Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,15,46.0,4.5,0.8,7.0,5.0,0.0,0.0
2018,1,1,7,30,92.0,9.0,0.8,7.3,10.0,80.3,0.0
2018,1,1,7,45,181.5,19.5,0.8,7.6,32.5,208.66,0.0
2018,1,1,8,0,271.0,30.0,0.8,7.9,55.0,327.51,251.27
2018,1,1,8,15,299.5,42.5,0.9,8.3,83.5,370.86,304.85
2018,1,1,8,30,328.0,55.0,1.0,8.7,112.0,417.66,347.73
2018,1,1,8,45,363.5,66.5,1.05,9.15,144.0,469.63,391.62
2018,1,1,9,0,399.0,78.0,1.1,9.6,176.0,521.59,433.47
2018,1,1,9,15,417.0,88.5,1.15,10.05,205.5,554.7,459.12
2018,1,1,9,30,435.0,99.0,1.2,10.5,235.0,586.41,482.9
2018,1,1,9,45,442.0,110.0,1.25,11.0,261.0,606.37,496.97
2018,1,1,10,0,449.0,121.0,1.3,11.5,287.0,624.24,509.2
2018,1,1,10,15,473.0,126.5,1.35,11.9,313.0,649.37,526.88
2018,1,1,10,30,497.0,132.0,1.4,12.3,339.0,672.19,542.55
2018,1,1,10,45,512.5,136.0,1.4,12.65,359.0,682.48,548.52
2018,1,1,11,0,528.0,140.0,1.4,13.0,379.0,690.19,552.75
2018,1,1,11,15,528.0,145.5,1.35,13.35,390.5,682.73,545.5
2018,1,1,11,30,528.0,151.0,1.3,13.7,402.0,672.98,536.58
2018,1,1,11,45,502.5,160.0,1.3,14.05,401.5,642.83,512.58
2018,1,1,12,0,477.0,169.0,1.3,14.4,401.0,611.75,488.05
2018,1,1,12,15,470.5,169.5,1.2,14.6,398.5,586.31,467.66
2018,1,1,12,30,464.0,170.0,1.1,14.8,396.0,559.63,446.21
2018,1,1,12,45,497.0,158.5,1.05,15.05,397.0,548.16,437.02
2018,1,1,13,0,530.0,147.0,1.0,15.3,398.0,532.69,424.38
2018,1,1,13,15,541.5,140.0,1.0,15.4,389.0,504.04,401.78
2018,1,1,13,30,553.0,133.0,1.0,15.5,380.0,473.11,376.98
2018,1,1,13,45,512.0,134.0,1.0,15.6,354.0,419.61,334.02
2018,1,1,14,0,471.0,135.0,1.0,15.7,328.0,369.05,292.77
2018,1,1,14,15,456.5,126.5,0.95,15.55,303.0,324.52,255.53
2018,1,1,14,30,442.0,118.0,0.9,15.4,278.0,281.11,218.32
2018,1,1,14,45,447.5,105.5,0.8,15.25,254.0,241.76,183.13
2018,1,1,15,0,453.0,93.0,0.7,15.1,230.0,201.64,146.75
2018,1,1,15,15,403.0,85.5,0.7,15.1,195.5,154.24,106.92
2018,1,1,15,30,353.0,78.0,0.7,15.1,161.0,112.72,73.88
2018,1,1,15,45,316.0,66.0,0.8,14.1,130.0,74.75,46.72
2018,1,1,16,0,279.0,54.0,0.9,13.1,99.0,41.53,31.03
2018,1,1,16,15,207.0,41.0,0.9,12.75,69.0,30.79,20.97
2018,1,1,16,30,135.0,28.0,0.9,12.4,39.0,21.1,9.91
2018,1,1,16,45,86.5,16.5,0.95,12.0,22.0,12.98,0.0
2018,1,1,17,0,38.0,5.0,1.0,11.6,5.0,3.93,0.0
2018,1,1,17,15,19.0,2.5,1.05,11.4,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,2,7,15,26.5,4.0,1.85,7.35,4.0,0.0,0.0
2018,1,2,7,30,53.0,8.0,1.9,7.7,8.0,48.44,0.0
2018,1,2,7,45,103.5,20.5,1.95,8.05,27.5,145.78,0.0
2018,1,2,8,0,154.0,33.0,2.0,8.4,47.0,231.47,178.24
2018,1,2,8,15,226.0,45.0,2.1,8.75,77.5,310.33,258.29
2018,1,2,8,30,298.0,57.0,2.2,9.1,108.0,393.65,331.92
2018,1,2,8,45,322.5,69.0,2.3,9.5,137.5,435.38,368.43
2018,1,2,9,0,347.0,81.0,2.4,9.9,167.0,476.84,403.29
2018,1,2,9,15,316.0,99.0,2.35,10.3,186.5,472.62,398.73
2018,1,2,9,30,285.0,117.0,2.3,10.7,206.0,443.33,373.95
2018,1,2,9,45,193.0,133.5,2.25,11.1,196.5,373.35,313.83
2018,1,2,10,0,101.0,150.0,2.2,11.5,187.0,279.68,233.79
2018,1,2,10,15,96.5,161.0,2.2,11.9,198.5,263.35,219.98
2018,1,2,10,30,92.0,172.0,2.2,12.3,210.0,267.67,222.62
2018,1,2,10,45,54.0,165.5,2.2,12.7,188.0,217.27,179.19
2018,1,2,11,0,16.0,159.0,2.2,13.1,166.0,152.75,123.96
2018,1,2,11,15,12.5,159.0,2.15,13.35,164.5,147.44,119.26
2018,1,2,11,30,9.0,159.0,2.1,13.6,163.0,142.59,114.86
2018,1,2,11,45,16.0,172.5,2.05,13.9,180.0,160.76,129.92
2018,1,2,12,0,23.0,186.0,2.0,14.2,197.0,178.49,144.43
2018,1,2,12,15,16.0,172.0,2.0,14.3,179.5,157.04,126.43
2018,1,2,12,30,9.0,158.0,2.0,14.4,162.0,136.94,109.61
2018,1,2,12,45,4.5,137.0,1.95,14.55,139.0,113.57,90.11
2018,1,2,13,0,0.0,116.0,1.9,14.7,116.0,91.6,71.71
2018,1,2,13,15,0.0,124.0,1.9,14.65,124.0,98.39,77.49
2018,1,2,13,30,0.0,132.0,1.9,14.6,132.0,105.16,83.23
2018,1,2,13,45,0.0,117.0,1.9,14.6,117.0,92.14,72.44
2018,1,2,14,0,0.0,102.0,1.9,14.6,102.0,79.52,61.96
2018,1,2,14,15,0.0,89.0,1.75,14.4,89.0,68.87,53.11
2018,1,2,14,30,0.0,76.0,1.6,14.2,76.0,58.46,44.41
2018,1,2,14,45,0.5,68.5,1.5,13.95,68.5,52.73,39.62
2018,1,2,15,0,1.0,61.0,1.4,13.7,61.0,47.01,34.78
2018,1,2,15,15,0.5,61.0,1.4,13.7,61.0,46.83,34.63
2018,1,2,15,30,0.0,61.0,1.4,13.7,61.0,46.54,34.3
2018,1,2,15,45,7.5,51.5,1.25,12.5,52.5,39.7,28.16
2018,1,2,16,0,15.0,42.0,1.1,11.3,44.0,32.06,22.94
2018,1,2,16,15,7.5,30.0,1.15,10.9,31.0,22.95,14.39
2018,1,2,16,30,0.0,18.0,1.2,10.5,18.0,13.72,4.81
2018,1,2,16,45,3.5,10.0,1.25,10.1,10.0,7.87,0.0
2018,1,2,17,0,7.0,2.0,1.3,9.7,2.0,1.57,0.0
2018,1,2,17,15,3.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,7,15,2.0,0.5,1.7,7.0,0.5,0.0,0.0
2018,1,3,7,30,4.0,1.0,1.6,7.2,1.0,3.96,0.0
2018,1,3,7,45,2.0,3.0,1.55,7.4,3.0,3.99,0.0
2018,1,3,8,0,0.0,5.0,1.5,7.6,5.0,3.78,0.0
2018,1,3,8,15,0.0,6.0,1.45,7.85,6.0,4.54,0.0
2018,1,3,8,30,0.0,7.0,1.4,8.1,7.0,5.3,0.0
2018,1,3,8,45,0.0,8.0,1.35,8.4,8.0,6.06,0.0
2018,1,3,9,0,0.0,9.0,1.3,8.7,9.0,6.82,0.35
2018,1,3,9,15,0.0,28.0,1.35,8.85,28.0,21.33,13.11
2018,1,3,9,30,0.0,47.0,1.4,9.0,47.0,35.93,25.87
2018,1,3,9,45,0.0,66.5,1.4,9.2,66.5,51.0,38.93
2018,1,3,10,0,0.0,86.0,1.4,9.4,86.0,68.71,54.15
2018,1,3,10,15,0.0,69.0,1.55,9.55,69.0,52.93,40.4
2018,1,3,10,30,0.0,52.0,1.7,9.7,52.0,39.8,28.97
2018,1,3,10,45,0.0,53.0,1.85,9.85,53.0,40.58,29.59
2018,1,3,11,0,0.0,54.0,2.0,10.0,54.0,41.36,30.2
2018,1,3,11,15,0.0,42.0,2.05,10.05,42.0,32.13,22.19
2018,1,3,11,30,0.0,30.0,2.1,10.1,30.0,22.92,14.21
2018,1,3,11,45,0.0,41.0,2.2,10.2,41.0,31.37,21.49
2018,1,3,12,0,0.0,52.0,2.3,10.3,52.0,39.84,28.76
2018,1,3,12,15,0.0,52.5,2.35,10.3,52.5,40.22,29.08
2018,1,3,12,30,0.0,53.0,2.4,10.3,53.0,40.61,29.41
2018,1,3,12,45,0.0,49.5,2.5,10.3,49.5,37.91,27.1
2018,1,3,13,0,0.0,46.0,2.6,10.3,46.0,35.21,24.8
2018,1,3,13,15,0.0,42.0,2.7,10.3,42.0,32.13,22.16
2018,1,3,13,30,0.0,38.0,2.8,10.3,38.0,29.05,19.53
2018,1,3,13,45,0.0,42.0,2.9,10.35,42.0,32.11,22.2
2018,1,3,14,0,0.0,46.0,3.0,10.4,46.0,35.18,24.89
2018,1,3,14,15,0.0,41.0,2.9,10.4,41.0,31.33,21.59
2018,1,3,14,30,0.0,36.0,2.8,10.4,36.0,27.48,18.29
2018,1,3,14,45,0.0,40.0,2.75,10.4,40.0,30.54,20.98
2018,1,3,15,0,0.0,44.0,2.7,10.4,44.0,33.62,23.67
2018,1,3,15,15,0.0,43.0,2.7,10.4,43.0,32.85,22.99
2018,1,3,15,30,0.0,42.0,2.7,10.4,42.0,32.09,22.27
2018,1,3,15,45,0.0,34.5,2.15,9.95,34.5,26.33,17.19
2018,1,3,16,0,0.0,27.0,1.6,9.5,27.0,20.58,12.85
2018,1,3,16,15,0.0,20.5,1.6,9.4,20.5,15.6,8.08
2018,1,3,16,30,0.0,14.0,1.6,9.3,14.0,10.64,2.67
2018,1,3,16,45,0.0,8.0,1.6,9.2,8.0,6.29,0.0
2018,1,3,17,0,0.0,2.0,1.6,9.1,2.0,1.57,0.0
2018,1,3,17,15,0.0,1.0,1.7,9.2,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,7,15,5.0,1.5,2.0,9.15,1.5,0.0,0.0
2018,1,4,7,30,10.0,3.0,2.1,9.5,3.0,10.3,0.0
2018,1,4,7,45,5.0,8.5,2.2,9.85,8.5,10.79,0.0
2018,1,4,8,0,0.0,14.0,2.3,10.2,14.0,10.64,2.67
2018,1,4,8,15,0.0,27.5,2.25,10.45,27.5,20.99,12.06
2018,1,4,8,30,0.0,41.0,2.2,10.7,41.0,32.07,21.87
2018,1,4,8,45,12.5,53.5,2.2,11.0,56.5,55.32,42.73
2018,1,4,9,0,25.0,66.0,2.2,11.3,72.0,88.05,71.59
2018,1,4,9,15,30.5,93.0,2.2,11.75,101.5,126.75,104.73
2018,1,4,9,30,36.0,120.0,2.2,12.2,131.0,165.64,137.42
2018,1,4,9,45,67.0,133.5,2.15,12.65,157.0,208.59,174.12
2018,1,4,10,0,98.0,147.0,2.1,13.1,183.0,272.33,226.89
2018,1,4,10,15,82.0,155.5,2.2,13.6,187.5,241.54,200.26
2018,1,4,10,30,66.0,164.0,2.3,14.1,192.0,231.76,191.02
2018,1,4,10,45,40.5,162.5,2.45,14.65,180.0,200.5,163.8
2018,1,4,11,0,15.0,161.0,2.6,15.2,168.0,153.81,123.91
2018,1,4,11,15,46.5,180.0,2.7,15.5,202.0,219.19,178.53
2018,1,4,11,30,78.0,199.0,2.8,15.8,236.0,266.01,216.96
2018,1,4,11,45,47.0,186.5,2.9,16.15,209.0,219.18,177.48
2018,1,4,12,0,16.0,174.0,3.0,16.5,182.0,160.44,128.33
2018,1,4,12,15,14.0,171.0,3.05,16.55,178.0,154.34,123.31
2018,1,4,12,30,12.0,168.0,3.1,16.6,174.0,148.6,118.5
2018,1,4,12,45,14.5,161.0,3.1,16.7,168.0,142.72,113.73
2018,1,4,13,0,17.0,154.0,3.1,16.8,162.0,136.88,108.98
2018,1,4,13,15,14.0,145.5,3.1,16.8,152.0,126.17,100.11
2018,1,4,13,30,11.0,137.0,3.1,16.8,142.0,115.95,91.66
2018,1,4,13,45,8.5,123.0,3.1,16.75,126.5,101.78,79.95
2018,1,4,14,0,6.0,109.0,3.1,16.7,111.0,88.21,68.72
2018,1,4,14,15,96.5,97.5,2.9,16.5,133.0,127.93,101.53
2018,1,4,14,30,187.0,86.0,2.7,16.3,155.0,150.48,118.2
2018,1,4,14,45,377.0,79.5,2.55,16.15,202.0,198.69,151.64
2018,1,4,15,0,567.0,73.0,2.4,16.0,249.0,220.61,159.65
2018,1,4,15,15,284.0,75.5,2.4,16.0,163.5,124.69,87.79
2018,1,4,15,30,1.0,78.0,2.4,16.0,78.0,59.3,44.66
2018,1,4,15,45,79.0,60.5,2.05,14.95,73.5,52.93,36.46
2018,1,4,16,0,157.0,43.0,1.7,13.9,69.0,34.21,24.58
2018,1,4,16,15,236.0,36.5,1.65,13.5,63.0,27.76,18.44
2018,1,4,16,30,315.0,30.0,1.6,13.1,57.0,24.89,13.89
2018,1,4,16,45,167.5,17.0,1.6,12.65,30.5,13.94,0.0
2018,1,4,17,0,20.0,4.0,1.6,12.2,4.0,3.15,0.0
2018,1,4,17,15,10.0,2.0,1.6,12.05,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,7,15,23.0,3.0,1.75,11.75,3.0,0.0,0.0
2018,1,5,7,30,46.0,6.0,1.8,12.0,6.0,41.2,0.0
2018,1,5,7,45,128.0,14.0,1.9,12.25,23.5,157.32,0.0
2018,1,5,8,0,210.0,22.0,2.0,12.5,41.0,263.66,201.15
2018,1,5,8,15,105.0,24.0,2.0,12.7,33.5,158.61,129.34
2018,1,5,8,30,0.0,26.0,2.0,12.9,26.0,19.8,11.19
2018,1,5,8,45,0.0,32.5,2.0,13.05,32.5,24.79,15.66
2018,1,5,9,0,0.0,39.0,2.0,13.2,39.0,29.78,20.04
2018,1,5,9,15,1.0,53.5,1.95,13.3,54.0,41.91,30.56
2018,1,5,9,30,2.0,68.0,1.9,13.4,69.0,55.02,41.83
2018,1,5,9,45,1.0,76.5,1.85,13.5,77.0,61.35,47.11
2018,1,5,10,0,0.0,85.0,1.8,13.6,85.0,67.67,52.35
2018,1,5,10,15,0.0,73.5,1.75,13.7,73.5,56.42,42.67
2018,1,5,10,30,0.0,62.0,1.7,13.8,62.0,47.52,35.04
2018,1,5,10,45,0.5,60.0,1.7,13.85,60.0,46.46,34.1
2018,1,5,11,0,1.0,58.0,1.7,13.9,58.0,45.38,33.16
2018,1,5,11,15,24.0,108.5,1.7,13.95,120.0,118.48,95.67
2018,1,5,11,30,47.0,159.0,1.7,14.0,182.0,191.42,156.41
2018,1,5,11,45,35.5,153.0,1.7,14.05,170.5,171.71,139.41
2018,1,5,12,0,24.0,147.0,1.7,14.1,159.0,153.11,123.6
2018,1,5,12,15,22.5,128.5,1.7,14.05,139.5,131.13,105.44
2018,1,5,12,30,21.0,110.0,1.7,14.0,120.0,110.47,88.27
2018,1,5,12,45,14.5,113.0,1.75,13.95,120.0,99.64,79.03
2018,1,5,13,0,8.0,116.0,1.8,13.9,120.0,97.02,76.68
2018,1,5,13,15,7.5,97.5,1.8,13.8,101.0,80.59,62.96
2018,1,5,13,30,7.0,79.0,1.8,13.7,82.0,64.85,49.74
2018,1,5,13,45,22.0,88.0,1.8,13.55,97.0,84.11,66.26
2018,1,5,14,0,37.0,97.0,1.8,13.4,112.0,97.73,77.75
2018,1,5,14,15,40.5,113.5,1.7,13.2,129.0,111.06,88.77
2018,1,5,14,30,44.0,130.0,1.6,13.0,146.0,123.62,99.05
2018,1,5,14,45,22.0,102.5,1.55,12.85,110.5,89.69,70.68
2018,1,5,15,0,0.0,75.0,1.5,12.7,75.0,57.62,44.03
2018,1,5,15,15,0.0,55.0,1.5,12.7,55.0,42.12,30.75
2018,1,5,15,30,0.0,35.0,1.5,12.7,35.0,26.7,17.43
2018,1,5,15,45,0.0,27.5,1.45,12.15,27.5,20.94,12.42
2018,1,5,16,0,0.0,20.0,1.4,11.6,20.0,15.21,7.38
2018,1,5,16,15,0.0,14.5,1.5,11.45,14.5,11.01,4.01
2018,1,5,16,30,0.0,9.0,1.6,11.3,9.0,6.82,0.0
2018,1,5,16,45,7.5,6.0,1.65,11.1,6.0,4.92,0.0
2018,1,5,17,0,15.0,3.0,1.7,10.9,3.0,2.36,0.0
2018,1,5,17,15,7.5,1.5,1.85,10.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.5,1.5,7.35,3.5,0.0,0.0
2018,1,6,7,30,34.0,7.0,1.6,7.8,7.0,32.46,0.0
2018,1,6,7,45,75.0,20.5,1.65,8.25,26.0,108.84,0.0
2018,1,6,8,0,116.0,34.0,1.7,8.7,45.0,180.29,138.28
2018,1,6,8,15,341.0,38.5,1.75,9.0,93.0,405.27,335.05
2018,1,6,8,30,566.0,43.0,1.8,9.3,141.0,622.36,510.17
2018,1,6,8,45,630.5,46.0,1.85,9.65,181.5,687.39,562.04
2018,1,6,9,0,695.0,49.0,1.9,10.0,222.0,762.08,619.59
2018,1,6,9,15,724.5,54.0,1.9,10.35,259.5,804.68,650.52
2018,1,6,9,30,754.0,59.0,1.9,10.7,297.0,844.9,678.6
2018,1,6,9,45,762.0,64.0,1.9,11.0,327.0,861.4,688.78
2018,1,6,10,0,770.0,69.0,1.9,11.3,357.0,874.68,696.51
2018,1,6,10,15,740.0,81.5,2.0,11.6,375.0,864.05,688.08
2018,1,6,10,30,710.0,94.0,2.1,11.9,393.0,843.75,672.87
2018,1,6,10,45,795.5,80.5,2.15,12.25,431.5,891.14,705.72
2018,1,6,11,0,881.0,67.0,2.2,12.6,470.0,928.93,730.68
2018,1,6,11,15,889.5,67.5,2.2,12.8,485.5,918.8,721.88
2018,1,6,11,30,898.0,68.0,2.2,13.0,501.0,904.99,711.17
2018,1,6,11,45,903.0,68.0,2.2,13.2,509.0,883.79,695.42
2018,1,6,12,0,908.0,68.0,2.2,13.4,517.0,859.12,677.37
2018,1,6,12,15,906.5,68.0,2.1,13.5,516.5,825.77,652.57
2018,1,6,12,30,905.0,68.0,2.0,13.6,516.0,789.55,625.82
2018,1,6,12,45,899.5,69.0,1.95,13.65,508.5,748.84,596.33
2018,1,6,13,0,894.0,70.0,1.9,13.7,501.0,705.83,564.81
2018,1,6,13,15,888.0,69.0,1.8,13.7,486.0,658.19,527.14
2018,1,6,13,30,882.0,68.0,1.7,13.7,471.0,608.8,487.35
2018,1,6,13,45,871.0,67.0,1.65,13.7,449.5,555.17,443.61
2018,1,6,14,0,860.0,66.0,1.6,13.7,428.0,503.34,399.94
2018,1,6,14,15,826.5,65.0,1.6,13.55,394.0,437.73,344.9
2018,1,6,14,30,793.0,64.0,1.6,13.4,360.0,374.38,290.2
2018,1,6,14,45,772.5,62.5,1.65,13.2,329.0,317.34,239.13
2018,1,6,15,0,752.0,61.0,1.7,13.0,298.0,261.7,188.39
2018,1,6,15,15,731.0,56.0,1.7,13.0,262.5,204.45,136.67
2018,1,6,15,30,710.0,51.0,1.7,13.0,227.0,149.32,89.45
2018,1,6,15,45,656.0,46.5,1.5,11.9,186.5,94.32,50.44
2018,1,6,16,0,602.0,42.0,1.3,10.8,146.0,45.94,28.47
2018,1,6,16,15,512.0,35.5,1.3,10.35,107.0,32.52,22.99
2018,1,6,16,30,422.0,29.0,1.3,9.9,68.0,24.38,14.3
2018,1,6,16,45,261.5,19.0,1.35,9.5,39.0,15.79,0.0
2018,1,6,17,0,101.0,9.0,1.4,9.1,10.0,7.08,0.0
2018,1,6,17,15,50.5,4.5,1.4,8.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,7,7,15,11.0,3.0,1.8,5.4,3.0,0.0,0.0
2018,1,7,7,30,22.0,6.0,1.8,5.6,6.0,22.15,0.0
2018,1,7,7,45,11.0,17.0,1.8,5.8,17.0,27.29,0.0
2018,1,7,8,0,0.0,28.0,1.8,6.0,28.0,25.81,14.9
2018,1,7,8,15,1.0,43.5,1.8,6.1,43.5,43.22,31.41
2018,1,7,8,30,2.0,59.0,1.8,6.2,59.0,59.27,46.01
2018,1,7,8,45,5.0,73.5,1.8,6.35,74.5,75.12,60.37
2018,1,7,9,0,8.0,88.0,1.8,6.5,90.0,90.97,74.53
2018,1,7,9,15,5.5,95.0,1.85,6.7,96.5,91.71,75.09
2018,1,7,9,30,3.0,102.0,1.9,6.9,103.0,93.32,76.3
2018,1,7,9,45,7.5,115.0,1.9,7.1,117.5,109.28,90.19
2018,1,7,10,0,12.0,128.0,1.9,7.3,132.0,125.26,103.92
2018,1,7,10,15,6.5,115.0,1.95,7.65,117.0,102.96,84.21
2018,1,7,10,30,1.0,102.0,2.0,8.0,102.0,83.2,66.74
2018,1,7,10,45,0.5,91.0,2.05,8.35,91.0,71.78,56.73
2018,1,7,11,0,0.0,80.0,2.1,8.7,80.0,61.47,47.7
2018,1,7,11,15,0.0,83.0,2.0,9.1,83.0,63.8,49.58
2018,1,7,11,30,0.0,86.0,1.9,9.5,86.0,66.28,51.58
2018,1,7,11,45,0.0,88.5,1.85,9.9,88.5,68.35,53.23
2018,1,7,12,0,0.0,91.0,1.8,10.3,91.0,70.42,54.88
2018,1,7,12,15,0.0,87.5,1.75,10.55,87.5,67.43,52.28
2018,1,7,12,30,0.0,84.0,1.7,10.8,84.0,64.59,49.82
2018,1,7,12,45,0.0,90.5,1.6,11.05,90.5,69.93,54.33
2018,1,7,13,0,0.0,97.0,1.5,11.3,97.0,75.35,58.9
2018,1,7,13,15,0.0,104.0,1.4,11.35,104.0,81.18,63.88
2018,1,7,13,30,0.0,111.0,1.3,11.4,111.0,87.02,68.87
2018,1,7,13,45,0.0,108.5,1.2,11.45,108.5,84.86,67.09
2018,1,7,14,0,0.0,106.0,1.1,11.5,106.0,82.72,65.36
2018,1,7,14,15,3.0,108.0,1.05,11.3,109.0,85.6,67.95
2018,1,7,14,30,6.0,110.0,1.0,11.1,112.0,88.06,70.13
2018,1,7,14,45,4.0,101.5,0.9,10.85,103.0,79.98,63.37
2018,1,7,15,0,2.0,93.0,0.8,10.6,94.0,72.2,56.87
2018,1,7,15,15,1.0,76.5,0.8,10.6,77.0,58.8,45.39
2018,1,7,15,30,0.0,60.0,0.8,10.6,60.0,45.85,34.21
2018,1,7,15,45,0.0,49.0,0.9,9.95,49.0,37.44,26.89
2018,1,7,16,0,0.0,38.0,1.0,9.3,38.0,29.05,19.46
2018,1,7,16,15,0.0,28.5,1.0,9.15,28.5,21.76,13.67
2018,1,7,16,30,0.0,19.0,1.0,9.0,19.0,14.48,6.4
2018,1,7,16,45,5.5,11.0,1.05,8.85,11.0,8.64,0.0
2018,1,7,17,0,11.0,3.0,1.1,8.7,3.0,2.36,0.0
2018,1,7,17,15,5.5,1.5,1.1,8.65,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,8,7,15,1.0,0.5,2.15,8.65,0.5,0.0,0.0
2018,1,8,7,30,2.0,1.0,2.3,8.8,1.0,2.37,0.0
2018,1,8,7,45,1.0,3.0,2.4,9.0,3.0,3.16,0.0
2018,1,8,8,0,0.0,5.0,2.5,9.2,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,2.6,9.4,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.7,9.6,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,2.85,9.8,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,3.0,10.0,10.0,7.59,0.97
2018,1,8,9,15,0.0,13.0,3.05,10.2,13.0,9.87,2.98
2018,1,8,9,30,0.0,16.0,3.1,10.4,16.0,12.16,4.97
2018,1,8,9,45,0.0,21.0,3.15,10.55,21.0,15.99,8.29
2018,1,8,10,0,0.0,26.0,3.2,10.7,26.0,19.82,11.6
2018,1,8,10,15,0.0,25.5,3.15,10.8,25.5,19.44,11.24
2018,1,8,10,30,0.0,25.0,3.1,10.9,25.0,19.07,10.89
2018,1,8,10,45,0.0,28.0,3.05,11.05,28.0,21.37,12.85
2018,1,8,11,0,0.0,31.0,3.0,11.2,31.0,23.68,14.8
2018,1,8,11,15,0.0,35.0,3.0,11.3,35.0,26.75,17.42
2018,1,8,11,30,0.0,39.0,3.0,11.4,39.0,29.83,20.04
2018,1,8,11,45,0.0,38.5,3.0,11.5,38.5,29.45,19.69
2018,1,8,12,0,0.0,38.0,3.0,11.6,38.0,29.07,19.34
2018,1,8,12,15,0.0,35.0,2.95,11.7,35.0,26.77,17.36
2018,1,8,12,30,0.0,32.0,2.9,11.8,32.0,24.46,15.38
2018,1,8,12,45,0.0,37.0,2.8,11.9,37.0,28.3,18.67
2018,1,8,13,0,0.0,42.0,2.7,12.0,42.0,32.14,21.96
2018,1,8,13,15,0.0,39.0,2.6,12.0,39.0,29.83,20.0
2018,1,8,13,30,0.0,36.0,2.5,12.0,36.0,27.51,18.04
2018,1,8,13,45,0.5,40.5,2.35,12.05,40.5,31.24,21.28
2018,1,8,14,0,1.0,45.0,2.2,12.1,45.0,34.91,24.47
2018,1,8,14,15,0.5,43.5,2.15,12.0,43.5,33.47,23.27
2018,1,8,14,30,0.0,42.0,2.1,11.9,42.0,32.09,22.14
2018,1,8,14,45,1.5,46.0,2.0,11.8,46.5,35.65,25.23
2018,1,8,15,0,3.0,50.0,1.9,11.7,51.0,39.04,28.13
2018,1,8,15,15,1.5,41.5,1.9,11.7,42.0,32.0,22.08
2018,1,8,15,30,0.0,33.0,1.9,11.7,33.0,25.16,16.19
2018,1,8,15,45,0.0,27.0,1.95,11.45,27.0,20.56,12.15
2018,1,8,16,0,0.0,21.0,2.0,11.2,21.0,15.97,8.08
2018,1,8,16,15,0.0,15.5,2.0,11.1,15.5,11.77,4.74
2018,1,8,16,30,0.0,10.0,2.0,11.0,10.0,7.58,0.67
2018,1,8,16,45,2.5,6.0,2.0,10.95,6.0,4.7,0.0
2018,1,8,17,0,5.0,2.0,2.0,10.9,2.0,1.57,0.0
2018,1,8,17,15,2.5,1.0,1.95,10.9,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,7,15,8.0,3.0,1.55,10.35,3.0,0.0,0.0
2018,1,9,7,30,16.0,6.0,1.7,10.6,6.0,17.38,0.0
2018,1,9,7,45,13.5,18.5,1.85,10.85,19.0,32.64,0.0
2018,1,9,8,0,11.0,31.0,2.0,11.1,32.0,48.82,33.06
2018,1,9,8,15,21.0,47.0,2.15,11.25,50.0,76.92,59.77
2018,1,9,8,30,31.0,63.0,2.3,11.4,68.0,103.77,84.01
2018,1,9,8,45,43.5,80.0,2.4,11.6,89.5,134.45,111.22
2018,1,9,9,0,56.0,97.0,2.5,11.8,111.0,164.91,137.82
2018,1,9,9,15,71.5,109.0,2.45,11.9,130.0,189.99,159.65
2018,1,9,9,30,87.0,121.0,2.4,12.0,149.0,235.71,198.1
2018,1,9,9,45,45.0,99.0,2.3,12.1,113.5,139.6,115.8
2018,1,9,10,0,3.0,77.0,2.2,12.2,78.0,62.8,48.55
2018,1,9,10,15,23.0,121.5,2.1,12.25,131.0,139.66,114.62
2018,1,9,10,30,43.0,166.0,2.0,12.3,184.0,211.44,174.63
2018,1,9,10,45,36.0,159.5,1.85,12.3,175.0,191.83,157.61
2018,1,9,11,0,29.0,153.0,1.7,12.3,166.0,173.86,142.26
2018,1,9,11,15,20.0,158.5,1.75,12.35,167.5,153.27,124.66
2018,1,9,11,30,11.0,164.0,1.8,12.4,169.0,148.85,120.49
2018,1,9,11,45,6.0,138.0,1.85,12.4,141.0,117.91,94.48
2018,1,9,12,0,1.0,112.0,1.9,12.4,113.0,89.41,70.41
2018,1,9,12,15,0.5,89.0,2.0,12.4,89.5,69.08,53.27
2018,1,9,12,30,0.0,66.0,2.1,12.4,66.0,50.65,37.65
2018,1,9,12,45,11.0,101.5,2.15,12.45,107.0,87.23,69.01
2018,1,9,13,0,22.0,137.0,2.2,12.5,148.0,133.64,108.16
2018,1,9,13,15,37.0,152.0,2.25,12.45,169.5,155.8,126.86
2018,1,9,13,30,52.0,167.0,2.3,12.4,191.0,176.3,144.01
2018,1,9,13,45,69.0,162.5,2.35,12.4,193.0,177.45,144.98
2018,1,9,14,0,86.0,158.0,2.4,12.4,195.0,176.8,144.23
2018,1,9,14,15,63.5,141.5,2.35,12.3,168.0,145.99,118.22
2018,1,9,14,30,41.0,125.0,2.3,12.2,141.0,118.23,94.88
2018,1,9,14,45,23.5,107.0,2.3,12.1,116.0,93.97,74.53
2018,1,9,15,0,6.0,89.0,2.3,12.0,91.0,70.13,54.66
2018,1,9,15,15,108.5,88.5,2.3,12.0,116.5,94.89,71.56
2018,1,9,15,30,211.0,88.0,2.3,12.0,142.0,102.48,72.85
2018,1,9,15,45,153.5,76.0,2.3,11.65,111.5,71.98,50.27
2018,1,9,16,0,96.0,64.0,2.3,11.3,81.0,48.94,35.11
2018,1,9,16,15,70.0,48.5,2.35,11.1,59.0,35.79,25.92
2018,1,9,16,30,44.0,33.0,2.4,10.9,37.0,24.72,15.11
2018,1,9,16,45,33.0,20.5,2.45,10.75,22.5,15.54,0.0
2018,1,9,17,0,22.0,8.0,2.5,10.6,8.0,6.29,0.0
2018,1,9,17,15,11.0,4.0,2.6,10.45,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,10,7,15,9.0,3.0,2.05,8.05,3.0,0.0,0.0
2018,1,10,7,30,18.0,6.0,2.0,8.3,6.0,18.95,0.0
2018,1,10,7,45,21.5,19.0,1.95,8.55,20.0,49.6,0.0
2018,1,10,8,0,25.0,32.0,1.9,8.8,34.0,63.03,45.24
2018,1,10,8,15,43.5,47.5,1.95,9.0,54.0,97.58,78.6
2018,1,10,8,30,62.0,63.0,2.0,9.2,74.0,148.41,123.71
2018,1,10,8,45,77.0,80.5,2.05,9.35,97.5,183.94,155.26
2018,1,10,9,0,92.0,98.0,2.1,9.5,121.0,219.06,185.85
2018,1,10,9,15,117.0,114.0,2.15,9.6,148.0,260.97,221.91
2018,1,10,9,30,142.0,130.0,2.2,9.7,175.0,302.84,257.19
2018,1,10,9,45,115.5,142.0,2.3,9.8,181.5,288.03,243.44
2018,1,10,10,0,89.0,154.0,2.4,9.9,188.0,251.78,212.16
2018,1,10,10,15,137.5,167.5,2.45,10.0,224.0,332.59,279.98
2018,1,10,10,30,186.0,181.0,2.5,10.1,260.0,391.28,328.19
2018,1,10,10,45,105.5,166.5,2.55,10.2,212.0,287.95,240.83
2018,1,10,11,0,25.0,152.0,2.6,10.3,164.0,168.79,138.98
2018,1,10,11,15,52.5,169.5,2.55,10.4,195.0,211.56,175.75
2018,1,10,11,30,80.0,187.0,2.5,10.5,226.0,252.9,210.39
2018,1,10,11,45,46.5,173.5,2.45,10.6,196.5,203.46,167.97
2018,1,10,12,0,13.0,160.0,2.4,10.7,167.0,143.76,116.94
2018,1,10,12,15,6.5,133.5,2.3,10.8,137.0,112.74,90.7
2018,1,10,12,30,0.0,107.0,2.2,10.9,107.0,83.87,66.09
2018,1,10,12,45,1.5,113.0,2.1,11.0,113.5,90.01,71.37
2018,1,10,13,0,3.0,119.0,2.0,11.1,120.0,96.02,76.49
2018,1,10,13,15,15.5,139.5,1.95,11.2,146.5,121.63,98.36
2018,1,10,13,30,28.0,160.0,1.9,11.3,173.0,155.1,126.51
2018,1,10,13,45,23.0,147.5,1.8,11.4,158.0,138.06,112.06
2018,1,10,14,0,18.0,135.0,1.7,11.5,143.0,115.88,93.38
2018,1,10,14,15,35.5,120.5,1.6,11.5,134.5,115.08,92.69
2018,1,10,14,30,53.0,106.0,1.5,11.5,126.0,106.66,85.16
2018,1,10,14,45,165.0,89.5,1.45,11.55,144.5,135.26,106.38
2018,1,10,15,0,277.0,73.0,1.4,11.6,163.0,144.19,108.61
2018,1,10,15,15,426.0,66.5,1.4,11.6,186.0,153.22,107.79
2018,1,10,15,30,575.0,60.0,1.4,11.6,209.0,139.74,87.98
2018,1,10,15,45,319.5,50.0,1.1,11.2,130.5,70.05,42.15
2018,1,10,16,0,64.0,40.0,0.8,10.8,52.0,32.3,21.33
2018,1,10,16,15,171.5,34.5,0.8,10.6,55.0,25.99,17.43
2018,1,10,16,30,279.0,29.0,0.8,10.4,58.0,23.66,14.45
2018,1,10,16,45,181.5,19.5,0.85,10.2,35.0,15.89,0.8
2018,1,10,17,0,84.0,10.0,0.9,10.0,12.0,7.87,0.0
2018,1,10,17,15,42.0,5.0,0.9,10.0,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,7,15,28.0,3.5,0.45,9.7,4.0,0.0,0.0
2018,1,11,7,30,56.0,7.0,0.5,9.8,8.0,49.75,0.0
2018,1,11,7,45,54.5,18.5,0.6,9.95,21.5,86.48,0.0
2018,1,11,8,0,53.0,30.0,0.7,10.1,35.0,96.55,72.3
2018,1,11,8,15,52.5,48.0,0.8,10.35,55.0,122.16,98.7
2018,1,11,8,30,52.0,66.0,0.9,10.6,75.0,128.16,105.42
2018,1,11,8,45,74.5,83.0,1.05,10.85,100.0,185.91,155.49
2018,1,11,9,0,97.0,100.0,1.2,11.1,125.0,226.96,190.8
2018,1,11,9,15,82.5,106.0,1.25,11.3,129.5,214.63,180.05
2018,1,11,9,30,68.0,112.0,1.3,11.5,134.0,183.52,153.65
2018,1,11,9,45,37.0,114.0,1.4,11.75,126.0,150.91,124.85
2018,1,11,10,0,6.0,116.0,1.5,12.0,118.0,105.34,84.82
2018,1,11,10,15,10.0,130.0,1.4,12.25,134.0,122.03,98.91
2018,1,11,10,30,14.0,144.0,1.3,12.5,150.0,138.63,112.64
2018,1,11,10,45,17.5,156.0,1.25,12.75,164.0,152.45,123.9
2018,1,11,11,0,21.0,168.0,1.2,13.0,178.0,166.12,134.96
2018,1,11,11,15,87.0,193.0,1.15,13.2,235.5,271.51,222.69
2018,1,11,11,30,153.0,218.0,1.1,13.4,293.0,376.34,306.06
2018,1,11,11,45,159.5,221.5,1.0,13.6,301.0,377.76,305.59
2018,1,11,12,0,166.0,225.0,0.9,13.8,309.0,378.36,305.22
2018,1,11,12,15,170.0,225.5,0.95,13.9,311.5,372.56,300.58
2018,1,11,12,30,174.0,226.0,1.0,14.0,314.0,366.07,295.43
2018,1,11,12,45,171.0,221.5,1.0,14.05,307.0,348.2,281.17
2018,1,11,13,0,168.0,217.0,1.0,14.1,300.0,330.38,266.93
2018,1,11,13,15,261.0,200.0,1.05,14.1,324.5,376.11,303.96
2018,1,11,13,30,354.0,183.0,1.1,14.1,349.0,398.3,321.31
2018,1,11,13,45,382.0,170.0,1.15,14.05,342.0,379.11,305.35
2018,1,11,14,0,410.0,157.0,1.2,14.0,335.0,367.37,294.62
2018,1,11,14,15,449.5,138.0,1.2,13.9,321.5,340.23,270.87
2018,1,11,14,30,489.0,119.0,1.2,13.8,308.0,308.41,242.14
2018,1,11,14,45,450.5,113.0,1.15,13.65,275.5,257.46,198.3
2018,1,11,15,0,412.0,107.0,1.1,13.5,243.0,210.59,157.71
2018,1,11,15,15,482.5,87.5,1.1,13.5,228.0,179.95,126.59
2018,1,11,15,30,553.0,68.0,1.1,13.5,213.0,144.1,91.81
2018,1,11,15,45,431.5,65.0,0.9,12.75,166.5,92.71,56.57
2018,1,11,16,0,310.0,62.0,0.7,12.0,120.0,53.37,35.68
2018,1,11,16,15,240.5,50.0,0.75,11.55,88.0,37.36,27.39
2018,1,11,16,30,171.0,38.0,0.8,11.1,56.0,28.46,18.6
