Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,104.5,24.0,0.9,10.65,33.5,18.08,3.29
2018,1,11,17,0,38.0,10.0,1.0,10.2,11.0,7.87,0.0
2018,1,11,17,15,19.0,5.0,1.0,10.0,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,7,15,59.0,5.0,1.2,7.6,5.5,0.0,0.0
2018,1,12,7,30,118.0,10.0,1.2,8.0,11.0,101.05,0.0
2018,1,12,7,45,251.0,19.0,1.2,8.4,38.0,266.25,0.0
2018,1,12,8,0,384.0,28.0,1.2,8.8,65.0,420.88,324.62
2018,1,12,8,15,503.0,33.5,1.3,9.15,107.5,531.06,430.3
2018,1,12,8,30,622.0,39.0,1.4,9.5,150.0,658.6,533.93
2018,1,12,8,45,501.0,55.5,1.5,9.8,159.5,589.05,484.57
2018,1,12,9,0,380.0,72.0,1.6,10.1,169.0,494.41,413.3
2018,1,12,9,15,363.0,92.0,1.7,10.6,196.5,508.45,425.49
2018,1,12,9,30,346.0,112.0,1.8,11.1,224.0,518.98,432.48
2018,1,12,9,45,438.5,111.5,1.95,11.6,269.0,607.15,501.48
2018,1,12,10,0,531.0,111.0,2.1,12.1,314.0,694.27,566.28
2018,1,12,10,15,649.0,97.0,2.1,12.4,363.5,799.2,641.69
2018,1,12,10,30,767.0,83.0,2.1,12.7,413.0,882.13,698.64
2018,1,12,10,45,777.0,85.5,2.1,13.05,434.5,884.61,697.62
2018,1,12,11,0,787.0,88.0,2.1,13.4,456.0,883.54,695.07
2018,1,12,11,15,848.0,76.5,2.1,13.55,485.0,909.04,711.92
2018,1,12,11,30,909.0,65.0,2.1,13.7,514.0,918.0,716.91
2018,1,12,11,45,905.5,67.5,2.1,13.9,521.0,892.76,698.17
2018,1,12,12,0,902.0,70.0,2.1,14.1,528.0,864.33,677.63
2018,1,12,12,15,764.0,105.0,2.15,14.15,493.0,773.41,613.08
2018,1,12,12,30,626.0,140.0,2.2,14.2,458.0,671.34,538.04
2018,1,12,12,45,640.0,134.5,2.25,14.3,456.0,646.84,520.03
2018,1,12,13,0,654.0,129.0,2.3,14.4,454.0,619.21,498.61
2018,1,12,13,15,724.5,109.5,2.3,14.35,460.0,611.23,492.26
2018,1,12,13,30,795.0,90.0,2.3,14.3,466.0,592.8,477.03
2018,1,12,13,45,773.5,89.5,2.35,14.25,442.0,536.75,431.68
2018,1,12,14,0,752.0,89.0,2.4,14.2,418.0,481.9,386.23
2018,1,12,14,15,754.0,82.5,2.35,14.05,394.5,431.13,342.48
2018,1,12,14,30,756.0,76.0,2.3,13.9,371.0,379.7,296.7
2018,1,12,14,45,738.5,71.5,2.25,13.75,339.0,322.4,245.29
2018,1,12,15,0,721.0,67.0,2.2,13.6,307.0,266.31,194.13
2018,1,12,15,15,669.0,65.5,2.2,13.6,267.5,205.21,140.44
2018,1,12,15,30,617.0,64.0,2.2,13.6,228.0,151.21,95.13
2018,1,12,15,45,561.5,57.5,1.7,12.45,187.5,98.75,56.61
2018,1,12,16,0,506.0,51.0,1.2,11.3,147.0,53.17,32.52
2018,1,12,16,15,458.5,42.0,1.2,10.8,112.5,34.76,25.21
2018,1,12,16,30,411.0,33.0,1.2,10.3,78.0,27.52,18.0
2018,1,12,16,45,281.5,23.0,1.25,9.75,47.5,19.07,5.2
2018,1,12,17,0,152.0,13.0,1.3,9.2,17.0,10.23,0.0
2018,1,12,17,15,76.0,6.5,1.3,9.05,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,1,13,7,15,13.0,3.0,2.9,5.4,3.0,0.0,0.0
2018,1,13,7,30,26.0,6.0,3.0,5.7,6.0,25.24,0.0
2018,1,13,7,45,49.0,20.5,3.1,6.0,24.0,87.03,0.75
2018,1,13,8,0,72.0,35.0,3.2,6.3,42.0,125.04,97.38
2018,1,13,8,15,121.5,50.0,3.3,6.7,69.0,204.6,172.05
2018,1,13,8,30,171.0,65.0,3.4,7.1,96.0,269.03,230.56
2018,1,13,8,45,176.5,80.0,3.45,7.45,118.5,294.15,253.29
2018,1,13,9,0,182.0,95.0,3.5,7.8,141.0,318.69,274.59
2018,1,13,9,15,193.5,107.0,3.5,8.25,163.0,343.62,295.51
2018,1,13,9,30,205.0,119.0,3.5,8.7,185.0,368.23,315.51
2018,1,13,9,45,275.5,130.5,3.45,9.1,230.0,449.25,382.88
2018,1,13,10,0,346.0,142.0,3.4,9.5,275.0,529.65,447.58
2018,1,13,10,15,342.5,154.5,3.35,9.95,294.5,537.43,451.32
2018,1,13,10,30,339.0,167.0,3.3,10.4,314.0,543.58,454.09
2018,1,13,10,45,431.5,157.5,3.3,10.85,354.0,636.57,526.93
2018,1,13,11,0,524.0,148.0,3.3,11.3,394.0,702.92,577.1
2018,1,13,11,15,551.5,146.0,3.25,11.7,412.5,712.67,582.38
2018,1,13,11,30,579.0,144.0,3.2,12.1,431.0,728.34,592.57
2018,1,13,11,45,657.5,127.5,3.15,12.5,458.5,761.55,615.87
2018,1,13,12,0,736.0,111.0,3.1,12.9,486.0,786.65,632.82
2018,1,13,12,15,678.5,126.0,3.1,13.1,472.0,728.06,588.46
2018,1,13,12,30,621.0,141.0,3.1,13.3,458.0,669.44,543.1
2018,1,13,12,45,716.0,115.5,3.05,13.5,476.5,684.73,555.08
2018,1,13,13,0,811.0,90.0,3.0,13.7,495.0,686.28,555.66
2018,1,13,13,15,716.0,108.5,3.0,13.7,458.5,605.79,491.65
2018,1,13,13,30,621.0,127.0,3.0,13.7,422.0,527.5,428.91
2018,1,13,13,45,585.0,127.5,2.95,13.75,396.0,471.51,383.01
2018,1,13,14,0,549.0,128.0,2.9,13.8,370.0,411.85,333.39
2018,1,13,14,15,632.0,105.0,2.85,13.65,366.5,399.25,319.91
2018,1,13,14,30,715.0,82.0,2.8,13.5,363.0,370.1,291.09
2018,1,13,14,45,742.0,71.5,2.75,13.35,341.0,324.73,248.18
2018,1,13,15,0,769.0,61.0,2.7,13.2,319.0,275.06,200.55
2018,1,13,15,15,706.5,60.0,2.7,13.2,275.5,211.11,144.33
2018,1,13,15,30,644.0,59.0,2.7,13.2,232.0,151.94,94.79
2018,1,13,15,45,568.0,55.0,2.3,12.1,189.0,98.05,55.75
2018,1,13,16,0,492.0,51.0,1.9,11.0,146.0,53.43,32.64
2018,1,13,16,15,421.0,43.0,1.9,10.4,110.0,35.29,25.75
2018,1,13,16,30,350.0,35.0,1.9,9.8,74.0,28.87,19.3
2018,1,13,16,45,231.5,24.0,1.95,9.25,45.0,19.74,6.75
2018,1,13,17,0,113.0,13.0,2.0,8.7,16.0,10.23,0.0
2018,1,13,17,15,56.5,6.5,2.05,8.55,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.0,6.45,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.0,6.6,1.0,0.79,0.0
2018,1,14,7,45,0.0,4.5,3.0,6.75,4.5,3.4,0.0
2018,1,14,8,0,0.0,8.0,3.0,6.9,8.0,6.06,0.0
2018,1,14,8,15,0.0,12.0,2.95,7.1,12.0,9.1,2.15
2018,1,14,8,30,0.0,16.0,2.9,7.3,16.0,12.15,4.93
2018,1,14,8,45,0.0,21.0,2.85,7.5,21.0,15.97,8.37
2018,1,14,9,0,0.0,26.0,2.8,7.7,26.0,19.79,11.78
2018,1,14,9,15,0.5,45.5,2.75,8.05,45.5,35.26,25.38
2018,1,14,9,30,1.0,65.0,2.7,8.4,65.0,50.82,38.95
2018,1,14,9,45,251.0,85.0,2.65,8.75,181.5,386.76,332.75
2018,1,14,10,0,501.0,105.0,2.6,9.1,298.0,657.37,548.56
2018,1,14,10,15,407.5,136.0,2.5,9.5,300.5,601.72,500.39
2018,1,14,10,30,314.0,167.0,2.4,9.9,303.0,519.37,432.12
2018,1,14,10,45,216.5,186.5,2.3,10.3,282.5,420.17,349.91
2018,1,14,11,0,119.0,206.0,2.2,10.7,262.0,344.7,285.26
2018,1,14,11,15,123.0,209.0,2.1,11.05,268.5,345.05,285.11
2018,1,14,11,30,127.0,212.0,2.0,11.4,275.0,345.09,284.34
2018,1,14,11,45,122.0,214.5,1.95,11.75,276.0,336.12,276.21
2018,1,14,12,0,117.0,217.0,1.9,12.1,277.0,327.13,268.16
2018,1,14,12,15,92.5,219.0,1.8,12.3,266.5,283.65,232.14
2018,1,14,12,30,68.0,221.0,1.7,12.5,256.0,260.55,212.48
2018,1,14,12,45,113.5,223.0,1.6,12.7,280.5,307.08,250.58
2018,1,14,13,0,159.0,225.0,1.5,12.9,305.0,332.63,271.01
2018,1,14,13,15,183.5,215.5,1.45,13.0,305.5,328.02,267.13
2018,1,14,13,30,208.0,206.0,1.4,13.1,306.0,321.11,261.31
2018,1,14,13,45,237.0,194.5,1.4,13.15,303.5,323.44,262.58
2018,1,14,14,0,266.0,183.0,1.4,13.2,301.0,310.2,250.98
2018,1,14,14,15,163.0,169.0,1.45,13.05,240.0,223.51,180.44
2018,1,14,14,30,60.0,155.0,1.5,12.9,179.0,151.63,121.89
2018,1,14,14,45,91.5,140.5,1.5,12.8,173.5,150.22,119.89
2018,1,14,15,0,123.0,126.0,1.5,12.7,168.0,138.69,108.57
2018,1,14,15,15,196.0,113.5,1.5,12.7,171.0,137.43,103.62
2018,1,14,15,30,269.0,101.0,1.5,12.7,174.0,122.96,87.27
2018,1,14,15,45,225.5,86.5,1.6,11.8,141.0,87.48,60.4
2018,1,14,16,0,182.0,72.0,1.7,10.9,108.0,57.71,41.01
2018,1,14,16,15,130.5,56.5,1.7,10.5,79.0,41.25,31.07
2018,1,14,16,30,79.0,41.0,1.7,10.1,50.0,30.39,20.7
2018,1,14,16,45,60.0,26.5,1.65,9.7,31.5,19.78,7.71
2018,1,14,17,0,41.0,12.0,1.6,9.3,13.0,9.44,0.0
2018,1,14,17,15,20.5,6.0,1.55,9.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,7,15,2.0,2.0,2.0,7.15,2.0,0.0,0.0
2018,1,15,7,30,4.0,4.0,1.9,7.4,4.0,6.3,0.0
2018,1,15,7,45,2.0,14.5,1.85,7.65,14.5,12.7,0.0
2018,1,15,8,0,0.0,25.0,1.8,7.9,25.0,19.18,9.89
2018,1,15,8,15,0.0,37.5,1.7,8.25,37.5,31.24,21.05
2018,1,15,8,30,0.0,50.0,1.6,8.6,50.0,42.64,31.29
2018,1,15,8,45,22.0,70.5,1.55,8.9,76.0,96.1,78.77
2018,1,15,9,0,44.0,91.0,1.5,9.2,102.0,141.46,118.67
2018,1,15,9,15,195.5,103.5,1.4,9.6,166.0,339.71,289.13
2018,1,15,9,30,347.0,116.0,1.3,10.0,230.0,525.49,438.17
2018,1,15,9,45,379.5,125.5,1.25,10.4,262.0,568.26,468.39
2018,1,15,10,0,412.0,135.0,1.2,10.8,294.0,609.53,497.89
2018,1,15,10,15,288.5,146.0,1.15,11.2,261.5,473.19,389.17
2018,1,15,10,30,165.0,157.0,1.1,11.6,229.0,338.43,279.78
2018,1,15,10,45,313.0,161.5,1.1,12.0,307.0,503.61,412.49
2018,1,15,11,0,461.0,166.0,1.1,12.4,385.0,665.39,532.87
2018,1,15,11,15,447.5,175.0,1.05,12.55,393.0,650.62,518.15
2018,1,15,11,30,434.0,184.0,1.0,12.7,401.0,634.14,504.29
2018,1,15,11,45,321.0,207.0,1.0,12.85,369.0,523.73,419.53
2018,1,15,12,0,208.0,230.0,1.0,13.0,337.0,419.95,338.33
2018,1,15,12,15,196.5,231.0,1.0,13.0,332.5,400.55,323.56
2018,1,15,12,30,185.0,232.0,1.0,13.0,328.0,381.41,308.24
2018,1,15,12,45,173.0,229.0,0.95,13.05,317.5,357.9,289.29
2018,1,15,13,0,161.0,226.0,0.9,13.1,307.0,335.09,270.84
2018,1,15,13,15,134.0,218.5,0.85,13.05,285.0,298.54,241.36
2018,1,15,13,30,107.0,211.0,0.8,13.0,263.0,252.52,204.32
2018,1,15,13,45,78.5,197.0,0.8,13.0,234.0,215.41,174.18
2018,1,15,14,0,50.0,183.0,0.8,13.0,205.0,181.72,146.63
2018,1,15,14,15,51.0,164.5,0.8,12.95,186.0,160.88,129.58
2018,1,15,14,30,52.0,146.0,0.8,12.9,167.0,140.63,112.71
2018,1,15,14,45,146.5,141.0,0.75,12.85,192.5,169.23,134.1
2018,1,15,15,0,241.0,136.0,0.7,12.8,218.0,184.28,142.12
2018,1,15,15,15,362.0,106.0,0.7,12.8,213.5,171.65,124.93
2018,1,15,15,30,483.0,76.0,0.7,12.8,209.0,142.99,94.16
2018,1,15,15,45,416.5,70.5,0.7,12.3,172.0,95.14,58.93
2018,1,15,16,0,350.0,65.0,0.7,11.8,135.0,58.52,38.62
2018,1,15,16,15,281.0,52.5,0.7,11.6,100.0,39.39,29.36
2018,1,15,16,30,212.0,40.0,0.7,11.4,65.0,30.1,20.46
2018,1,15,16,45,166.5,27.5,0.7,11.15,42.0,20.83,9.17
2018,1,15,17,0,121.0,15.0,0.7,10.9,19.0,11.8,0.0
2018,1,15,17,15,60.5,7.5,0.7,10.75,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,10.15,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,10.3,2.0,1.57,0.0
2018,1,16,7,45,0.0,6.5,0.7,10.45,6.5,4.92,0.0
2018,1,16,8,0,0.0,11.0,0.7,10.6,11.0,8.34,1.09
2018,1,16,8,15,0.0,15.5,0.8,10.8,15.5,11.77,4.36
2018,1,16,8,30,0.0,20.0,0.9,11.0,20.0,15.2,7.47
2018,1,16,8,45,0.0,27.0,1.0,11.2,27.0,20.56,12.21
2018,1,16,9,0,0.0,34.0,1.1,11.4,34.0,25.93,16.92
2018,1,16,9,15,1.5,56.5,0.95,11.8,57.0,44.72,33.25
2018,1,16,9,30,3.0,79.0,0.8,12.2,80.0,66.55,51.97
2018,1,16,9,45,4.0,98.5,0.65,12.55,100.0,86.11,68.46
2018,1,16,10,0,5.0,118.0,0.5,12.9,120.0,105.79,84.77
2018,1,16,10,15,14.5,133.0,0.55,13.15,139.5,128.91,104.21
2018,1,16,10,30,24.0,148.0,0.6,13.4,159.0,168.44,136.84
2018,1,16,10,45,23.5,164.0,0.65,13.6,175.0,165.98,134.3
2018,1,16,11,0,23.0,180.0,0.7,13.8,191.0,179.98,145.39
2018,1,16,11,15,27.5,184.5,0.75,13.95,198.0,204.81,165.35
2018,1,16,11,30,32.0,189.0,0.8,14.1,205.0,210.56,169.81
2018,1,16,11,45,17.0,161.5,0.85,14.25,170.0,149.42,119.55
2018,1,16,12,0,2.0,134.0,0.9,14.4,135.0,109.62,86.37
2018,1,16,12,15,1.5,124.0,0.95,14.45,125.0,99.85,78.34
2018,1,16,12,30,1.0,114.0,1.0,14.5,115.0,90.48,70.57
2018,1,16,12,45,6.0,115.5,1.05,14.55,119.0,95.33,74.79
2018,1,16,13,0,11.0,117.0,1.1,14.6,123.0,99.75,78.62
2018,1,16,13,15,11.0,123.5,1.1,14.5,129.0,104.65,82.71
2018,1,16,13,30,11.0,130.0,1.1,14.4,135.0,109.48,86.77
2018,1,16,13,45,5.5,99.5,1.1,14.35,102.0,80.28,62.4
2018,1,16,14,0,0.0,69.0,1.1,14.3,69.0,52.94,39.45
2018,1,16,14,15,19.0,94.5,1.15,14.15,102.0,85.33,66.9
2018,1,16,14,30,38.0,120.0,1.2,14.0,135.0,112.78,89.62
2018,1,16,14,45,31.5,107.5,1.2,13.9,119.5,97.06,76.32
2018,1,16,15,0,25.0,95.0,1.2,13.8,104.0,82.39,64.01
2018,1,16,15,15,17.0,77.0,1.2,13.8,83.0,64.2,48.75
2018,1,16,15,30,9.0,59.0,1.2,13.8,62.0,46.6,34.03
2018,1,16,15,45,4.5,46.0,1.05,13.05,47.5,35.6,24.87
2018,1,16,16,0,0.0,33.0,0.9,12.3,33.0,25.17,16.04
2018,1,16,16,15,0.0,25.5,0.9,11.95,25.5,19.42,11.67
2018,1,16,16,30,0.0,18.0,0.9,11.6,18.0,13.69,6.28
2018,1,16,16,45,4.0,12.0,0.95,11.2,12.0,9.42,1.34
2018,1,16,17,0,8.0,6.0,1.0,10.8,6.0,4.72,0.0
2018,1,16,17,15,4.0,3.0,1.0,10.65,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.1,7.95,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.1,8.3,4.0,3.15,0.0
2018,1,17,7,45,14.5,17.0,1.1,8.7,18.5,28.41,2.72
2018,1,17,8,0,29.0,30.0,1.1,9.1,33.0,58.54,43.03
2018,1,17,8,15,36.5,42.0,1.1,9.45,47.5,77.55,61.76
2018,1,17,8,30,44.0,54.0,1.1,9.8,62.0,96.64,79.29
2018,1,17,8,45,45.0,68.0,1.05,10.15,78.0,112.93,93.7
2018,1,17,9,0,46.0,82.0,1.0,10.5,94.0,128.8,107.37
2018,1,17,9,15,23.5,83.5,1.0,11.0,89.5,104.46,85.53
2018,1,17,9,30,1.0,85.0,1.0,11.5,85.0,70.77,55.53
2018,1,17,9,45,10.5,110.5,1.0,12.0,114.5,105.44,85.34
2018,1,17,10,0,20.0,136.0,1.0,12.5,144.0,140.52,114.78
2018,1,17,10,15,19.0,147.0,1.1,12.85,155.0,148.62,121.01
2018,1,17,10,30,18.0,158.0,1.2,13.2,166.0,156.76,127.31
2018,1,17,10,45,13.0,149.5,1.3,13.55,155.5,140.23,113.08
2018,1,17,11,0,8.0,141.0,1.4,13.9,145.0,125.09,100.08
2018,1,17,11,15,25.0,159.5,1.45,14.15,172.0,173.4,140.42
2018,1,17,11,30,42.0,178.0,1.5,14.4,199.0,206.88,167.89
2018,1,17,11,45,56.5,187.0,1.6,14.65,216.0,226.33,183.75
2018,1,17,12,0,71.0,196.0,1.7,14.9,233.0,244.7,198.64
2018,1,17,12,15,51.5,200.0,1.7,15.05,227.0,228.3,184.41
2018,1,17,12,30,32.0,204.0,1.7,15.2,221.0,213.09,171.34
2018,1,17,12,45,48.5,209.5,1.65,15.35,234.5,227.82,183.53
2018,1,17,13,0,65.0,215.0,1.6,15.5,248.0,240.97,194.19
2018,1,17,13,15,140.0,214.5,1.55,15.5,283.5,298.35,241.07
2018,1,17,13,30,215.0,214.0,1.5,15.5,319.0,333.66,269.13
2018,1,17,13,45,186.5,205.5,1.45,15.45,294.0,294.95,237.41
2018,1,17,14,0,158.0,197.0,1.4,15.4,269.0,259.08,208.14
2018,1,17,14,15,141.0,184.0,1.3,15.25,245.0,227.38,182.11
2018,1,17,14,30,124.0,171.0,1.2,15.1,221.0,197.79,157.61
2018,1,17,14,45,183.5,155.0,1.1,14.95,222.5,193.85,152.38
2018,1,17,15,0,243.0,139.0,1.0,14.8,224.0,187.83,144.11
2018,1,17,15,15,177.5,125.5,1.0,14.8,184.0,140.15,105.54
2018,1,17,15,30,112.0,112.0,1.0,14.8,144.0,105.27,78.67
2018,1,17,15,45,82.0,94.5,0.9,13.95,116.0,79.31,58.68
2018,1,17,16,0,52.0,77.0,0.8,13.1,88.0,57.6,42.64
2018,1,17,16,15,39.0,60.5,0.8,12.75,67.5,43.95,33.32
2018,1,17,16,30,26.0,44.0,0.8,12.4,47.0,32.37,22.5
2018,1,17,16,45,24.0,28.0,0.8,12.0,30.0,21.0,10.42
2018,1,17,17,0,22.0,12.0,0.8,11.6,13.0,9.44,0.0
2018,1,17,17,15,11.0,6.0,0.8,11.5,6.5,4.72,0.0
2018,1,17,17,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.55,9.4,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,9.7,2.0,1.57,0.0
2018,1,18,7,45,0.0,5.5,1.8,10.05,5.5,4.16,0.0
2018,1,18,8,0,0.0,9.0,1.9,10.4,9.0,6.82,0.0
2018,1,18,8,15,0.0,12.0,1.95,10.6,12.0,9.1,2.09
2018,1,18,8,30,0.0,15.0,2.0,10.8,15.0,11.39,4.17
2018,1,18,8,45,0.0,16.5,2.05,11.0,16.5,12.53,5.24
2018,1,18,9,0,0.0,18.0,2.1,11.2,18.0,13.68,6.26
2018,1,18,9,15,0.0,25.0,2.15,11.35,25.0,19.03,10.93
2018,1,18,9,30,0.0,32.0,2.2,11.5,32.0,24.4,15.57
2018,1,18,9,45,3.5,74.5,2.2,11.65,76.0,61.27,47.51
2018,1,18,10,0,7.0,117.0,2.2,11.8,120.0,106.33,85.93
2018,1,18,10,15,9.0,115.5,2.3,11.95,119.5,104.77,84.45
2018,1,18,10,30,11.0,114.0,2.4,12.1,119.0,103.85,83.58
2018,1,18,10,45,7.5,94.5,2.45,12.25,98.0,81.34,64.22
2018,1,18,11,0,4.0,75.0,2.5,12.4,77.0,61.42,47.06
2018,1,18,11,15,2.0,71.0,2.6,12.45,72.0,56.39,42.63
2018,1,18,11,30,0.0,67.0,2.7,12.5,67.0,51.43,38.28
2018,1,18,11,45,0.0,74.5,2.75,12.6,74.5,57.24,43.16
2018,1,18,12,0,0.0,82.0,2.8,12.7,82.0,63.05,48.04
2018,1,18,12,15,0.0,100.0,2.85,12.75,100.0,77.79,60.45
2018,1,18,12,30,0.0,118.0,2.9,12.8,118.0,93.06,73.26
2018,1,18,12,45,0.5,122.5,3.0,12.85,123.0,97.14,76.7
2018,1,18,13,0,1.0,127.0,3.1,12.9,128.0,101.16,80.11
2018,1,18,13,15,2.5,121.0,3.15,12.8,122.5,96.83,76.6
2018,1,18,13,30,4.0,115.0,3.2,12.7,117.0,92.47,73.06
2018,1,18,13,45,2.0,103.0,3.25,12.65,104.0,81.15,63.56
2018,1,18,14,0,0.0,91.0,3.3,12.6,91.0,70.25,54.42
2018,1,18,14,15,2.0,102.5,3.25,12.4,103.5,80.41,63.2
2018,1,18,14,30,4.0,114.0,3.2,12.2,116.0,90.24,71.66
2018,1,18,14,45,3.0,96.0,3.15,12.0,97.5,75.11,58.92
2018,1,18,15,0,2.0,78.0,3.1,11.8,79.0,60.46,46.52
2018,1,18,15,15,60.5,86.0,3.1,11.8,103.5,83.61,64.08
2018,1,18,15,30,119.0,94.0,3.1,11.8,128.0,93.23,69.32
2018,1,18,15,45,103.0,87.5,2.9,11.3,113.5,76.66,56.27
2018,1,18,16,0,87.0,81.0,2.7,10.8,99.0,61.5,45.73
2018,1,18,16,15,53.0,55.5,2.7,10.6,65.5,40.82,30.84
2018,1,18,16,30,19.0,30.0,2.7,10.4,32.0,23.24,14.75
2018,1,18,16,45,9.5,17.5,2.65,10.2,18.5,13.79,5.24
2018,1,18,17,0,0.0,5.0,2.6,10.0,5.0,3.93,0.0
2018,1,18,17,15,0.0,2.5,2.65,9.9,2.5,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,19,7,15,45.5,6.0,1.7,6.2,7.0,0.0,0.0
2018,1,19,7,30,91.0,12.0,1.7,6.8,14.0,81.11,0.0
2018,1,19,7,45,229.5,24.0,1.7,7.4,44.0,256.63,96.82
2018,1,19,8,0,368.0,36.0,1.7,8.0,74.0,413.77,330.27
2018,1,19,8,15,462.0,43.0,1.8,8.3,114.5,517.13,425.67
2018,1,19,8,30,556.0,50.0,1.9,8.6,155.0,622.97,513.65
2018,1,19,8,45,613.5,55.5,2.05,8.9,197.0,694.91,572.0
2018,1,19,9,0,671.0,61.0,2.2,9.2,239.0,766.59,627.78
2018,1,19,9,15,708.5,64.5,2.2,9.45,278.5,807.04,657.15
2018,1,19,9,30,746.0,68.0,2.2,9.7,318.0,854.51,690.69
2018,1,19,9,45,772.0,70.5,2.2,9.9,353.5,886.67,712.17
2018,1,19,10,0,798.0,73.0,2.2,10.1,389.0,915.62,730.97
2018,1,19,10,15,816.0,75.0,2.2,10.25,419.0,932.58,741.12
2018,1,19,10,30,834.0,77.0,2.2,10.4,449.0,945.9,748.75
2018,1,19,10,45,846.5,78.5,2.2,10.55,472.5,949.42,749.56
2018,1,19,11,0,859.0,80.0,2.2,10.7,496.0,949.12,747.91
2018,1,19,11,15,857.5,83.0,2.2,10.75,510.0,933.63,736.06
2018,1,19,11,30,856.0,86.0,2.2,10.8,524.0,914.69,722.07
2018,1,19,11,45,794.0,103.0,2.25,10.9,514.5,854.42,679.05
2018,1,19,12,0,732.0,120.0,2.3,11.0,505.0,799.76,639.97
2018,1,19,12,15,414.5,113.5,2.35,11.0,331.5,489.23,403.95
2018,1,19,12,30,97.0,107.0,2.4,11.0,158.0,180.05,149.08
2018,1,19,12,45,50.0,87.0,2.5,11.0,113.5,119.92,97.99
2018,1,19,13,0,3.0,67.0,2.6,11.0,69.0,53.57,40.36
2018,1,19,13,15,49.5,98.5,2.7,10.95,123.5,124.16,101.47
2018,1,19,13,30,96.0,130.0,2.8,10.9,178.0,179.02,147.96
2018,1,19,13,45,251.0,141.0,2.85,10.85,258.5,280.67,233.04
2018,1,19,14,0,406.0,152.0,2.9,10.8,339.0,365.52,300.55
2018,1,19,14,15,485.0,123.5,2.95,10.65,333.5,348.36,283.87
2018,1,19,14,30,564.0,95.0,3.0,10.5,328.0,327.81,262.96
2018,1,19,14,45,487.5,105.5,3.0,10.4,295.0,268.51,211.27
2018,1,19,15,0,411.0,116.0,3.0,10.3,262.0,222.22,170.97
2018,1,19,15,15,381.5,106.5,3.0,10.3,230.5,178.08,131.79
2018,1,19,15,30,352.0,97.0,3.0,10.3,199.0,137.49,96.9
2018,1,19,15,45,297.5,87.0,2.7,9.5,164.0,97.72,66.66
2018,1,19,16,0,243.0,77.0,2.4,8.7,129.0,64.54,45.69
2018,1,19,16,15,283.0,58.5,2.4,8.25,106.0,43.59,33.67
2018,1,19,16,30,323.0,40.0,2.4,7.8,83.0,32.57,23.25
2018,1,19,16,45,257.5,30.0,2.35,7.35,56.0,24.63,14.4
2018,1,19,17,0,192.0,20.0,2.3,6.9,29.0,16.59,0.0
2018,1,19,17,15,96.0,10.0,2.3,6.75,14.5,7.87,0.0
2018,1,19,17,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,2.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,2.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,2.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,1,20,7,15,75.0,6.5,2.3,3.25,8.0,0.0,0.0
2018,1,20,7,30,150.0,13.0,2.4,4.0,16.0,128.35,0.0
2018,1,20,7,45,308.5,22.0,2.5,4.7,48.0,322.21,139.84
2018,1,20,8,0,467.0,31.0,2.6,5.4,80.0,480.23,387.93
2018,1,20,8,15,554.0,36.5,2.7,5.95,122.0,580.0,481.95
2018,1,20,8,30,641.0,42.0,2.8,6.5,164.0,680.76,566.68
2018,1,20,8,45,694.0,45.5,2.85,7.0,206.5,748.44,621.45
2018,1,20,9,0,747.0,49.0,2.9,7.5,249.0,815.12,672.71
2018,1,20,9,15,781.5,51.5,3.0,8.0,289.5,861.08,706.55
2018,1,20,9,30,816.0,54.0,3.1,8.5,330.0,904.66,737.45
2018,1,20,9,45,839.5,56.0,3.2,9.05,366.0,922.59,748.55
2018,1,20,10,0,863.0,58.0,3.3,9.6,402.0,948.4,765.27
2018,1,20,10,15,878.0,59.5,3.3,9.85,432.0,961.7,772.68
2018,1,20,10,30,893.0,61.0,3.3,10.1,462.0,971.37,777.56
2018,1,20,10,45,902.5,62.5,3.35,10.4,485.5,971.9,776.22
2018,1,20,11,0,912.0,64.0,3.4,10.7,509.0,968.59,772.35
2018,1,20,11,15,917.5,65.5,3.4,10.85,525.5,957.61,763.22
2018,1,20,11,30,923.0,67.0,3.4,11.0,542.0,942.83,751.59
2018,1,20,11,45,925.5,68.0,3.4,11.2,551.0,920.95,734.9
2018,1,20,12,0,928.0,69.0,3.4,11.4,560.0,895.51,715.81
2018,1,20,12,15,925.0,70.0,3.4,11.45,560.5,862.03,691.34
2018,1,20,12,30,922.0,71.0,3.4,11.5,561.0,825.55,664.7
2018,1,20,12,45,897.0,76.5,3.35,11.6,549.0,774.82,626.99
2018,1,20,13,0,872.0,82.0,3.3,11.7,537.0,729.45,593.17
2018,1,20,13,15,870.5,80.5,3.25,11.7,524.5,684.19,557.19
2018,1,20,13,30,869.0,79.0,3.2,11.7,512.0,636.72,518.63
2018,1,20,13,45,873.0,74.5,3.15,11.7,494.0,587.17,477.53
2018,1,20,14,0,877.0,70.0,3.1,11.7,476.0,532.59,431.29
2018,1,20,14,15,864.0,68.0,3.05,11.55,448.5,474.28,380.84
2018,1,20,14,30,851.0,66.0,3.0,11.4,421.0,416.85,329.58
2018,1,20,14,45,832.0,63.5,2.9,11.3,387.0,355.16,273.53
2018,1,20,15,0,813.0,61.0,2.8,11.2,353.0,294.62,217.55
2018,1,20,15,15,783.0,58.5,2.8,11.2,314.5,233.05,161.28
2018,1,20,15,30,753.0,56.0,2.8,11.2,276.0,174.49,109.8
2018,1,20,15,45,574.5,62.0,2.4,10.1,215.0,108.87,64.48
2018,1,20,16,0,396.0,68.0,2.0,9.0,154.0,64.24,42.24
2018,1,20,16,15,349.0,54.5,2.0,8.4,118.0,41.32,31.66
2018,1,20,16,30,302.0,41.0,2.0,7.8,82.0,33.21,23.9
2018,1,20,16,45,281.5,31.0,2.0,7.2,58.0,25.51,15.49
2018,1,20,17,0,261.0,21.0,2.0,6.6,34.0,17.55,0.0
2018,1,20,17,15,130.5,10.5,2.0,6.45,17.0,8.26,0.0
2018,1,20,17,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,7,15,59.5,6.5,1.1,5.75,8.0,0.0,0.0
2018,1,21,7,30,119.0,13.0,1.1,6.0,16.0,103.92,0.0
2018,1,21,7,45,261.5,24.0,1.1,6.2,47.0,285.79,135.56
2018,1,21,8,0,404.0,35.0,1.1,6.4,78.0,444.46,356.01
2018,1,21,8,15,450.0,43.5,1.1,6.65,112.5,507.29,417.49
2018,1,21,8,30,496.0,52.0,1.1,6.9,147.0,571.03,471.96
2018,1,21,8,45,403.5,73.5,1.15,7.2,163.0,516.23,431.67
2018,1,21,9,0,311.0,95.0,1.2,7.5,179.0,462.04,389.35
2018,1,21,9,15,380.0,100.0,1.3,7.9,218.5,536.41,450.07
2018,1,21,9,30,449.0,105.0,1.4,8.3,258.0,611.15,507.24
2018,1,21,9,45,350.0,134.0,1.45,8.7,261.0,526.97,439.22
2018,1,21,10,0,251.0,163.0,1.5,9.1,264.0,464.84,386.85
2018,1,21,10,15,245.0,177.0,1.55,9.3,281.5,471.81,391.57
2018,1,21,10,30,239.0,191.0,1.6,9.5,299.0,477.5,394.72
2018,1,21,10,45,182.5,203.0,1.7,9.75,288.0,407.62,337.49
2018,1,21,11,0,126.0,215.0,1.8,10.0,277.0,361.02,298.18
2018,1,21,11,15,115.0,223.5,1.85,10.15,281.5,353.94,291.8
2018,1,21,11,30,104.0,232.0,1.9,10.3,286.0,326.09,268.81
2018,1,21,11,45,119.5,237.5,2.0,10.45,300.5,359.79,295.89
2018,1,21,12,0,135.0,243.0,2.1,10.6,315.0,371.49,305.17
2018,1,21,12,15,129.5,242.0,2.1,10.65,311.0,356.87,292.98
2018,1,21,12,30,124.0,241.0,2.1,10.7,307.0,342.42,281.06
2018,1,21,12,45,160.0,235.0,2.1,10.75,319.5,354.18,291.2
2018,1,21,13,0,196.0,229.0,2.1,10.8,332.0,362.88,298.51
2018,1,21,13,15,272.0,215.5,2.1,10.85,354.5,401.36,329.75
2018,1,21,13,30,348.0,202.0,2.1,10.9,377.0,417.25,342.23
2018,1,21,13,45,290.5,201.0,2.1,10.9,343.0,361.31,296.01
2018,1,21,14,0,233.0,200.0,2.1,10.9,309.0,310.58,254.04
2018,1,21,14,15,145.0,184.5,2.0,10.85,251.0,229.72,187.4
2018,1,21,14,30,57.0,169.0,1.9,10.8,193.0,162.17,131.69
2018,1,21,14,45,59.0,153.0,1.8,10.75,176.0,144.09,116.35
2018,1,21,15,0,61.0,137.0,1.7,10.7,159.0,126.22,100.85
2018,1,21,15,15,90.0,128.5,1.7,10.7,157.0,123.51,97.02
2018,1,21,15,30,119.0,120.0,1.7,10.7,155.0,112.7,86.11
2018,1,21,15,45,89.5,102.5,1.45,10.1,126.5,86.04,65.07
2018,1,21,16,0,60.0,85.0,1.2,9.5,98.0,63.55,48.23
2018,1,21,16,15,44.5,67.5,1.3,9.25,76.0,48.69,38.21
2018,1,21,16,30,29.0,50.0,1.4,9.0,54.0,36.53,26.78
2018,1,21,16,45,24.5,34.0,1.45,8.8,36.5,25.2,15.41
2018,1,21,17,0,20.0,18.0,1.5,8.6,19.0,13.73,0.0
2018,1,21,17,15,10.0,9.0,1.55,8.5,9.5,7.08,0.0
2018,1,21,17,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
