Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,679.0,143.0,2.05,17.4,533.5,762.85,595.17
2018,2,1,12,30,694.0,139.0,2.1,17.6,539.0,741.61,580.07
2018,2,1,12,45,736.5,125.0,2.1,17.8,546.0,727.5,569.62
2018,2,1,13,0,779.0,111.0,2.1,18.0,553.0,704.32,552.24
2018,2,1,13,15,772.5,109.5,2.1,18.05,539.0,659.02,517.87
2018,2,1,13,30,766.0,108.0,2.1,18.1,525.0,612.16,481.74
2018,2,1,13,45,793.5,95.0,2.1,18.15,513.0,572.61,450.42
2018,2,1,14,0,821.0,82.0,2.1,18.2,501.0,528.33,414.24
2018,2,1,14,15,797.0,82.0,2.0,18.1,470.5,468.01,364.39
2018,2,1,14,30,773.0,82.0,1.9,18.0,440.0,408.8,314.22
2018,2,1,14,45,765.5,75.5,1.8,17.9,408.5,350.9,263.61
2018,2,1,15,0,758.0,69.0,1.7,17.8,377.0,293.0,211.89
2018,2,1,15,15,737.5,65.5,1.7,17.8,341.0,234.98,160.32
2018,2,1,15,30,717.0,62.0,1.7,17.8,305.0,178.9,111.96
2018,2,1,15,45,624.0,65.5,1.45,16.65,256.5,119.98,69.45
2018,2,1,16,0,531.0,69.0,1.2,15.5,208.0,74.81,46.24
2018,2,1,16,15,469.5,60.0,1.25,14.9,166.0,48.25,37.28
2018,2,1,16,30,408.0,51.0,1.3,14.3,124.0,41.29,30.91
2018,2,1,16,45,376.5,40.5,1.4,13.75,92.5,33.23,23.31
2018,2,1,17,0,345.0,30.0,1.5,13.2,61.0,24.94,14.43
2018,2,1,17,15,203.5,18.0,1.5,13.0,33.5,14.86,0.0
2018,2,1,17,30,62.0,6.0,1.5,12.8,6.0,4.72,0.0
2018,2,1,17,45,31.0,3.0,1.5,12.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,7,15,84.5,9.0,1.4,9.95,13.0,70.57,0.0
2018,2,2,7,30,169.0,18.0,1.5,10.4,26.0,187.03,0.0
2018,2,2,7,45,303.5,29.0,1.65,10.9,63.0,342.49,262.28
2018,2,2,8,0,438.0,40.0,1.8,11.4,100.0,480.65,391.14
2018,2,2,8,15,509.0,46.0,1.85,11.8,141.0,564.35,462.1
2018,2,2,8,30,580.0,52.0,1.9,12.2,182.0,649.97,530.6
2018,2,2,8,45,500.5,74.0,2.0,12.6,203.0,615.7,505.5
2018,2,2,9,0,421.0,96.0,2.1,13.0,224.0,568.25,469.38
2018,2,2,9,15,542.5,91.0,2.15,13.4,280.0,693.75,564.87
2018,2,2,9,30,664.0,86.0,2.2,13.8,336.0,812.7,650.17
2018,2,2,9,45,754.0,75.5,2.25,14.15,386.0,884.35,698.76
2018,2,2,10,0,844.0,65.0,2.3,14.5,436.0,948.92,741.6
2018,2,2,10,15,795.5,82.0,2.3,14.8,451.0,932.07,726.89
2018,2,2,10,30,747.0,99.0,2.3,15.1,466.0,905.45,706.36
2018,2,2,10,45,636.5,136.5,2.3,15.45,460.0,831.8,652.61
2018,2,2,11,0,526.0,174.0,2.3,15.8,454.0,744.99,588.87
2018,2,2,11,15,537.5,176.5,2.3,16.1,470.5,745.55,588.61
2018,2,2,11,30,549.0,179.0,2.3,16.4,487.0,743.28,585.61
2018,2,2,11,45,575.5,173.5,2.3,16.7,501.5,742.88,584.5
2018,2,2,12,0,602.0,168.0,2.3,17.0,516.0,747.83,586.97
2018,2,2,12,15,658.5,152.5,2.3,17.25,534.0,755.9,592.46
2018,2,2,12,30,715.0,137.0,2.3,17.5,552.0,757.1,592.7
2018,2,2,12,45,752.0,123.0,2.3,17.7,556.0,737.86,578.54
2018,2,2,13,0,789.0,109.0,2.3,17.9,560.0,710.21,557.87
2018,2,2,13,15,835.5,94.5,2.3,17.95,562.0,687.38,540.44
2018,2,2,13,30,882.0,80.0,2.3,18.0,564.0,652.96,513.83
2018,2,2,13,45,865.0,80.5,2.3,18.05,540.5,600.06,471.86
2018,2,2,14,0,848.0,81.0,2.3,18.1,517.0,542.08,425.13
2018,2,2,14,15,861.0,74.0,2.2,18.0,496.5,489.0,380.63
2018,2,2,14,30,874.0,67.0,2.1,17.9,476.0,435.86,334.32
2018,2,2,14,45,793.0,76.5,2.0,17.8,427.0,361.89,271.91
2018,2,2,15,0,712.0,86.0,1.9,17.7,378.0,293.01,213.43
2018,2,2,15,15,654.0,85.5,1.9,17.7,333.5,230.68,160.14
2018,2,2,15,30,596.0,85.0,1.9,17.7,289.0,174.89,114.01
2018,2,2,15,45,604.0,73.5,1.55,16.75,257.0,124.24,73.8
2018,2,2,16,0,612.0,62.0,1.2,15.8,225.0,72.72,42.65
2018,2,2,16,15,598.5,52.5,1.2,15.2,187.5,43.59,33.15
2018,2,2,16,30,585.0,43.0,1.2,14.6,150.0,39.32,29.17
2018,2,2,16,45,487.0,36.5,1.25,14.0,108.5,30.55,21.03
2018,2,2,17,0,389.0,30.0,1.3,13.4,67.0,25.06,14.85
2018,2,2,17,15,238.5,19.5,1.3,13.15,38.0,16.18,0.0
2018,2,2,17,30,88.0,9.0,1.3,12.9,9.0,7.08,0.0
2018,2,2,17,45,44.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,3,7,15,138.5,10.0,2.1,9.55,17.0,111.94,0.0
2018,2,3,7,30,277.0,20.0,2.2,10.2,34.0,275.4,0.0
2018,2,3,7,45,411.0,28.0,2.3,10.9,73.5,430.35,332.17
2018,2,3,8,0,545.0,36.0,2.4,11.6,113.0,557.04,451.93
2018,2,3,8,15,616.0,41.0,2.4,12.1,157.5,644.38,525.22
2018,2,3,8,30,687.0,46.0,2.4,12.6,202.0,732.57,594.54
2018,2,3,8,45,731.0,50.0,2.45,13.15,247.0,794.53,640.93
2018,2,3,9,0,775.0,54.0,2.5,13.7,292.0,855.31,684.25
2018,2,3,9,15,804.5,56.5,2.5,14.25,334.0,898.03,712.4
2018,2,3,9,30,834.0,59.0,2.5,14.8,376.0,926.76,729.76
2018,2,3,9,45,854.0,61.5,2.55,15.3,413.5,954.14,746.39
2018,2,3,10,0,874.0,64.0,2.6,15.8,451.0,978.24,760.44
2018,2,3,10,15,888.0,65.0,2.55,16.2,482.0,990.67,765.63
2018,2,3,10,30,902.0,66.0,2.5,16.6,513.0,999.37,768.4
2018,2,3,10,45,911.0,68.0,2.5,17.0,538.0,1000.58,766.72
2018,2,3,11,0,920.0,70.0,2.5,17.4,563.0,997.8,762.59
2018,2,3,11,15,925.5,70.5,2.45,17.7,580.0,985.7,752.12
2018,2,3,11,30,931.0,71.0,2.4,18.0,597.0,969.72,739.32
2018,2,3,11,45,934.5,71.5,2.4,18.25,607.0,948.06,723.52
2018,2,3,12,0,938.0,72.0,2.4,18.5,617.0,922.67,705.36
2018,2,3,12,15,938.0,72.0,2.35,18.65,619.0,890.07,682.16
2018,2,3,12,30,938.0,72.0,2.3,18.8,621.0,854.18,656.79
2018,2,3,12,45,935.0,72.0,2.25,19.0,614.5,812.82,627.49
2018,2,3,13,0,932.0,72.0,2.2,19.2,608.0,768.73,596.19
2018,2,3,13,15,927.5,71.5,2.2,19.2,594.5,720.52,561.79
2018,2,3,13,30,923.0,71.0,2.2,19.2,581.0,670.12,523.41
2018,2,3,13,45,915.0,70.0,2.15,19.25,560.0,615.19,480.27
2018,2,3,14,0,907.0,69.0,2.1,19.3,539.0,558.92,434.91
2018,2,3,14,15,891.0,68.5,2.0,19.2,510.0,498.25,384.91
2018,2,3,14,30,875.0,68.0,1.9,19.1,481.0,437.61,333.48
2018,2,3,14,45,858.5,65.5,1.85,19.0,446.5,375.23,279.41
2018,2,3,15,0,842.0,63.0,1.8,18.9,412.0,313.59,224.77
2018,2,3,15,15,816.5,61.0,1.8,18.9,372.5,249.64,168.39
2018,2,3,15,30,791.0,59.0,1.8,18.9,333.0,189.03,116.49
2018,2,3,15,45,761.5,55.0,1.4,18.0,291.0,128.99,70.82
2018,2,3,16,0,732.0,51.0,1.0,17.1,249.0,72.46,39.62
2018,2,3,16,15,679.0,46.0,1.0,16.75,203.5,42.62,32.09
2018,2,3,16,30,626.0,41.0,1.0,16.4,158.0,37.91,27.76
2018,2,3,16,45,535.0,35.5,1.0,16.05,115.5,32.59,22.66
2018,2,3,17,0,444.0,30.0,1.0,15.7,73.0,25.25,15.1
2018,2,3,17,15,277.0,20.0,0.95,15.6,42.0,16.65,0.0
2018,2,3,17,30,110.0,10.0,0.9,15.5,11.0,7.87,0.0
2018,2,3,17,45,55.0,5.0,0.9,15.45,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,4,7,15,9.0,4.5,1.35,10.2,5.0,10.3,0.0
2018,2,4,7,30,18.0,9.0,1.3,10.7,10.0,24.93,0.0
2018,2,4,7,45,9.0,18.5,1.3,11.2,19.0,22.0,12.35
2018,2,4,8,0,0.0,28.0,1.3,11.7,28.0,21.36,12.43
2018,2,4,8,15,0.0,38.0,1.4,12.05,38.0,29.04,19.28
2018,2,4,8,30,0.0,48.0,1.5,12.4,48.0,36.73,26.06
2018,2,4,8,45,14.5,64.0,1.6,12.75,68.5,72.86,57.85
2018,2,4,9,0,29.0,80.0,1.7,13.1,89.0,103.73,84.71
2018,2,4,9,15,86.5,115.5,1.75,13.5,147.5,222.31,185.82
2018,2,4,9,30,144.0,151.0,1.8,13.9,206.0,324.41,269.61
2018,2,4,9,45,211.5,165.0,1.9,14.25,255.0,429.15,353.15
2018,2,4,10,0,279.0,179.0,2.0,14.6,304.0,510.84,416.57
2018,2,4,10,15,375.0,176.0,2.0,15.0,356.0,597.85,483.06
2018,2,4,10,30,471.0,173.0,2.0,15.4,408.0,709.15,564.44
2018,2,4,10,45,518.0,169.5,2.05,15.8,439.5,743.41,587.71
2018,2,4,11,0,565.0,166.0,2.1,16.2,471.0,774.33,608.45
2018,2,4,11,15,610.0,158.0,2.1,16.45,497.0,804.53,628.39
2018,2,4,11,30,655.0,150.0,2.1,16.7,523.0,821.53,638.91
2018,2,4,11,45,736.0,130.0,2.1,16.9,555.5,852.76,659.71
2018,2,4,12,0,817.0,110.0,2.1,17.1,588.0,870.67,671.04
2018,2,4,12,15,846.0,102.5,2.1,17.2,599.0,857.03,660.96
2018,2,4,12,30,875.0,95.0,2.1,17.3,610.0,838.31,647.79
2018,2,4,12,45,898.0,87.0,2.05,17.35,611.5,801.61,621.79
2018,2,4,13,0,921.0,79.0,2.0,17.4,613.0,769.08,598.87
2018,2,4,13,15,917.5,78.0,2.0,17.45,599.5,721.31,564.31
2018,2,4,13,30,914.0,77.0,2.0,17.5,586.0,671.31,526.11
2018,2,4,13,45,908.0,75.5,1.95,17.55,565.5,617.3,483.6
2018,2,4,14,0,902.0,74.0,1.9,17.6,545.0,561.77,438.74
2018,2,4,14,15,891.5,72.0,1.85,17.6,517.0,502.32,389.6
2018,2,4,14,30,881.0,70.0,1.8,17.6,489.0,442.35,338.5
2018,2,4,14,45,856.0,69.0,1.75,17.6,452.5,377.78,282.6
2018,2,4,15,0,831.0,68.0,1.7,17.6,416.0,314.18,226.44
2018,2,4,15,15,796.0,66.5,1.7,17.6,374.0,249.83,170.01
2018,2,4,15,30,761.0,65.0,1.7,17.6,332.0,189.11,118.36
2018,2,4,15,45,726.5,60.5,1.4,16.75,289.0,129.82,73.31
2018,2,4,16,0,692.0,56.0,1.1,15.9,246.0,74.76,42.69
2018,2,4,16,15,661.5,49.5,1.1,15.5,204.5,45.36,34.7
2018,2,4,16,30,631.0,43.0,1.1,15.1,163.0,39.66,29.48
2018,2,4,16,45,541.0,36.5,1.15,14.65,119.5,33.5,23.64
2018,2,4,17,0,451.0,30.0,1.2,14.2,76.0,25.25,15.43
2018,2,4,17,15,282.0,20.5,1.2,14.1,44.0,17.05,0.0
2018,2,4,17,30,113.0,11.0,1.2,14.0,12.0,8.65,0.0
2018,2,4,17,45,56.5,5.5,1.2,13.9,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,5,7,15,132.0,11.0,1.1,10.65,18.5,107.85,0.0
2018,2,5,7,30,264.0,22.0,1.2,11.1,37.0,270.49,48.56
2018,2,5,7,45,392.5,30.5,1.3,11.55,76.5,417.74,325.92
2018,2,5,8,0,521.0,39.0,1.4,12.0,116.0,551.42,444.25
2018,2,5,8,15,592.5,44.5,1.45,12.45,161.0,627.98,507.5
2018,2,5,8,30,664.0,50.0,1.5,12.9,206.0,717.14,576.38
2018,2,5,8,45,709.5,53.5,1.6,13.35,250.5,779.77,622.81
2018,2,5,9,0,755.0,57.0,1.7,13.8,295.0,841.14,666.42
2018,2,5,9,15,787.0,60.0,1.75,14.3,337.5,886.9,696.72
2018,2,5,9,30,819.0,63.0,1.8,14.8,380.0,930.17,724.43
2018,2,5,9,45,826.0,67.5,1.9,15.25,413.5,947.58,734.5
2018,2,5,10,0,833.0,72.0,2.0,15.7,447.0,961.43,742.27
2018,2,5,10,15,711.0,109.0,2.05,16.2,444.5,890.47,690.87
2018,2,5,10,30,589.0,146.0,2.1,16.7,442.0,804.71,629.27
2018,2,5,10,45,517.5,174.0,2.15,17.2,443.5,748.44,587.77
2018,2,5,11,0,446.0,202.0,2.2,17.7,445.0,699.35,549.08
2018,2,5,11,15,435.0,213.0,2.2,18.05,456.0,688.54,539.63
2018,2,5,11,30,424.0,224.0,2.2,18.4,467.0,675.73,528.52
2018,2,5,11,45,415.5,230.0,2.2,18.8,471.5,658.24,514.21
2018,2,5,12,0,407.0,236.0,2.2,19.2,476.0,619.76,485.16
2018,2,5,12,15,443.5,223.5,2.2,19.4,486.0,638.6,498.72
2018,2,5,12,30,480.0,211.0,2.2,19.6,496.0,633.96,495.08
2018,2,5,12,45,574.0,180.5,2.2,19.8,518.0,651.46,508.67
2018,2,5,13,0,668.0,150.0,2.2,20.0,540.0,668.48,520.93
2018,2,5,13,15,735.0,127.0,2.15,20.0,547.0,655.84,511.04
2018,2,5,13,30,802.0,104.0,2.1,20.0,554.0,632.99,493.25
2018,2,5,13,45,790.0,101.5,2.1,20.0,531.5,578.61,450.98
2018,2,5,14,0,778.0,99.0,2.1,20.0,509.0,523.63,407.3
2018,2,5,14,15,820.0,84.0,2.0,19.85,496.0,482.16,372.18
2018,2,5,14,30,862.0,69.0,1.9,19.7,483.0,433.73,329.88
2018,2,5,14,45,854.0,65.5,1.8,19.5,451.5,374.08,277.88
2018,2,5,15,0,846.0,62.0,1.7,19.3,420.0,314.2,224.55
2018,2,5,15,15,822.5,59.5,1.7,19.3,380.5,249.78,167.86
2018,2,5,15,30,799.0,57.0,1.7,19.3,341.0,188.61,115.52
2018,2,5,15,45,764.5,54.0,1.45,18.2,297.5,128.28,70.07
2018,2,5,16,0,730.0,51.0,1.2,17.1,254.0,72.08,39.5
2018,2,5,16,15,677.0,47.0,1.25,16.55,209.0,43.43,32.87
2018,2,5,16,30,624.0,43.0,1.3,16.0,164.0,39.6,29.34
2018,2,5,16,45,535.5,37.0,1.35,15.5,121.0,33.89,23.94
2018,2,5,17,0,447.0,31.0,1.4,15.0,78.0,26.04,16.2
2018,2,5,17,15,281.0,20.5,1.4,14.8,45.0,17.01,0.57
2018,2,5,17,30,115.0,10.0,1.4,14.6,12.0,7.87,0.0
2018,2,5,17,45,57.5,5.0,1.4,14.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,6,7,15,181.0,11.0,2.8,9.6,21.5,144.69,0.0
2018,2,6,7,30,362.0,22.0,2.9,10.2,43.0,337.56,107.36
2018,2,6,7,45,471.5,29.0,3.0,10.8,83.0,469.24,372.18
2018,2,6,8,0,581.0,36.0,3.1,11.4,123.0,589.6,481.73
2018,2,6,8,15,657.5,40.5,3.15,11.9,171.5,681.98,558.71
2018,2,6,8,30,734.0,45.0,3.2,12.4,220.0,775.72,632.27
2018,2,6,8,45,786.0,47.0,3.3,12.85,268.0,843.5,683.23
2018,2,6,9,0,838.0,49.0,3.4,13.3,316.0,899.36,723.3
2018,2,6,9,15,864.0,51.5,3.45,13.75,359.0,939.29,750.06
2018,2,6,9,30,890.0,54.0,3.5,14.2,402.0,976.59,774.19
2018,2,6,9,45,904.5,56.5,3.55,14.65,439.5,999.27,787.42
2018,2,6,10,0,919.0,59.0,3.6,15.1,477.0,1018.37,798.06
2018,2,6,10,15,936.0,60.0,3.6,15.5,510.5,1034.05,806.04
2018,2,6,10,30,953.0,61.0,3.6,15.9,544.0,1045.77,811.34
2018,2,6,10,45,961.5,61.5,3.6,16.25,569.0,1044.21,807.75
2018,2,6,11,0,970.0,62.0,3.6,16.6,594.0,1038.53,801.64
2018,2,6,11,15,975.0,62.5,3.6,16.9,611.5,1025.3,790.72
2018,2,6,11,30,980.0,63.0,3.6,17.2,629.0,1007.99,777.24
2018,2,6,11,45,982.5,63.0,3.6,17.45,638.5,983.71,759.29
2018,2,6,12,0,985.0,63.0,3.6,17.7,648.0,955.59,738.85
2018,2,6,12,15,984.0,64.0,3.6,17.8,650.0,921.93,715.05
2018,2,6,12,30,983.0,65.0,3.6,17.9,652.0,884.83,688.85
2018,2,6,12,45,978.5,66.0,3.55,18.05,646.0,841.73,657.92
2018,2,6,13,0,974.0,67.0,3.5,18.2,640.0,795.8,624.88
2018,2,6,13,15,969.0,66.5,3.45,18.2,625.5,745.28,588.23
2018,2,6,13,30,964.0,66.0,3.4,18.2,611.0,692.49,547.07
2018,2,6,13,45,955.5,65.0,3.35,18.2,589.0,635.1,501.4
2018,2,6,14,0,947.0,64.0,3.3,18.2,567.0,576.31,453.37
2018,2,6,14,15,923.5,65.0,3.15,18.05,534.5,511.25,399.14
2018,2,6,14,30,900.0,66.0,3.0,17.9,502.0,446.93,344.03
2018,2,6,14,45,868.0,66.5,2.85,17.75,463.0,380.16,285.82
2018,2,6,15,0,836.0,67.0,2.7,17.6,424.0,314.85,227.9
2018,2,6,15,15,805.0,66.0,2.7,17.6,383.5,251.46,171.59
2018,2,6,15,30,774.0,65.0,2.7,17.6,343.0,191.15,119.76
2018,2,6,15,45,735.5,61.0,2.25,16.5,298.5,130.9,74.05
2018,2,6,16,0,697.0,57.0,1.8,15.4,254.0,75.37,43.41
2018,2,6,16,15,646.0,52.0,1.75,14.7,209.5,47.26,36.53
2018,2,6,16,30,595.0,47.0,1.7,14.0,165.0,39.42,29.45
2018,2,6,16,45,512.5,39.5,1.65,13.25,122.0,33.05,23.49
2018,2,6,17,0,430.0,32.0,1.6,12.5,79.0,26.77,17.17
2018,2,6,17,15,286.0,22.0,1.6,12.3,47.0,18.27,3.18
2018,2,6,17,30,142.0,12.0,1.6,12.1,15.0,9.44,0.0
2018,2,6,17,45,71.0,6.0,1.55,11.95,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,7,6,45,8.5,1.0,2.15,7.95,0.5,0.0,0.0
2018,2,7,7,0,17.0,2.0,2.1,8.1,1.0,0.0,0.0
2018,2,7,7,15,166.0,12.5,2.25,8.8,22.0,134.62,0.0
2018,2,7,7,30,315.0,23.0,2.4,9.5,43.0,316.42,134.55
2018,2,7,7,45,434.0,31.0,2.5,10.15,83.5,452.71,361.95
2018,2,7,8,0,553.0,39.0,2.6,10.8,124.0,568.51,465.74
2018,2,7,8,15,620.5,44.0,2.6,11.3,169.5,653.39,536.26
2018,2,7,8,30,688.0,49.0,2.6,11.8,215.0,738.93,603.14
2018,2,7,8,45,730.5,53.0,2.65,12.3,260.5,799.86,648.54
2018,2,7,9,0,773.0,57.0,2.7,12.8,306.0,859.51,690.97
2018,2,7,9,15,801.5,59.5,2.65,13.4,348.0,901.5,717.96
2018,2,7,9,30,830.0,62.0,2.6,14.0,390.0,940.84,742.16
2018,2,7,9,45,849.0,64.5,2.55,14.6,427.5,955.85,748.63
2018,2,7,10,0,868.0,67.0,2.5,15.2,465.0,979.05,760.85
2018,2,7,10,15,882.5,68.5,2.45,15.65,497.0,992.77,766.71
2018,2,7,10,30,897.0,70.0,2.4,16.1,529.0,1002.73,770.11
2018,2,7,10,45,906.5,72.0,2.3,16.5,554.5,1004.45,767.62
2018,2,7,11,0,916.0,74.0,2.2,16.9,580.0,1002.16,762.65
2018,2,7,11,15,922.5,74.0,2.15,17.2,597.5,990.38,752.39
2018,2,7,11,30,929.0,74.0,2.1,17.5,615.0,974.7,739.82
2018,2,7,11,45,932.5,75.0,2.0,17.8,625.5,953.57,723.23
2018,2,7,12,0,936.0,76.0,1.9,18.1,636.0,928.68,704.34
2018,2,7,12,15,934.0,77.0,1.9,18.25,637.5,895.4,681.46
2018,2,7,12,30,932.0,78.0,1.9,18.4,639.0,858.92,656.45
2018,2,7,12,45,926.5,79.0,1.85,18.6,632.5,816.67,626.79
2018,2,7,13,0,921.0,80.0,1.8,18.8,626.0,771.83,595.26
2018,2,7,13,15,916.0,80.0,1.75,18.85,612.5,723.92,560.74
2018,2,7,13,30,911.0,80.0,1.7,18.9,599.0,673.87,522.62
2018,2,7,13,45,903.0,78.5,1.7,19.0,577.5,618.6,479.99
2018,2,7,14,0,895.0,77.0,1.7,19.1,556.0,562.03,435.09
2018,2,7,14,15,883.0,75.5,1.65,19.0,528.0,502.48,386.57
2018,2,7,14,30,871.0,74.0,1.6,18.9,500.0,442.56,336.19
2018,2,7,14,45,854.0,72.0,1.55,18.8,465.5,380.17,282.48
2018,2,7,15,0,837.0,70.0,1.5,18.7,431.0,317.85,227.65
2018,2,7,15,15,812.5,67.5,1.5,18.7,391.0,254.44,171.98
2018,2,7,15,30,788.0,65.0,1.5,18.7,351.0,193.37,119.94
2018,2,7,15,45,752.5,61.5,1.25,17.7,307.0,132.91,74.49
2018,2,7,16,0,717.0,58.0,1.0,16.7,263.0,76.76,44.0
2018,2,7,16,15,663.5,53.5,1.05,16.0,217.5,48.67,37.6
2018,2,7,16,30,610.0,49.0,1.1,15.3,172.0,41.09,30.81
2018,2,7,16,45,522.0,41.5,1.15,14.6,127.5,34.7,24.85
2018,2,7,17,0,434.0,34.0,1.2,13.9,83.0,28.42,18.6
2018,2,7,17,15,282.0,23.5,1.2,13.65,49.5,19.5,5.41
2018,2,7,17,30,130.0,13.0,1.2,13.4,16.0,10.23,0.0
2018,2,7,17,45,65.0,6.5,1.2,13.1,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.15,8.8,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,8,7,15,173.5,14.0,1.2,9.5,24.0,141.47,0.0
2018,2,8,7,30,324.0,25.0,1.2,10.1,46.0,327.03,165.34
2018,2,8,7,45,440.5,32.5,1.2,10.7,87.0,459.87,364.76
2018,2,8,8,0,557.0,40.0,1.2,11.3,128.0,573.35,462.44
2018,2,8,8,15,624.5,45.5,1.15,11.7,174.5,659.08,530.58
2018,2,8,8,30,692.0,51.0,1.1,12.1,221.0,745.54,594.89
2018,2,8,8,45,735.0,54.5,1.0,12.55,266.5,806.58,636.36
2018,2,8,9,0,778.0,58.0,0.9,13.0,312.0,866.21,674.43
2018,2,8,9,15,809.5,60.5,0.9,13.6,355.5,911.31,702.0
2018,2,8,9,30,841.0,63.0,0.9,14.2,399.0,953.79,726.98
2018,2,8,9,45,864.5,64.0,0.9,14.8,437.5,971.27,734.76
2018,2,8,10,0,888.0,65.0,0.9,15.4,476.0,997.02,748.17
2018,2,8,10,15,901.5,66.5,0.9,15.95,508.0,1009.81,753.03
2018,2,8,10,30,915.0,68.0,0.9,16.5,540.0,1018.76,755.65
2018,2,8,10,45,925.0,69.0,0.95,17.05,565.5,1019.55,754.31
2018,2,8,11,0,935.0,70.0,1.0,17.6,591.0,1016.31,750.64
2018,2,8,11,15,941.5,70.5,1.0,18.0,609.0,1004.93,741.37
2018,2,8,11,30,948.0,71.0,1.0,18.4,627.0,989.53,729.83
2018,2,8,11,45,951.5,71.5,1.05,18.75,637.5,967.37,715.24
2018,2,8,12,0,955.0,72.0,1.1,19.1,648.0,941.39,698.28
2018,2,8,12,15,956.5,72.0,1.15,19.3,650.5,909.36,677.76
2018,2,8,12,30,958.0,72.0,1.2,19.5,653.0,873.86,654.88
2018,2,8,12,45,957.0,71.0,1.2,19.7,647.0,831.92,626.84
2018,2,8,13,0,956.0,70.0,1.2,19.9,641.0,787.02,596.65
2018,2,8,13,15,951.5,70.0,1.25,19.95,627.5,738.03,563.74
2018,2,8,13,30,947.0,70.0,1.3,20.0,614.0,686.75,526.37
2018,2,8,13,45,940.0,68.0,1.35,20.05,592.0,629.85,483.76
2018,2,8,14,0,933.0,66.0,1.4,20.1,570.0,571.48,438.53
2018,2,8,14,15,922.0,65.5,1.4,20.0,542.0,511.46,390.29
2018,2,8,14,30,911.0,65.0,1.4,19.9,514.0,450.84,339.84
2018,2,8,14,45,895.5,63.0,1.4,19.75,479.0,386.88,285.27
2018,2,8,15,0,880.0,61.0,1.4,19.6,444.0,323.46,229.74
2018,2,8,15,15,840.5,61.5,1.4,19.6,400.0,257.4,172.51
2018,2,8,15,30,801.0,62.0,1.4,19.6,356.0,192.8,118.4
2018,2,8,15,45,765.5,58.5,1.25,18.5,311.5,131.5,72.59
2018,2,8,16,0,730.0,55.0,1.1,17.4,267.0,74.51,41.88
2018,2,8,16,15,702.5,49.0,1.2,16.75,224.5,45.36,34.58
2018,2,8,16,30,675.0,43.0,1.3,16.1,182.0,40.04,29.8
2018,2,8,16,45,594.5,37.0,1.35,15.45,136.5,34.25,24.4
2018,2,8,17,0,514.0,31.0,1.4,14.8,91.0,28.58,18.77
2018,2,8,17,15,348.0,22.5,1.4,14.55,55.0,18.8,6.21
2018,2,8,17,30,182.0,14.0,1.4,14.3,19.0,11.02,0.0
2018,2,8,17,45,91.0,7.0,1.4,14.05,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,9,6,45,17.0,1.5,0.85,10.5,1.0,0.0,0.0
2018,2,9,7,0,34.0,3.0,0.9,10.5,2.0,0.0,0.0
2018,2,9,7,15,214.5,13.5,0.9,11.0,26.5,171.94,0.0
2018,2,9,7,30,395.0,24.0,0.9,11.5,51.0,371.85,210.35
2018,2,9,7,45,504.0,30.0,0.9,12.0,93.0,498.59,391.79
2018,2,9,8,0,613.0,36.0,0.9,12.5,135.0,618.48,491.7
2018,2,9,8,15,676.5,40.5,0.85,12.9,182.0,699.99,554.67
2018,2,9,8,30,740.0,45.0,0.8,13.3,229.0,782.36,614.06
2018,2,9,8,45,759.0,50.5,0.8,13.7,271.0,824.25,642.43
2018,2,9,9,0,778.0,56.0,0.8,14.1,313.0,863.87,668.01
2018,2,9,9,15,825.0,56.0,0.8,14.7,360.5,909.28,695.8
2018,2,9,9,30,872.0,56.0,0.8,15.3,408.0,963.39,728.19
2018,2,9,9,45,889.5,58.5,0.8,15.85,446.0,989.02,741.06
2018,2,9,10,0,907.0,61.0,0.8,16.4,484.0,1011.15,751.86
2018,2,9,10,15,916.5,63.0,0.9,16.9,515.0,1020.74,756.95
2018,2,9,10,30,926.0,65.0,1.0,17.4,546.0,1026.4,759.75
2018,2,9,10,45,937.0,66.0,1.15,17.9,572.5,1028.18,761.17
2018,2,9,11,0,948.0,67.0,1.3,18.4,599.0,1025.84,759.95
2018,2,9,11,15,951.0,68.5,1.4,18.7,616.0,1012.21,751.16
2018,2,9,11,30,954.0,70.0,1.5,19.0,633.0,994.6,739.95
2018,2,9,11,45,915.5,82.5,1.6,19.25,630.5,948.26,709.95
2018,2,9,12,0,877.0,95.0,1.7,19.5,628.0,909.82,685.17
2018,2,9,12,15,825.5,111.5,1.8,19.65,614.5,852.1,647.1
2018,2,9,12,30,774.0,128.0,1.9,19.8,601.0,798.5,611.35
2018,2,9,12,45,780.5,124.0,1.95,19.95,597.0,763.86,587.87
2018,2,9,13,0,787.0,120.0,2.0,20.1,593.0,722.8,558.61
2018,2,9,13,15,837.5,103.5,2.0,20.15,597.0,700.98,542.48
2018,2,9,13,30,888.0,87.0,2.0,20.2,601.0,666.91,516.72
2018,2,9,13,45,851.5,92.0,2.0,20.2,570.5,606.23,469.88
2018,2,9,14,0,815.0,97.0,2.0,20.2,540.0,542.07,419.58
2018,2,9,14,15,782.0,96.5,1.95,20.1,504.0,476.33,366.83
2018,2,9,14,30,749.0,96.0,1.9,20.0,468.0,412.81,314.4
2018,2,9,14,45,729.0,92.0,1.85,19.85,434.0,351.95,262.66
2018,2,9,15,0,709.0,88.0,1.8,19.7,400.0,293.5,211.78
2018,2,9,15,15,638.0,93.0,1.8,19.7,354.5,232.38,160.45
2018,2,9,15,30,567.0,98.0,1.8,19.7,309.0,179.17,117.58
2018,2,9,15,45,569.0,86.5,1.6,18.45,276.0,129.26,78.91
2018,2,9,16,0,571.0,75.0,1.4,17.2,243.0,79.23,49.38
2018,2,9,16,15,428.5,73.5,1.45,16.4,187.5,55.2,43.31
2018,2,9,16,30,286.0,72.0,1.5,15.6,132.0,52.83,41.15
2018,2,9,16,45,283.5,55.0,1.55,14.75,102.0,41.16,30.56
2018,2,9,17,0,281.0,38.0,1.6,13.9,72.0,29.04,19.34
2018,2,9,17,15,208.0,26.0,1.65,13.55,45.0,19.87,7.94
2018,2,9,17,30,135.0,14.0,1.7,13.2,18.0,11.02,0.0
2018,2,9,17,45,67.5,7.0,1.75,12.8,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,10,6,45,10.5,1.0,1.75,7.85,0.5,0.0,0.0
2018,2,10,7,0,21.0,2.0,1.7,8.0,1.0,0.0,0.0
2018,2,10,7,15,158.0,14.5,1.85,8.65,24.5,130.27,0.0
2018,2,10,7,30,295.0,27.0,2.0,9.3,48.0,310.67,196.03
2018,2,10,7,45,450.5,32.5,2.15,9.9,93.0,468.14,378.98
2018,2,10,8,0,606.0,38.0,2.3,10.5,138.0,614.99,502.87
2018,2,10,8,15,669.5,43.0,2.35,11.0,185.5,697.32,569.83
2018,2,10,8,30,733.0,48.0,2.4,11.5,233.0,780.44,633.77
2018,2,10,8,45,773.0,50.5,2.45,12.0,279.0,837.95,675.59
2018,2,10,9,0,813.0,53.0,2.5,12.5,325.0,883.09,706.67
2018,2,10,9,15,838.0,55.5,2.65,13.1,367.5,921.79,732.66
2018,2,10,9,30,863.0,58.0,2.8,13.7,410.0,957.91,756.12
2018,2,10,9,45,758.0,87.5,3.0,14.3,417.5,907.89,718.58
2018,2,10,10,0,653.0,117.0,3.2,14.9,425.0,847.09,673.52
2018,2,10,10,15,544.0,154.5,3.35,15.2,422.5,767.51,614.5
2018,2,10,10,30,435.0,192.0,3.5,15.5,420.0,695.86,558.45
2018,2,10,10,45,314.5,224.5,3.6,15.75,393.5,582.08,468.98
2018,2,10,11,0,194.0,257.0,3.7,16.0,367.0,469.94,378.92
2018,2,10,11,15,209.5,258.0,3.8,16.15,380.0,477.32,384.98
2018,2,10,11,30,225.0,259.0,3.9,16.3,393.0,483.6,389.67
2018,2,10,11,45,323.5,250.0,4.0,16.4,446.0,575.03,461.53
2018,2,10,12,0,422.0,241.0,4.1,16.5,499.0,657.79,524.84
2018,2,10,12,15,427.5,239.5,4.2,16.5,501.5,641.13,511.66
2018,2,10,12,30,433.0,238.0,4.3,16.5,504.0,622.35,497.54
2018,2,10,12,45,578.0,190.5,4.45,16.55,542.5,665.3,532.97
2018,2,10,13,0,723.0,143.0,4.6,16.6,581.0,703.08,563.08
2018,2,10,13,15,794.5,118.5,4.65,16.5,590.0,686.42,550.47
2018,2,10,13,30,866.0,94.0,4.7,16.4,599.0,665.11,533.63
2018,2,10,13,45,849.0,93.5,4.75,16.3,574.0,606.36,486.37
2018,2,10,14,0,832.0,93.0,4.8,16.2,549.0,547.33,437.75
2018,2,10,14,15,764.5,102.0,4.7,16.05,505.0,473.01,375.75
2018,2,10,14,30,697.0,111.0,4.6,15.9,461.0,403.64,316.86
2018,2,10,14,45,671.0,108.5,4.5,15.7,426.5,345.53,265.76
2018,2,10,15,0,645.0,106.0,4.4,15.5,392.0,289.64,215.82
2018,2,10,15,15,723.0,83.5,4.4,15.5,377.0,244.03,170.49
2018,2,10,15,30,801.0,61.0,4.4,15.5,362.0,191.34,119.92
2018,2,10,15,45,774.0,58.5,4.05,14.75,320.5,131.7,73.89
2018,2,10,16,0,747.0,56.0,3.7,14.0,279.0,75.23,43.19
2018,2,10,16,15,709.5,50.5,3.6,13.45,234.0,46.67,36.24
2018,2,10,16,30,672.0,45.0,3.5,12.9,189.0,41.7,31.71
2018,2,10,16,45,560.5,40.5,3.45,12.3,140.5,37.03,27.26
2018,2,10,17,0,449.0,36.0,3.4,11.7,92.0,30.05,20.48
2018,2,10,17,15,279.5,25.0,3.5,11.4,54.5,20.62,9.36
2018,2,10,17,30,110.0,14.0,3.6,11.1,17.0,11.02,0.0
2018,2,10,17,45,55.0,7.0,3.65,10.8,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.2,5.7,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,1.3,5.8,3.0,0.0,0.0
2018,2,11,7,15,229.5,15.0,1.45,6.45,30.5,184.52,0.0
2018,2,11,7,30,420.0,26.0,1.6,7.1,58.0,397.39,267.48
2018,2,11,7,45,480.5,34.5,1.75,7.75,96.0,495.63,402.92
2018,2,11,8,0,541.0,43.0,1.9,8.4,134.0,574.57,474.03
2018,2,11,8,15,549.0,54.0,2.2,8.95,171.0,612.15,508.47
2018,2,11,8,30,557.0,65.0,2.5,9.5,208.0,648.15,539.09
2018,2,11,8,45,316.5,85.5,2.8,10.1,170.0,448.52,380.4
2018,2,11,9,0,76.0,106.0,3.1,10.7,132.0,199.21,167.8
2018,2,11,9,15,54.0,124.0,3.3,11.0,143.5,177.8,148.97
2018,2,11,9,30,32.0,142.0,3.5,11.3,155.0,174.63,144.78
2018,2,11,9,45,29.0,158.0,3.75,11.65,170.5,187.28,154.68
2018,2,11,10,0,26.0,174.0,4.0,12.0,186.0,199.65,164.22
2018,2,11,10,15,58.5,202.0,4.0,11.95,232.0,262.54,217.08
2018,2,11,10,30,91.0,230.0,4.0,11.9,278.0,324.71,268.29
2018,2,11,10,45,65.5,215.5,4.05,11.85,251.0,275.88,227.17
2018,2,11,11,0,40.0,201.0,4.1,11.8,224.0,229.78,188.3
2018,2,11,11,15,29.0,209.0,4.1,11.6,226.0,224.43,183.35
2018,2,11,11,30,18.0,217.0,4.1,11.4,228.0,200.55,163.16
2018,2,11,11,45,38.0,235.0,4.1,11.25,258.5,253.82,207.55
2018,2,11,12,0,58.0,253.0,4.1,11.1,289.0,286.71,234.81
2018,2,11,12,15,148.5,261.0,4.3,11.0,353.0,386.47,318.04
2018,2,11,12,30,239.0,269.0,4.5,10.9,417.0,477.35,392.21
2018,2,11,12,45,227.5,273.0,4.75,10.8,413.0,440.13,362.39
2018,2,11,13,0,216.0,277.0,5.0,10.7,409.0,421.13,347.06
2018,2,11,13,15,117.0,211.0,5.2,10.7,282.5,275.0,226.94
2018,2,11,13,30,18.0,145.0,5.4,10.7,156.0,131.86,106.44
2018,2,11,13,45,151.5,165.5,5.6,10.65,250.0,235.92,195.35
2018,2,11,14,0,285.0,186.0,5.8,10.6,344.0,323.44,267.38
2018,2,11,14,15,374.5,171.0,5.8,10.6,367.5,342.13,280.65
2018,2,11,14,30,464.0,156.0,5.8,10.6,391.0,339.36,274.77
2018,2,11,14,45,644.0,117.5,5.85,10.55,419.5,343.32,270.8
2018,2,11,15,0,824.0,79.0,5.9,10.5,448.0,321.34,241.67
2018,2,11,15,15,799.0,76.0,5.9,10.5,407.5,257.72,182.65
2018,2,11,15,30,774.0,73.0,5.9,10.5,367.0,196.56,128.06
2018,2,11,15,45,741.5,69.0,5.75,10.15,323.5,136.53,80.89
2018,2,11,16,0,709.0,65.0,5.6,9.8,280.0,80.51,49.56
2018,2,11,16,15,663.0,59.0,5.5,9.5,234.0,49.03,38.97
2018,2,11,16,30,617.0,53.0,5.4,9.2,188.0,44.2,34.47
2018,2,11,16,45,537.0,46.0,5.3,8.85,142.5,38.31,28.84
2018,2,11,17,0,457.0,39.0,5.2,8.5,97.0,32.54,23.04
2018,2,11,17,15,310.0,28.5,5.15,8.35,60.5,23.67,12.48
2018,2,11,17,30,163.0,18.0,5.1,8.2,24.0,14.16,0.0
2018,2,11,17,45,81.5,9.0,5.05,8.05,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.95,7.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.85,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.65,7.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.6,6.6,0.0,0.0,0.0
