Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,21,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,12,6,45,24.5,2.5,2.2,4.35,2.0,0.0,0.0
2018,2,12,7,0,49.0,5.0,2.2,4.7,4.0,0.0,0.0
2018,2,12,7,15,226.5,16.0,2.35,5.35,31.5,183.11,0.0
2018,2,12,7,30,404.0,27.0,2.5,6.0,59.0,403.54,287.55
2018,2,12,7,45,520.0,32.5,2.65,6.65,103.5,515.36,424.18
2018,2,12,8,0,636.0,38.0,2.8,7.3,148.0,641.83,532.7
2018,2,12,8,15,696.0,42.0,2.9,7.75,195.5,720.5,597.9
2018,2,12,8,30,756.0,46.0,3.0,8.2,243.0,799.69,659.99
2018,2,12,8,45,793.5,49.0,3.15,8.65,290.0,845.66,694.5
2018,2,12,9,0,831.0,52.0,3.3,9.1,337.0,899.77,733.69
2018,2,12,9,15,854.0,55.0,3.25,9.4,380.0,937.74,758.67
2018,2,12,9,30,877.0,58.0,3.2,9.7,423.0,972.93,780.98
2018,2,12,9,45,892.0,61.5,3.15,10.05,461.5,997.58,795.12
2018,2,12,10,0,907.0,65.0,3.1,10.4,500.0,1018.58,806.55
2018,2,12,10,15,919.0,66.5,3.05,10.65,532.0,1029.94,811.45
2018,2,12,10,30,931.0,68.0,3.0,10.9,564.0,1037.36,813.78
2018,2,12,10,45,940.0,69.0,2.95,11.2,589.5,1037.05,810.76
2018,2,12,11,0,949.0,70.0,2.9,11.5,615.0,1032.61,805.15
2018,2,12,11,15,954.5,71.0,2.9,11.65,633.5,1020.61,795.48
2018,2,12,11,30,960.0,72.0,2.9,11.8,652.0,1004.53,783.25
2018,2,12,11,45,962.0,73.0,2.85,12.0,662.0,981.16,765.54
2018,2,12,12,0,964.0,74.0,2.8,12.2,672.0,953.96,745.38
2018,2,12,12,15,963.5,74.5,2.8,12.3,674.0,920.3,721.51
2018,2,12,12,30,963.0,75.0,2.8,12.4,676.0,883.23,695.25
2018,2,12,12,45,959.5,75.0,2.8,12.45,669.5,840.0,664.62
2018,2,12,13,0,956.0,75.0,2.8,12.5,663.0,793.94,631.78
2018,2,12,13,15,918.5,84.5,2.8,12.55,639.5,731.78,585.68
2018,2,12,13,30,881.0,94.0,2.8,12.6,616.0,674.89,540.8
2018,2,12,13,45,860.0,96.0,2.75,12.6,591.0,615.35,493.11
2018,2,12,14,0,839.0,98.0,2.7,12.6,566.0,555.77,444.17
2018,2,12,14,15,768.0,109.5,2.7,12.55,521.5,481.09,382.62
2018,2,12,14,30,697.0,121.0,2.7,12.5,477.0,412.02,324.47
2018,2,12,14,45,727.5,106.0,2.7,12.45,455.5,363.02,279.79
2018,2,12,15,0,758.0,91.0,2.7,12.4,434.0,309.72,229.93
2018,2,12,15,15,678.5,94.5,2.7,12.4,381.0,242.01,171.57
2018,2,12,15,30,599.0,98.0,2.7,12.4,328.0,183.4,123.17
2018,2,12,15,45,431.0,102.0,2.4,11.85,257.5,122.12,80.89
2018,2,12,16,0,263.0,106.0,2.1,11.3,187.0,85.25,62.57
2018,2,12,16,15,348.5,85.5,2.05,10.55,174.0,62.33,50.8
2018,2,12,16,30,434.0,65.0,2.0,9.8,161.0,51.87,41.35
2018,2,12,16,45,448.0,51.0,1.95,9.05,129.5,41.63,31.87
2018,2,12,17,0,462.0,37.0,1.9,8.3,98.0,30.87,21.71
2018,2,12,17,15,339.5,28.0,2.0,8.05,62.5,23.29,12.81
2018,2,12,17,30,217.0,19.0,2.1,7.8,27.0,14.95,0.0
2018,2,12,17,45,108.5,9.5,2.2,7.55,13.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.75,3.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.7,2.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.65,2.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.45,2.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,2.4,3.4,3.0,0.0,0.0
2018,2,13,7,0,62.0,7.0,2.4,3.7,6.0,0.0,0.0
2018,2,13,7,15,232.5,17.5,2.55,4.35,34.0,188.88,0.0
2018,2,13,7,30,403.0,28.0,2.7,5.0,62.0,406.51,301.68
2018,2,13,7,45,508.5,35.0,2.8,5.65,106.5,508.05,421.63
2018,2,13,8,0,614.0,42.0,2.9,6.3,151.0,627.4,524.44
2018,2,13,8,15,675.0,47.5,2.9,6.9,199.5,708.96,591.3
2018,2,13,8,30,736.0,53.0,2.9,7.5,248.0,791.03,654.73
2018,2,13,8,45,775.0,56.5,2.85,8.1,295.0,849.49,696.8
2018,2,13,9,0,814.0,60.0,2.8,8.7,342.0,906.29,735.67
2018,2,13,9,15,842.0,62.0,2.65,9.35,386.0,948.01,760.98
2018,2,13,9,30,870.0,64.0,2.5,10.0,430.0,975.14,774.95
2018,2,13,9,45,890.5,65.5,2.4,10.6,469.0,1002.27,789.16
2018,2,13,10,0,911.0,67.0,2.3,11.2,508.0,1025.96,800.6
2018,2,13,10,15,923.0,69.0,2.15,11.6,541.0,1037.95,803.8
2018,2,13,10,30,935.0,71.0,2.0,12.0,574.0,1045.96,804.34
2018,2,13,10,45,943.5,72.5,1.85,12.4,599.5,1045.67,799.36
2018,2,13,11,0,952.0,74.0,1.7,12.8,625.0,1041.24,791.77
2018,2,13,11,15,956.5,75.0,1.55,13.05,643.0,1028.09,779.01
2018,2,13,11,30,961.0,76.0,1.4,13.3,661.0,1010.89,763.81
2018,2,13,11,45,963.5,76.5,1.25,13.55,671.0,987.22,744.53
2018,2,13,12,0,966.0,77.0,1.1,13.8,681.0,959.7,722.93
2018,2,13,12,15,967.0,76.5,1.0,14.0,683.0,925.99,698.45
2018,2,13,12,30,968.0,76.0,0.9,14.2,685.0,888.79,671.8
2018,2,13,12,45,966.0,76.5,0.85,14.35,679.5,847.0,643.13
2018,2,13,13,0,964.0,77.0,0.8,14.5,674.0,802.21,612.37
2018,2,13,13,15,959.5,76.5,0.75,14.6,660.0,751.84,577.04
2018,2,13,13,30,955.0,76.0,0.7,14.7,646.0,699.16,537.65
2018,2,13,13,45,947.0,75.0,0.65,14.8,624.0,641.83,493.9
2018,2,13,14,0,939.0,74.0,0.6,14.9,602.0,583.05,447.8
2018,2,13,14,15,920.0,74.0,0.6,14.8,570.0,518.78,396.97
2018,2,13,14,30,901.0,74.0,0.6,14.7,538.0,454.8,344.5
2018,2,13,14,45,884.0,72.0,0.6,14.65,502.0,390.33,289.76
2018,2,13,15,0,867.0,70.0,0.6,14.6,466.0,326.6,234.11
2018,2,13,15,15,853.0,67.0,0.6,14.6,428.0,261.68,176.92
2018,2,13,15,30,839.0,64.0,0.6,14.6,390.0,199.04,123.16
2018,2,13,15,45,785.5,63.0,0.6,14.0,340.0,135.16,76.07
2018,2,13,16,0,732.0,62.0,0.6,13.4,290.0,77.86,46.52
2018,2,13,16,15,674.5,58.0,0.75,12.75,241.5,52.39,41.52
2018,2,13,16,30,617.0,54.0,0.9,12.1,193.0,44.93,34.81
2018,2,13,16,45,543.5,46.5,1.0,11.45,148.0,38.7,29.01
2018,2,13,17,0,470.0,39.0,1.1,10.8,103.0,32.53,23.02
2018,2,13,17,15,336.5,28.5,1.15,10.45,65.0,23.66,13.4
2018,2,13,17,30,203.0,18.0,1.2,10.1,27.0,14.16,0.0
2018,2,13,17,45,101.5,9.0,1.3,9.75,13.5,7.08,0.0
2018,2,13,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.1,6.1,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,6.2,6.0,4.72,0.0
2018,2,14,7,15,197.5,18.5,1.15,6.75,33.5,163.37,0.0
2018,2,14,7,30,340.0,31.0,1.2,7.3,61.0,360.82,271.66
2018,2,14,7,45,455.5,39.0,1.25,7.85,105.5,480.3,392.8
2018,2,14,8,0,571.0,47.0,1.3,8.4,150.0,606.29,496.72
2018,2,14,8,15,600.5,55.5,1.4,8.8,192.0,661.06,541.68
2018,2,14,8,30,630.0,64.0,1.5,9.2,234.0,715.32,584.02
2018,2,14,8,45,553.5,86.0,1.55,9.6,254.5,684.02,559.93
2018,2,14,9,0,477.0,108.0,1.6,10.0,275.0,638.34,524.7
2018,2,14,9,15,363.5,135.5,1.75,10.45,272.0,566.17,467.48
2018,2,14,9,30,250.0,163.0,1.9,10.9,269.0,464.09,384.58
2018,2,14,9,45,150.0,177.5,2.05,11.4,242.5,355.04,294.55
2018,2,14,10,0,50.0,192.0,2.2,11.9,216.0,244.53,200.85
2018,2,14,10,15,37.5,190.5,2.3,12.3,209.5,225.17,184.23
2018,2,14,10,30,25.0,189.0,2.4,12.7,203.0,206.85,168.17
2018,2,14,10,45,103.5,227.5,2.5,13.1,287.5,349.39,285.36
2018,2,14,11,0,182.0,266.0,2.6,13.5,372.0,466.43,377.74
2018,2,14,11,15,255.5,265.5,2.7,13.7,419.5,551.52,443.52
2018,2,14,11,30,329.0,265.0,2.8,13.9,467.0,609.35,487.92
2018,2,14,11,45,355.0,264.0,2.85,14.1,485.0,618.19,494.01
2018,2,14,12,0,381.0,263.0,2.9,14.3,503.0,624.29,498.33
2018,2,14,12,15,327.0,269.5,3.0,14.3,476.0,566.61,453.45
2018,2,14,12,30,273.0,276.0,3.1,14.3,449.0,511.17,410.11
2018,2,14,12,45,549.0,197.0,3.15,14.35,541.0,648.91,520.21
2018,2,14,13,0,825.0,118.0,3.2,14.4,633.0,749.54,597.61
2018,2,14,13,15,852.0,107.0,3.35,14.25,629.0,715.04,571.11
2018,2,14,13,30,879.0,96.0,3.5,14.1,625.0,675.59,540.9
2018,2,14,13,45,758.0,126.0,3.6,13.95,571.0,585.08,469.33
2018,2,14,14,0,637.0,156.0,3.7,13.8,517.0,501.07,401.82
2018,2,14,14,15,727.0,124.5,3.8,13.5,517.0,474.66,378.47
2018,2,14,14,30,817.0,93.0,3.9,13.2,517.0,437.52,344.02
2018,2,14,14,45,839.5,82.0,4.05,12.95,492.5,382.76,293.98
2018,2,14,15,0,862.0,71.0,4.2,12.7,468.0,324.32,239.32
2018,2,14,15,15,846.0,68.0,4.2,12.7,429.5,260.42,180.54
2018,2,14,15,30,830.0,65.0,4.2,12.7,391.0,197.8,125.03
2018,2,14,15,45,800.5,61.5,4.15,11.8,346.0,134.9,76.57
2018,2,14,16,0,771.0,58.0,4.1,10.9,301.0,75.54,44.69
2018,2,14,16,15,726.0,54.0,3.9,10.25,254.0,49.71,39.51
2018,2,14,16,30,681.0,50.0,3.7,9.6,207.0,45.97,36.1
2018,2,14,16,45,604.5,44.5,3.5,8.9,159.5,40.76,31.17
2018,2,14,17,0,528.0,39.0,3.3,8.2,112.0,32.84,23.58
2018,2,14,17,15,371.5,29.5,3.3,7.9,71.0,24.59,14.66
2018,2,14,17,30,215.0,20.0,3.3,7.6,30.0,16.63,0.0
2018,2,14,17,45,107.5,10.0,3.35,7.3,15.0,7.87,0.0
2018,2,14,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,15,6,45,38.5,3.5,3.05,3.9,3.5,0.0,0.0
2018,2,15,7,0,77.0,7.0,3.1,4.2,7.0,60.46,0.0
2018,2,15,7,15,266.0,18.0,3.3,4.7,39.0,251.2,0.0
2018,2,15,7,30,455.0,29.0,3.5,5.2,71.0,436.06,339.84
2018,2,15,7,45,559.0,35.0,3.7,5.75,117.5,551.55,460.31
2018,2,15,8,0,663.0,41.0,3.9,6.3,164.0,669.93,562.28
2018,2,15,8,15,721.5,46.0,3.95,6.85,214.0,749.83,628.11
2018,2,15,8,30,780.0,51.0,4.0,7.4,264.0,830.13,690.61
2018,2,15,8,45,819.0,53.5,4.05,7.95,312.5,888.13,733.19
2018,2,15,9,0,858.0,56.0,4.1,8.5,361.0,933.36,764.48
2018,2,15,9,15,886.0,58.5,4.1,9.05,407.0,975.99,792.64
2018,2,15,9,30,914.0,61.0,4.1,9.6,453.0,1015.86,817.93
2018,2,15,9,45,932.5,62.5,4.1,10.2,493.0,1041.46,832.31
2018,2,15,10,0,951.0,64.0,4.1,10.8,533.0,1063.4,844.01
2018,2,15,10,15,964.0,65.0,4.05,11.2,566.5,1075.12,848.73
2018,2,15,10,30,977.0,66.0,4.0,11.6,600.0,1082.71,850.72
2018,2,15,10,45,986.5,66.5,3.95,12.05,626.5,1081.85,846.85
2018,2,15,11,0,996.0,67.0,3.9,12.5,653.0,1076.66,840.25
2018,2,15,11,15,1001.5,67.5,3.85,12.75,671.5,1063.2,828.78
2018,2,15,11,30,1007.0,68.0,3.8,13.0,690.0,1045.48,814.64
2018,2,15,11,45,1010.5,68.5,3.8,13.25,701.0,1021.66,796.85
2018,2,15,12,0,1014.0,69.0,3.8,13.5,712.0,993.76,776.38
2018,2,15,12,15,1014.5,68.5,3.75,13.6,714.0,958.1,750.65
2018,2,15,12,30,1015.0,68.0,3.7,13.7,716.0,918.81,722.4
2018,2,15,12,45,1012.5,68.5,3.7,13.85,710.0,874.81,690.91
2018,2,15,13,0,1010.0,69.0,3.7,14.0,704.0,827.7,657.01
2018,2,15,13,15,1006.0,68.5,3.65,14.0,689.5,775.58,619.01
2018,2,15,13,30,1002.0,68.0,3.6,14.0,675.0,720.97,576.03
2018,2,15,13,45,994.5,67.5,3.55,14.05,652.5,662.03,528.52
2018,2,15,14,0,987.0,67.0,3.5,14.1,630.0,601.46,478.4
2018,2,15,14,15,968.5,67.0,3.45,14.0,597.0,534.75,422.27
2018,2,15,14,30,950.0,67.0,3.4,13.9,564.0,468.2,364.56
2018,2,15,14,45,935.0,64.5,3.3,13.8,527.0,401.08,304.64
2018,2,15,15,0,920.0,62.0,3.2,13.7,490.0,334.42,243.89
2018,2,15,15,15,892.0,61.5,3.2,13.7,447.0,267.21,183.04
2018,2,15,15,30,864.0,61.0,3.2,13.7,404.0,202.5,126.65
2018,2,15,15,45,814.0,60.0,2.65,12.9,353.5,134.41,75.21
2018,2,15,16,0,764.0,59.0,2.1,12.1,303.0,75.37,44.8
2018,2,15,16,15,717.5,55.0,2.0,11.2,255.5,50.42,40.01
2018,2,15,16,30,671.0,51.0,1.9,10.3,208.0,46.7,36.69
2018,2,15,16,45,601.0,44.5,1.85,9.35,161.0,40.71,31.13
2018,2,15,17,0,531.0,38.0,1.8,8.4,114.0,32.02,22.91
2018,2,15,17,15,421.0,29.5,1.8,8.1,75.0,24.75,15.1
2018,2,15,17,30,311.0,21.0,1.8,7.8,36.0,17.65,0.0
2018,2,15,17,45,155.5,10.5,1.85,7.45,18.0,8.26,0.0
2018,2,15,18,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,6,45,49.0,5.0,0.85,5.75,5.0,0.0,0.0
2018,2,16,7,0,98.0,10.0,0.8,5.9,10.0,77.8,0.0
2018,2,16,7,15,265.0,20.0,0.9,6.4,40.5,253.9,0.0
2018,2,16,7,30,432.0,30.0,1.0,6.9,71.0,434.26,336.47
2018,2,16,7,45,529.5,36.5,1.1,7.45,116.5,528.65,431.15
2018,2,16,8,0,627.0,43.0,1.2,8.0,162.0,641.19,523.68
2018,2,16,8,15,684.5,48.0,1.25,8.55,210.5,719.32,584.54
2018,2,16,8,30,742.0,53.0,1.3,9.1,259.0,797.81,642.34
2018,2,16,8,45,779.0,56.5,1.35,9.65,306.5,854.51,681.62
2018,2,16,9,0,816.0,60.0,1.4,10.2,354.0,909.52,718.21
2018,2,16,9,15,842.5,62.5,1.45,10.7,398.0,950.55,744.0
2018,2,16,9,30,869.0,65.0,1.5,11.2,442.0,976.86,759.23
2018,2,16,9,45,888.0,67.0,1.5,11.65,481.0,1003.25,773.77
2018,2,16,10,0,907.0,69.0,1.5,12.1,520.0,1026.12,785.75
2018,2,16,10,15,919.5,70.0,1.5,12.45,552.5,1037.24,790.2
2018,2,16,10,30,932.0,71.0,1.5,12.8,585.0,1044.42,792.3
2018,2,16,10,45,940.0,73.0,1.5,13.2,611.0,1044.28,789.63
2018,2,16,11,0,948.0,75.0,1.5,13.6,637.0,1039.96,784.51
2018,2,16,11,15,954.0,75.5,1.5,13.85,655.5,1027.61,774.8
2018,2,16,11,30,960.0,76.0,1.5,14.1,674.0,1011.16,762.68
2018,2,16,11,45,963.5,77.0,1.45,14.35,685.0,988.91,746.12
2018,2,16,12,0,967.0,78.0,1.4,14.6,696.0,962.72,727.19
2018,2,16,12,15,968.0,78.0,1.45,14.8,698.5,929.38,705.28
2018,2,16,12,30,969.0,78.0,1.5,15.0,701.0,892.51,680.93
2018,2,16,12,45,967.5,77.5,1.5,15.2,695.0,849.74,651.76
2018,2,16,13,0,966.0,77.0,1.5,15.4,689.0,803.96,620.36
2018,2,16,13,15,961.5,76.5,1.55,15.45,674.5,753.3,585.4
2018,2,16,13,30,957.0,76.0,1.6,15.5,660.0,700.31,546.02
2018,2,16,13,45,950.0,75.0,1.7,15.55,638.0,643.26,502.69
2018,2,16,14,0,943.0,74.0,1.8,15.6,616.0,584.64,456.5
2018,2,16,14,15,926.5,73.5,1.8,15.5,584.5,520.65,404.26
2018,2,16,14,30,910.0,73.0,1.8,15.4,553.0,456.68,350.25
2018,2,16,14,45,892.0,71.5,1.8,15.35,516.5,391.6,293.63
2018,2,16,15,0,874.0,70.0,1.8,15.3,480.0,327.36,236.39
2018,2,16,15,15,860.5,67.0,1.8,15.3,441.5,263.99,179.46
2018,2,16,15,30,847.0,64.0,1.8,15.3,403.0,198.53,122.83
2018,2,16,15,45,786.0,64.5,1.55,14.5,351.0,134.48,75.87
2018,2,16,16,0,725.0,65.0,1.3,13.7,299.0,77.94,47.76
2018,2,16,16,15,654.5,62.0,1.35,13.0,248.5,51.07,40.3
2018,2,16,16,30,584.0,59.0,1.4,12.3,198.0,48.37,37.91
2018,2,16,16,45,482.5,50.0,1.45,11.6,147.5,40.88,31.03
2018,2,16,17,0,381.0,41.0,1.5,10.9,97.0,33.5,24.03
2018,2,16,17,15,330.0,31.0,1.55,10.6,66.5,25.59,15.87
2018,2,16,17,30,279.0,21.0,1.6,10.3,36.0,17.53,0.0
2018,2,16,17,45,139.5,10.5,1.65,10.0,18.0,8.26,0.0
2018,2,16,18,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,17,6,45,47.0,4.5,0.5,7.8,5.0,0.0,0.0
2018,2,17,7,0,94.0,9.0,0.5,7.9,10.0,74.17,0.0
2018,2,17,7,15,256.5,20.5,0.5,8.35,42.0,250.55,0.0
2018,2,17,7,30,419.0,32.0,0.5,8.8,74.0,425.8,329.91
2018,2,17,7,45,516.0,38.5,0.5,9.25,119.0,530.53,426.06
2018,2,17,8,0,613.0,45.0,0.5,9.7,164.0,631.53,506.36
2018,2,17,8,15,671.5,50.5,0.5,10.3,213.0,711.0,565.49
2018,2,17,8,30,730.0,56.0,0.5,10.9,262.0,790.89,621.34
2018,2,17,8,45,768.0,59.0,0.5,11.55,309.0,847.77,658.07
2018,2,17,9,0,806.0,62.0,0.5,12.2,356.0,902.93,692.12
2018,2,17,9,15,833.5,64.5,0.5,12.8,400.0,944.84,716.14
2018,2,17,9,30,861.0,67.0,0.5,13.4,444.0,972.05,730.01
2018,2,17,9,45,881.0,68.0,0.5,14.0,483.0,997.96,742.98
2018,2,17,10,0,901.0,69.0,0.5,14.6,522.0,1020.45,753.58
2018,2,17,10,15,913.5,70.5,0.45,15.0,554.5,1032.25,756.72
2018,2,17,10,30,926.0,72.0,0.4,15.4,587.0,1040.1,757.63
2018,2,17,10,45,935.0,73.0,0.35,15.8,612.5,1039.68,753.6
2018,2,17,11,0,944.0,74.0,0.3,16.2,638.0,1035.13,747.38
2018,2,17,11,15,949.5,74.5,0.4,16.55,656.0,1022.36,740.11
2018,2,17,11,30,955.0,75.0,0.5,16.9,674.0,1005.52,730.57
2018,2,17,11,45,958.0,75.5,0.6,17.25,684.5,982.32,717.11
2018,2,17,12,0,961.0,76.0,0.7,17.6,695.0,955.25,701.17
2018,2,17,12,15,962.0,76.0,0.8,17.7,697.0,922.1,681.8
2018,2,17,12,30,963.0,76.0,0.9,17.8,699.0,885.44,659.86
2018,2,17,12,45,961.0,75.0,1.0,17.9,692.5,841.95,632.98
2018,2,17,13,0,959.0,74.0,1.1,18.0,686.0,795.54,603.61
2018,2,17,13,15,955.0,73.5,1.2,17.95,672.0,745.55,570.86
2018,2,17,13,30,951.0,73.0,1.3,17.9,658.0,693.21,533.42
2018,2,17,13,45,943.5,72.0,1.4,17.85,636.0,636.18,491.09
2018,2,17,14,0,936.0,71.0,1.5,17.8,614.0,577.65,445.9
2018,2,17,14,15,925.0,69.5,1.55,17.6,584.5,515.73,396.27
2018,2,17,14,30,914.0,68.0,1.6,17.4,555.0,453.26,344.23
2018,2,17,14,45,899.0,66.5,1.7,17.15,519.5,389.09,289.22
2018,2,17,15,0,884.0,65.0,1.8,16.9,484.0,325.38,233.0
2018,2,17,15,15,863.5,63.5,1.8,16.9,443.5,261.13,175.85
2018,2,17,15,30,843.0,62.0,1.8,16.9,403.0,198.53,122.2
2018,2,17,15,45,812.5,59.0,1.8,15.95,357.5,131.95,72.41
2018,2,17,16,0,782.0,56.0,1.8,15.0,312.0,72.11,42.0
2018,2,17,16,15,736.5,52.5,1.8,14.1,264.0,48.64,37.96
2018,2,17,16,30,691.0,49.0,1.8,13.2,216.0,45.23,34.98
2018,2,17,16,45,619.0,44.0,1.85,12.3,168.5,40.41,30.54
2018,2,17,17,0,547.0,39.0,1.9,11.4,121.0,35.73,25.99
2018,2,17,17,15,411.5,31.0,2.05,11.0,79.5,25.9,16.29
2018,2,17,17,30,276.0,23.0,2.2,10.6,38.0,19.22,0.0
2018,2,17,17,45,138.0,11.5,2.3,10.2,19.0,9.05,0.0
2018,2,17,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,18,6,45,34.0,5.0,3.75,7.5,5.5,0.0,0.0
2018,2,18,7,0,68.0,10.0,3.9,7.7,11.0,56.41,0.0
2018,2,18,7,15,117.0,22.5,4.2,7.95,31.5,150.58,26.91
2018,2,18,7,30,166.0,35.0,4.5,8.2,52.0,226.01,182.36
2018,2,18,7,45,318.0,48.0,4.8,8.45,103.0,372.75,316.47
2018,2,18,8,0,470.0,61.0,5.1,8.7,154.0,534.83,455.73
2018,2,18,8,15,584.5,63.5,5.15,8.95,210.0,657.69,557.79
2018,2,18,8,30,699.0,66.0,5.2,9.2,266.0,783.2,657.79
2018,2,18,8,45,738.5,70.0,5.3,9.45,313.5,833.66,696.19
2018,2,18,9,0,778.0,74.0,5.4,9.7,361.0,891.49,739.27
2018,2,18,9,15,681.5,96.0,5.45,9.9,369.0,842.74,699.71
2018,2,18,9,30,585.0,118.0,5.5,10.1,377.0,778.77,648.53
2018,2,18,9,45,533.0,132.0,5.5,10.3,383.5,733.78,611.7
2018,2,18,10,0,481.0,146.0,5.5,10.5,390.0,697.21,581.36
2018,2,18,10,15,688.0,117.0,5.55,10.7,490.0,881.94,722.65
2018,2,18,10,30,895.0,88.0,5.6,10.9,590.0,1042.25,839.27
2018,2,18,10,45,872.0,98.0,5.65,11.05,605.0,1020.7,821.01
2018,2,18,11,0,849.0,108.0,5.7,11.2,620.0,995.23,801.18
2018,2,18,11,15,898.5,98.0,5.8,11.25,653.5,1013.57,814.41
2018,2,18,11,30,948.0,88.0,5.9,11.3,687.0,1014.63,814.86
2018,2,18,11,45,950.5,88.5,6.0,11.35,697.0,990.8,797.26
2018,2,18,12,0,953.0,89.0,6.1,11.4,707.0,963.14,777.01
2018,2,18,12,15,954.0,89.5,6.25,11.35,710.0,930.46,753.58
2018,2,18,12,30,955.0,90.0,6.4,11.3,713.0,894.27,727.39
2018,2,18,12,45,953.5,89.5,6.5,11.2,707.0,851.68,696.07
2018,2,18,13,0,952.0,89.0,6.6,11.1,701.0,806.12,662.24
2018,2,18,13,15,947.0,88.5,6.65,10.9,686.5,755.36,622.94
2018,2,18,13,30,942.0,88.0,6.7,10.7,672.0,702.35,579.64
2018,2,18,13,45,933.5,88.0,6.8,10.55,650.0,645.75,532.32
2018,2,18,14,0,925.0,88.0,6.9,10.4,628.0,587.73,482.47
2018,2,18,14,15,905.5,87.5,6.9,10.15,595.5,522.82,425.65
2018,2,18,14,30,886.0,87.0,6.9,9.9,563.0,459.02,368.2
2018,2,18,14,45,876.5,84.5,6.9,9.65,529.5,396.12,309.91
2018,2,18,15,0,867.0,82.0,6.9,9.4,496.0,333.14,250.5
2018,2,18,15,15,844.5,79.0,6.9,9.4,454.0,266.93,188.76
2018,2,18,15,30,822.0,76.0,6.9,9.4,412.0,202.85,131.47
2018,2,18,15,45,789.0,73.0,6.7,8.75,366.0,140.13,82.99
2018,2,18,16,0,756.0,70.0,6.5,8.1,320.0,81.48,52.33
2018,2,18,16,15,706.0,66.0,6.35,7.75,271.5,54.62,44.39
2018,2,18,16,30,656.0,62.0,6.2,7.4,223.0,51.35,41.37
2018,2,18,16,45,575.5,55.5,6.0,7.05,174.0,45.95,36.23
2018,2,18,17,0,495.0,49.0,5.8,6.7,125.0,40.71,30.99
2018,2,18,17,15,358.0,38.0,5.75,6.45,82.5,31.54,21.64
2018,2,18,17,30,221.0,27.0,5.7,6.2,40.0,20.53,1.94
2018,2,18,17,45,110.5,13.5,5.6,5.95,20.0,10.62,0.0
2018,2,18,18,0,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.35,5.3,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,4.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,4.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,4.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,4.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,4.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,4.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,3.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,3.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.1,3.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.15,2.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.85,2.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,19,6,45,37.0,5.5,3.95,2.8,6.0,0.0,0.0
2018,2,19,7,0,74.0,11.0,4.0,3.0,12.0,61.49,0.0
2018,2,19,7,15,230.5,24.5,4.1,3.35,46.0,238.26,87.85
2018,2,19,7,30,387.0,38.0,4.2,3.7,80.0,405.02,335.19
2018,2,19,7,45,495.0,45.0,4.35,4.05,127.0,520.98,444.19
2018,2,19,8,0,603.0,52.0,4.5,4.4,174.0,641.47,548.37
2018,2,19,8,15,665.0,57.0,4.4,4.75,224.0,722.22,614.9
2018,2,19,8,30,727.0,62.0,4.3,5.1,274.0,796.2,672.62
2018,2,19,8,45,768.5,65.5,4.25,5.45,322.5,857.44,718.06
2018,2,19,9,0,810.0,69.0,4.2,5.8,371.0,916.96,760.38
2018,2,19,9,15,838.0,71.0,4.1,6.05,415.5,958.95,788.0
2018,2,19,9,30,866.0,73.0,4.0,6.3,460.0,997.96,813.08
2018,2,19,9,45,887.5,73.5,3.85,6.55,499.5,1012.83,819.84
2018,2,19,10,0,909.0,74.0,3.7,6.8,539.0,1036.09,832.77
2018,2,19,10,15,922.0,75.0,3.6,6.95,572.0,1047.6,837.79
2018,2,19,10,30,935.0,76.0,3.5,7.1,605.0,1055.13,840.15
2018,2,19,10,45,944.0,77.5,3.45,7.25,631.5,1055.12,837.8
2018,2,19,11,0,953.0,79.0,3.4,7.4,658.0,1050.89,832.75
2018,2,19,11,15,958.5,80.0,3.35,7.55,676.5,1038.39,822.11
2018,2,19,11,30,964.0,81.0,3.3,7.7,695.0,1021.74,808.82
2018,2,19,11,45,967.0,81.0,3.3,7.8,705.0,997.48,790.94
2018,2,19,12,0,970.0,81.0,3.3,7.9,715.0,969.33,770.45
2018,2,19,12,15,970.0,82.0,3.3,8.0,717.5,935.91,746.27
2018,2,19,12,30,970.0,83.0,3.3,8.1,720.0,898.96,719.56
2018,2,19,12,45,968.0,82.5,3.35,8.2,713.5,855.46,688.31
2018,2,19,13,0,966.0,82.0,3.4,8.3,707.0,808.99,654.65
2018,2,19,13,15,961.0,81.5,3.4,8.35,692.5,757.66,615.98
2018,2,19,13,30,956.0,81.0,3.4,8.4,678.0,704.05,573.09
2018,2,19,13,45,943.5,82.0,3.45,8.4,654.5,645.45,525.4
2018,2,19,14,0,931.0,83.0,3.5,8.4,631.0,585.78,475.43
2018,2,19,14,15,794.5,111.0,3.5,8.4,563.0,492.54,397.74
2018,2,19,14,30,658.0,139.0,3.5,8.4,495.0,407.76,326.4
2018,2,19,14,45,447.0,150.0,3.5,8.35,385.0,291.27,230.97
2018,2,19,15,0,236.0,161.0,3.5,8.3,275.0,199.97,157.86
2018,2,19,15,15,118.0,105.5,3.5,8.3,162.5,110.48,85.1
2018,2,19,15,30,0.0,50.0,3.5,8.3,50.0,38.26,27.76
2018,2,19,15,45,0.0,47.5,3.25,8.0,47.5,36.32,26.21
2018,2,19,16,0,0.0,45.0,3.0,7.7,45.0,34.39,24.61
2018,2,19,16,15,0.0,50.5,2.85,7.15,50.5,38.63,29.91
2018,2,19,16,30,0.0,56.0,2.7,6.6,56.0,42.71,33.65
2018,2,19,16,45,0.0,43.5,2.55,6.05,43.5,33.28,24.88
2018,2,19,17,0,0.0,31.0,2.4,5.5,31.0,23.66,15.84
2018,2,19,17,15,65.5,23.0,2.4,5.15,27.0,17.68,9.86
2018,2,19,17,30,131.0,15.0,2.4,4.8,23.0,11.98,0.21
2018,2,19,17,45,65.5,7.5,2.45,4.5,11.5,5.9,0.0
2018,2,19,18,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.45,3.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,20,6,45,76.5,6.5,1.45,0.8,8.0,0.0,0.0
2018,2,20,7,0,153.0,13.0,1.4,1.2,16.0,119.5,0.0
2018,2,20,7,15,318.0,23.5,1.4,1.75,52.0,307.77,152.01
2018,2,20,7,30,483.0,34.0,1.4,2.3,88.0,479.53,392.45
2018,2,20,7,45,538.0,42.0,1.35,2.85,130.0,553.67,462.54
2018,2,20,8,0,593.0,50.0,1.3,3.4,172.0,630.19,526.43
2018,2,20,8,15,395.5,78.5,1.2,4.05,169.0,498.92,423.26
2018,2,20,8,30,198.0,107.0,1.1,4.7,166.0,338.85,290.08
2018,2,20,8,45,138.0,131.0,1.0,5.3,175.0,293.11,250.41
2018,2,20,9,0,78.0,155.0,0.9,5.9,184.0,242.82,205.48
2018,2,20,9,15,124.0,175.5,0.9,6.3,228.5,332.06,279.67
2018,2,20,9,30,170.0,196.0,0.9,6.7,273.0,400.67,334.2
2018,2,20,9,45,343.0,181.0,0.9,7.1,352.5,575.86,473.04
2018,2,20,10,0,516.0,166.0,0.9,7.5,432.0,757.14,606.08
2018,2,20,10,15,720.0,123.0,1.0,7.75,519.5,922.17,719.33
2018,2,20,10,30,924.0,80.0,1.1,8.0,607.0,1049.41,802.45
2018,2,20,10,45,931.0,82.0,1.2,8.25,632.5,1048.0,799.55
2018,2,20,11,0,938.0,84.0,1.3,8.5,658.0,1042.43,796.04
2018,2,20,11,15,943.0,85.5,1.35,8.65,676.5,1030.15,787.55
2018,2,20,11,30,948.0,87.0,1.4,8.8,695.0,1013.76,776.53
2018,2,20,11,45,950.0,87.0,1.45,8.9,704.5,988.81,760.02
2018,2,20,12,0,952.0,87.0,1.5,9.0,714.0,960.09,741.05
2018,2,20,12,15,953.0,87.0,1.6,9.05,716.0,926.82,719.76
2018,2,20,12,30,954.0,87.0,1.7,9.1,718.0,890.05,695.81
2018,2,20,12,45,952.5,86.0,1.75,9.2,711.5,846.91,666.36
2018,2,20,13,0,951.0,85.0,1.8,9.3,705.0,800.82,634.52
2018,2,20,13,15,946.5,84.5,1.85,9.25,690.5,750.4,598.41
2018,2,20,13,30,942.0,84.0,1.9,9.2,676.0,697.7,558.17
2018,2,20,13,45,934.5,83.0,2.0,9.2,654.0,640.68,513.55
2018,2,20,14,0,927.0,82.0,2.1,9.2,632.0,582.19,466.12
2018,2,20,14,15,915.5,81.0,2.15,9.1,602.5,520.56,414.38
2018,2,20,14,30,904.0,80.0,2.2,9.0,573.0,458.42,360.35
2018,2,20,14,45,741.0,111.5,2.25,8.85,498.5,368.06,285.07
2018,2,20,15,0,578.0,143.0,2.3,8.7,424.0,290.31,220.93
2018,2,20,15,15,394.5,158.5,2.3,8.7,343.0,217.28,163.41
2018,2,20,15,30,211.0,174.0,2.3,8.7,262.0,163.18,124.78
2018,2,20,15,45,131.0,151.0,2.35,8.25,203.5,121.29,93.99
2018,2,20,16,0,51.0,128.0,2.4,7.8,145.0,91.92,73.73
2018,2,20,16,15,63.5,111.0,2.3,7.25,129.0,78.77,66.45
2018,2,20,16,30,76.0,94.0,2.2,6.7,113.0,66.6,55.44
2018,2,20,16,45,58.0,76.5,2.1,6.2,89.0,55.2,44.87
2018,2,20,17,0,40.0,59.0,2.0,5.7,65.0,42.87,33.23
2018,2,20,17,15,31.5,39.5,2.0,5.4,43.5,29.25,20.1
2018,2,20,17,30,23.0,20.0,2.0,5.1,22.0,15.34,3.2
2018,2,20,17,45,21.0,11.5,2.0,4.8,12.0,9.05,0.0
2018,2,20,18,0,19.0,3.0,2.0,4.5,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,2.0,4.3,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,6,45,14.0,4.0,1.35,3.6,4.5,0.0,0.0
2018,2,21,7,0,28.0,8.0,1.4,3.7,9.0,26.3,0.0
2018,2,21,7,15,210.0,22.5,1.5,3.95,46.0,228.06,132.31
2018,2,21,7,30,392.0,37.0,1.6,4.2,83.0,409.65,338.52
2018,2,21,7,45,469.0,45.0,1.7,4.45,125.5,499.54,420.44
2018,2,21,8,0,546.0,53.0,1.8,4.7,168.0,593.16,499.59
2018,2,21,8,15,635.0,56.5,1.8,5.1,222.5,694.49,579.6
2018,2,21,8,30,724.0,60.0,1.8,5.5,277.0,791.79,652.26
2018,2,21,8,45,763.5,63.5,1.85,5.95,325.5,850.82,693.84
2018,2,21,9,0,803.0,67.0,1.9,6.4,374.0,908.19,733.03
2018,2,21,9,15,830.5,69.0,1.85,6.85,418.5,949.48,758.32
2018,2,21,9,30,858.0,71.0,1.8,7.3,463.0,987.85,780.98
2018,2,21,9,45,879.5,72.0,1.8,7.8,503.0,1003.27,787.87
2018,2,21,10,0,901.0,73.0,1.8,8.3,543.0,1027.22,800.9
2018,2,21,10,15,913.5,75.5,1.75,8.6,576.5,1040.2,806.1
2018,2,21,10,30,926.0,78.0,1.7,8.9,610.0,1049.13,808.78
2018,2,21,10,45,934.0,79.5,1.6,9.25,636.0,1048.09,803.95
2018,2,21,11,0,942.0,81.0,1.5,9.6,662.0,1042.9,796.62
2018,2,21,11,15,947.0,82.0,1.4,9.8,680.0,1029.96,784.81
2018,2,21,11,30,952.0,83.0,1.3,10.0,698.0,1012.94,770.57
2018,2,21,11,45,954.0,84.0,1.15,10.2,708.5,989.08,751.07
2018,2,21,12,0,956.0,85.0,1.0,10.4,719.0,961.37,729.23
2018,2,21,12,15,955.5,86.0,1.1,10.5,721.0,927.77,708.56
2018,2,21,12,30,955.0,87.0,1.2,10.6,723.0,890.71,685.29
2018,2,21,12,45,952.5,86.5,1.25,10.75,716.5,847.21,656.35
2018,2,21,13,0,950.0,86.0,1.3,10.9,710.0,800.82,625.09
2018,2,21,13,15,944.5,86.0,1.35,10.9,695.5,750.18,589.58
2018,2,21,13,30,939.0,86.0,1.4,10.9,681.0,697.32,550.06
2018,2,21,13,45,930.0,86.0,1.5,10.9,658.5,640.43,506.57
2018,2,21,14,0,921.0,86.0,1.6,10.9,636.0,582.18,460.32
2018,2,21,14,15,908.0,85.0,1.6,10.8,606.0,520.02,408.89
2018,2,21,14,30,895.0,84.0,1.6,10.7,576.0,457.54,355.4
2018,2,21,14,45,876.5,83.0,1.6,10.6,539.5,392.52,298.29
2018,2,21,15,0,858.0,82.0,1.6,10.5,503.0,328.07,240.36
2018,2,21,15,15,836.5,79.0,1.6,10.5,461.5,262.52,181.45
2018,2,21,15,30,815.0,76.0,1.6,10.5,420.0,199.0,126.45
2018,2,21,15,45,777.0,73.5,1.6,10.0,372.5,136.55,79.92
2018,2,21,16,0,739.0,71.0,1.6,9.5,325.0,78.82,51.5
2018,2,21,16,15,692.5,66.0,1.6,8.95,276.0,54.38,43.99
2018,2,21,16,30,646.0,61.0,1.6,8.4,227.0,50.38,40.41
2018,2,21,16,45,581.5,53.5,1.65,7.8,179.5,44.31,34.77
2018,2,21,17,0,517.0,46.0,1.7,7.2,132.0,38.25,28.93
2018,2,21,17,15,397.5,36.5,1.8,6.8,89.0,30.27,20.99
2018,2,21,17,30,278.0,27.0,1.9,6.4,46.0,22.47,8.77
2018,2,21,17,45,149.5,15.0,2.0,6.0,24.0,11.8,0.0
2018,2,21,18,0,21.0,3.0,2.1,5.6,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,2.15,5.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.2,3.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.55,2.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.8,3.25,0.0,0.0,0.0
