Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,2.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,22,6,45,66.0,7.5,3.3,3.55,9.0,0.0,0.0
2018,2,22,7,0,132.0,15.0,3.4,3.9,18.0,106.14,0.0
2018,2,22,7,15,290.0,26.5,3.55,4.35,55.0,294.56,191.72
2018,2,22,7,30,448.0,38.0,3.7,4.8,92.0,455.76,380.06
2018,2,22,7,45,541.5,44.0,3.85,5.25,139.5,559.31,473.97
2018,2,22,8,0,635.0,50.0,4.0,5.7,187.0,658.3,558.23
2018,2,22,8,15,690.5,55.0,4.05,6.15,237.0,735.48,620.75
2018,2,22,8,30,746.0,60.0,4.1,6.6,287.0,812.72,680.3
2018,2,22,8,45,782.5,63.5,4.15,7.05,335.5,869.38,721.69
2018,2,22,9,0,819.0,67.0,4.2,7.5,384.0,924.19,760.35
2018,2,22,9,15,843.0,69.5,4.25,7.8,428.0,962.91,786.5
2018,2,22,9,30,867.0,72.0,4.3,8.1,472.0,998.59,810.04
2018,2,22,9,45,884.5,73.5,4.3,8.45,511.0,1010.64,815.48
2018,2,22,10,0,902.0,75.0,4.3,8.8,550.0,1031.15,827.27
2018,2,22,10,15,912.5,77.5,4.4,8.95,582.5,1042.02,833.78
2018,2,22,10,30,923.0,80.0,4.5,9.1,615.0,1048.85,837.61
2018,2,22,10,45,882.5,95.0,4.6,9.3,624.0,1028.37,821.87
2018,2,22,11,0,842.0,110.0,4.7,9.5,633.0,991.22,794.34
2018,2,22,11,15,662.0,168.5,4.85,9.5,587.0,870.57,705.97
2018,2,22,11,30,482.0,227.0,5.0,9.5,541.0,732.79,599.43
2018,2,22,11,45,299.5,253.5,5.15,9.5,449.5,551.86,455.21
2018,2,22,12,0,117.0,280.0,5.3,9.5,358.0,381.96,314.61
2018,2,22,12,15,193.0,290.5,5.4,9.45,419.5,449.64,371.54
2018,2,22,12,30,269.0,301.0,5.5,9.4,481.0,528.71,435.68
2018,2,22,12,45,373.0,272.0,5.65,9.3,519.5,564.15,466.08
2018,2,22,13,0,477.0,243.0,5.8,9.2,558.0,606.48,501.03
2018,2,22,13,15,467.5,241.0,5.85,9.1,544.5,568.66,470.07
2018,2,22,13,30,458.0,239.0,5.9,9.0,531.0,530.33,438.51
2018,2,22,13,45,371.0,234.5,6.0,8.85,466.0,432.96,358.59
2018,2,22,14,0,284.0,230.0,6.1,8.7,401.0,356.72,294.94
2018,2,22,14,15,364.0,211.0,6.1,8.6,419.5,357.04,293.64
2018,2,22,14,30,444.0,192.0,6.1,8.5,438.0,355.02,288.57
2018,2,22,14,45,616.5,145.0,6.1,8.35,463.5,349.97,277.39
2018,2,22,15,0,789.0,98.0,6.1,8.2,489.0,320.62,242.4
2018,2,22,15,15,536.5,132.5,6.1,8.2,388.5,229.08,169.1
2018,2,22,15,30,284.0,167.0,6.1,8.2,288.0,170.44,128.46
2018,2,22,15,45,434.5,128.5,5.95,7.85,290.5,135.31,94.09
2018,2,22,16,0,585.0,90.0,5.8,7.5,293.0,82.17,57.72
2018,2,22,16,15,615.5,75.5,5.6,7.2,261.5,60.39,49.76
2018,2,22,16,30,646.0,61.0,5.4,6.9,230.0,50.35,40.6
2018,2,22,16,45,578.0,55.0,5.2,6.6,182.5,45.41,35.93
2018,2,22,17,0,510.0,49.0,5.0,6.3,135.0,40.59,31.15
2018,2,22,17,15,389.5,39.0,4.85,6.05,92.0,32.27,22.89
2018,2,22,17,30,269.0,29.0,4.7,5.8,49.0,24.12,11.09
2018,2,22,17,45,142.5,15.5,4.6,5.55,25.5,12.2,0.0
2018,2,22,18,0,16.0,2.0,4.5,5.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,4.4,5.15,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.2,4.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.4,3.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.65,1.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.5,0.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.5,0.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.45,0.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.35,-0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,-0.65,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,-0.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,-0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,-0.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,-0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.35,-0.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,23,6,45,94.0,8.0,2.45,0.8,11.0,0.0,0.0
2018,2,23,7,0,188.0,16.0,2.5,1.4,22.0,147.0,0.0
2018,2,23,7,15,361.5,25.5,2.75,2.05,62.0,351.7,247.42
2018,2,23,7,30,535.0,35.0,3.0,2.7,102.0,510.61,427.21
2018,2,23,7,45,619.0,40.5,3.25,3.35,151.5,611.07,517.66
2018,2,23,8,0,703.0,46.0,3.5,4.0,201.0,713.84,603.99
2018,2,23,8,15,753.0,50.5,3.7,4.45,252.5,786.94,663.05
2018,2,23,8,30,803.0,55.0,3.9,4.9,304.0,859.85,719.24
2018,2,23,8,45,836.0,58.0,4.1,5.35,353.0,913.58,758.9
2018,2,23,9,0,869.0,61.0,4.3,5.8,402.0,953.98,787.91
2018,2,23,9,15,890.5,64.5,4.3,6.15,447.5,991.91,812.87
2018,2,23,9,30,912.0,68.0,4.3,6.5,493.0,1026.71,835.01
2018,2,23,9,45,927.0,70.5,4.25,6.85,533.0,1050.04,847.97
2018,2,23,10,0,942.0,73.0,4.2,7.2,573.0,1069.54,858.15
2018,2,23,10,15,953.0,75.0,4.2,7.5,606.5,1080.26,862.87
2018,2,23,10,30,964.0,77.0,4.2,7.8,640.0,1086.78,864.83
2018,2,23,10,45,971.0,77.5,4.2,8.05,665.5,1083.07,859.94
2018,2,23,11,0,978.0,78.0,4.2,8.3,691.0,1075.11,852.34
2018,2,23,11,15,982.0,79.0,4.15,8.5,709.0,1060.53,839.9
2018,2,23,11,30,986.0,80.0,4.1,8.7,727.0,1041.75,825.03
2018,2,23,11,45,987.5,80.5,4.1,8.9,736.5,1015.92,805.64
2018,2,23,12,0,989.0,81.0,4.1,9.1,746.0,986.15,783.61
2018,2,23,12,15,987.0,82.0,4.05,9.25,747.5,950.1,756.99
2018,2,23,12,30,985.0,83.0,4.0,9.4,749.0,910.6,727.91
2018,2,23,12,45,981.0,84.0,3.95,9.55,742.0,866.24,695.26
2018,2,23,13,0,977.0,85.0,3.9,9.7,735.0,818.95,660.34
2018,2,23,13,15,972.5,84.5,3.85,9.75,720.5,767.1,620.95
2018,2,23,13,30,968.0,84.0,3.8,9.8,706.0,712.89,577.44
2018,2,23,13,45,960.5,83.0,3.7,9.85,683.0,654.29,529.29
2018,2,23,14,0,953.0,82.0,3.6,9.9,660.0,594.16,478.62
2018,2,23,14,15,939.0,81.0,3.5,9.85,628.5,529.66,423.23
2018,2,23,14,30,925.0,80.0,3.4,9.8,597.0,464.91,366.0
2018,2,23,14,45,909.5,78.0,3.3,9.7,559.5,398.79,306.21
2018,2,23,15,0,894.0,76.0,3.2,9.6,522.0,333.21,245.76
2018,2,23,15,15,876.5,73.5,3.2,9.6,481.0,265.02,183.35
2018,2,23,15,30,859.0,71.0,3.2,9.6,440.0,200.02,126.21
2018,2,23,15,45,824.0,69.0,2.85,9.15,392.0,135.45,77.85
2018,2,23,16,0,789.0,67.0,2.5,8.7,344.0,75.15,49.1
2018,2,23,16,15,739.5,62.0,2.35,7.9,292.0,56.26,45.88
2018,2,23,16,30,690.0,57.0,2.2,7.1,240.0,51.77,41.9
2018,2,23,16,45,635.5,51.0,2.05,6.25,192.5,46.42,36.96
2018,2,23,17,0,581.0,45.0,1.9,5.4,145.0,37.84,28.87
2018,2,23,17,15,468.5,37.0,1.95,5.0,100.5,30.97,21.97
2018,2,23,17,30,356.0,29.0,2.0,4.6,56.0,24.33,12.33
2018,2,23,17,45,191.5,16.5,2.05,4.2,29.5,12.98,0.0
2018,2,23,18,0,27.0,4.0,2.1,3.8,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,2.1,3.65,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.95,1.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.1,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.0,2.25,2.35,11.5,0.0,0.0
2018,2,24,7,0,149.0,18.0,2.3,3.0,23.0,120.73,0.0
2018,2,24,7,15,291.5,29.0,2.5,3.7,60.0,304.03,224.19
2018,2,24,7,30,434.0,40.0,2.7,4.4,97.0,447.03,374.88
2018,2,24,7,45,476.5,50.0,2.85,5.1,137.0,512.08,435.03
2018,2,24,8,0,519.0,60.0,3.0,5.8,177.0,578.61,492.12
2018,2,24,8,15,457.5,81.5,3.1,6.3,202.0,558.18,476.54
2018,2,24,8,30,396.0,103.0,3.2,6.8,227.0,539.5,461.23
2018,2,24,8,45,411.5,118.0,3.3,7.3,265.0,580.64,493.38
2018,2,24,9,0,427.0,133.0,3.4,7.8,303.0,620.46,523.06
2018,2,24,9,15,424.0,151.0,3.5,8.2,335.0,643.85,538.92
2018,2,24,9,30,421.0,169.0,3.6,8.6,367.0,664.69,552.62
2018,2,24,9,45,527.0,156.5,3.7,9.0,425.0,757.75,623.95
2018,2,24,10,0,633.0,144.0,3.8,9.4,483.0,861.28,699.2
2018,2,24,10,15,597.5,163.5,3.85,9.7,498.5,843.13,682.97
2018,2,24,10,30,562.0,183.0,3.9,10.0,514.0,812.99,658.91
2018,2,24,10,45,567.0,190.5,4.0,10.25,536.5,817.35,661.16
2018,2,24,11,0,572.0,198.0,4.1,10.5,559.0,818.74,660.8
2018,2,24,11,15,538.5,217.0,4.15,10.55,564.5,792.11,639.05
2018,2,24,11,30,505.0,236.0,4.2,10.6,570.0,763.36,616.02
2018,2,24,11,45,476.0,251.5,4.25,10.65,570.0,733.58,592.37
2018,2,24,12,0,447.0,267.0,4.3,10.7,570.0,702.49,567.69
2018,2,24,12,15,461.0,262.5,4.4,10.7,575.5,688.58,557.55
2018,2,24,12,30,475.0,258.0,4.5,10.7,581.0,671.87,545.03
2018,2,24,12,45,460.0,259.5,4.55,10.7,570.0,635.16,516.21
2018,2,24,13,0,445.0,261.0,4.6,10.7,559.0,597.92,486.76
2018,2,24,13,15,480.0,242.0,4.65,10.7,557.5,576.91,470.54
2018,2,24,13,30,515.0,223.0,4.7,10.7,556.0,551.5,450.18
2018,2,24,13,45,530.0,210.0,4.7,10.7,543.0,515.07,420.06
2018,2,24,14,0,545.0,197.0,4.7,10.7,530.0,476.13,387.1
2018,2,24,14,15,595.0,171.5,4.7,10.65,519.5,445.89,359.96
2018,2,24,14,30,645.0,146.0,4.7,10.6,509.0,404.26,322.05
2018,2,24,14,45,643.0,135.0,4.7,10.5,478.0,349.44,272.64
2018,2,24,15,0,641.0,124.0,4.7,10.4,447.0,294.31,222.08
2018,2,24,15,15,687.0,105.0,4.7,10.4,425.5,243.59,173.17
2018,2,24,15,30,733.0,86.0,4.7,10.4,404.0,186.97,120.83
2018,2,24,15,45,685.0,84.5,4.55,10.05,356.5,128.8,77.81
2018,2,24,16,0,637.0,83.0,4.4,9.7,309.0,76.63,52.89
2018,2,24,16,15,607.5,73.0,4.15,9.15,263.5,58.31,47.5
2018,2,24,16,30,578.0,63.0,3.9,8.6,218.0,51.03,40.97
2018,2,24,16,45,505.0,56.5,3.6,8.1,172.0,45.82,36.14
2018,2,24,17,0,432.0,50.0,3.3,7.6,126.0,40.71,31.21
2018,2,24,17,15,345.0,40.5,3.25,7.2,89.0,33.17,23.76
2018,2,24,17,30,258.0,31.0,3.2,6.8,52.0,25.67,13.96
2018,2,24,17,45,141.0,18.0,3.1,6.4,28.0,14.16,0.0
2018,2,24,18,0,24.0,5.0,3.0,6.0,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.5,3.0,5.8,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.95,1.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,1.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.85,1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,0.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,25,6,45,88.5,9.5,1.35,2.55,13.0,0.0,0.0
2018,2,25,7,0,177.0,19.0,1.3,3.1,26.0,141.6,0.0
2018,2,25,7,15,327.5,29.5,1.3,3.7,65.5,335.41,254.59
2018,2,25,7,30,478.0,40.0,1.3,4.3,105.0,482.68,400.21
2018,2,25,7,45,563.5,47.0,1.3,4.9,154.0,581.89,484.34
2018,2,25,8,0,649.0,54.0,1.3,5.5,203.0,685.14,566.08
2018,2,25,8,15,701.5,58.5,1.4,6.25,253.5,750.67,615.6
2018,2,25,8,30,754.0,63.0,1.5,7.0,304.0,824.94,669.23
2018,2,25,8,45,789.0,66.5,1.55,7.75,352.5,880.41,706.29
2018,2,25,9,0,824.0,70.0,1.6,8.5,401.0,933.91,740.74
2018,2,25,9,15,849.5,72.0,1.7,9.0,446.0,973.54,765.94
2018,2,25,9,30,875.0,74.0,1.8,9.5,491.0,1010.09,788.75
2018,2,25,9,45,893.0,75.5,1.85,10.05,530.0,1022.54,793.99
2018,2,25,10,0,911.0,77.0,1.9,10.6,569.0,1043.51,805.39
2018,2,25,10,15,923.0,78.0,1.85,10.9,602.0,1053.84,808.75
2018,2,25,10,30,935.0,79.0,1.8,11.2,635.0,1060.12,809.66
2018,2,25,10,45,944.0,80.0,1.8,11.5,661.0,1059.2,806.77
2018,2,25,11,0,953.0,81.0,1.8,11.8,687.0,1054.05,801.37
2018,2,25,11,15,959.0,81.5,1.85,12.0,705.5,1041.09,792.08
2018,2,25,11,30,965.0,82.0,1.9,12.2,724.0,1023.96,780.23
2018,2,25,11,45,968.5,82.0,1.95,12.35,734.5,999.77,763.92
2018,2,25,12,0,972.0,82.0,2.0,12.5,745.0,971.63,745.03
2018,2,25,12,15,972.0,83.0,2.15,12.6,747.5,937.72,723.45
2018,2,25,12,30,972.0,84.0,2.3,12.7,750.0,900.24,699.1
2018,2,25,12,45,969.0,84.5,2.4,12.8,743.5,856.5,669.52
2018,2,25,13,0,966.0,85.0,2.5,12.9,737.0,809.81,637.48
2018,2,25,13,15,962.5,84.0,2.65,12.9,722.5,758.52,601.03
2018,2,25,13,30,959.0,83.0,2.8,12.9,708.0,704.83,560.24
2018,2,25,13,45,952.5,82.0,2.9,12.9,685.5,647.18,514.79
2018,2,25,14,0,946.0,81.0,3.0,12.9,663.0,587.92,466.48
2018,2,25,14,15,936.0,80.0,3.15,12.7,633.5,525.62,414.51
2018,2,25,14,30,926.0,79.0,3.3,12.5,604.0,462.62,359.96
2018,2,25,14,45,910.5,77.0,3.4,12.35,566.5,396.37,300.95
2018,2,25,15,0,895.0,75.0,3.5,12.2,529.0,330.67,241.14
2018,2,25,15,15,869.5,73.0,3.5,12.2,485.0,260.79,178.19
2018,2,25,15,30,844.0,71.0,3.5,12.2,441.0,195.31,121.68
2018,2,25,15,45,800.5,70.0,3.65,11.5,391.0,131.67,75.35
2018,2,25,16,0,757.0,69.0,3.8,10.8,341.0,73.42,49.19
2018,2,25,16,15,707.0,65.5,3.6,10.1,291.0,58.58,47.57
2018,2,25,16,30,657.0,62.0,3.4,9.4,241.0,51.15,40.96
2018,2,25,16,45,577.0,56.0,3.25,8.7,190.5,46.08,36.32
2018,2,25,17,0,497.0,50.0,3.1,8.0,140.0,41.16,31.6
2018,2,25,17,15,375.5,40.5,3.1,7.6,96.0,33.27,23.9
2018,2,25,17,30,254.0,31.0,3.1,7.2,52.0,25.58,14.49
2018,2,25,17,45,135.5,17.0,3.1,6.85,27.5,13.38,0.0
2018,2,25,18,0,17.0,3.0,3.1,6.5,3.0,0.0,0.0
2018,2,25,18,15,8.5,1.5,3.1,6.45,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,7.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,6,45,0.5,4.0,3.8,7.15,4.0,3.15,0.0
2018,2,26,7,0,1.0,8.0,3.8,7.1,8.0,7.01,0.0
2018,2,26,7,15,0.5,17.0,3.9,7.15,17.0,13.32,4.86
2018,2,26,7,30,0.0,26.0,4.0,7.2,26.0,19.82,11.33
2018,2,26,7,45,0.0,38.0,4.1,7.2,38.0,29.04,19.67
2018,2,26,8,0,0.0,50.0,4.2,7.2,50.0,38.28,27.97
2018,2,26,8,15,20.0,77.5,4.25,7.3,84.0,93.25,77.09
2018,2,26,8,30,40.0,105.0,4.3,7.4,118.0,143.56,121.51
2018,2,26,8,45,48.5,122.0,4.35,7.5,140.0,169.24,143.66
2018,2,26,9,0,57.0,139.0,4.4,7.6,162.0,194.96,165.55
2018,2,26,9,15,157.0,165.5,4.4,7.8,239.0,346.2,295.77
2018,2,26,9,30,257.0,192.0,4.4,8.0,316.0,502.19,424.32
2018,2,26,9,45,419.5,178.5,4.4,8.15,399.0,674.12,562.8
2018,2,26,10,0,582.0,165.0,4.4,8.3,482.0,822.35,676.45
2018,2,26,10,15,737.5,128.5,4.4,8.5,554.5,946.87,766.44
2018,2,26,10,30,893.0,92.0,4.4,8.7,627.0,1033.61,826.49
2018,2,26,10,45,861.0,102.5,4.4,8.85,635.5,1015.94,811.28
2018,2,26,11,0,829.0,113.0,4.4,9.0,644.0,981.59,785.09
2018,2,26,11,15,693.5,165.5,4.35,9.15,618.0,897.34,722.14
2018,2,26,11,30,558.0,218.0,4.3,9.3,592.0,794.04,643.01
2018,2,26,11,45,682.5,179.5,4.3,9.45,643.5,858.98,692.88
2018,2,26,12,0,807.0,141.0,4.3,9.6,695.0,897.76,720.28
2018,2,26,12,15,878.5,116.0,4.25,9.7,720.5,902.37,722.54
2018,2,26,12,30,950.0,91.0,4.2,9.8,746.0,889.13,712.14
2018,2,26,12,45,950.0,90.0,4.15,9.85,740.5,846.85,680.79
2018,2,26,13,0,950.0,89.0,4.1,9.9,735.0,801.48,647.25
2018,2,26,13,15,912.0,100.0,4.05,9.9,709.5,738.74,598.81
2018,2,26,13,30,874.0,111.0,4.0,9.9,684.0,681.68,552.64
2018,2,26,13,45,865.0,109.5,3.95,9.85,661.5,624.79,506.19
2018,2,26,14,0,856.0,108.0,3.9,9.8,639.0,566.78,457.57
2018,2,26,14,15,853.5,103.5,3.85,9.7,612.0,508.31,407.18
2018,2,26,14,30,851.0,99.0,3.8,9.6,585.0,448.58,354.15
2018,2,26,14,45,751.5,114.0,3.8,9.5,524.0,368.23,285.03
2018,2,26,15,0,652.0,129.0,3.8,9.4,463.0,299.45,225.66
2018,2,26,15,15,708.5,107.5,3.8,9.4,443.5,248.25,176.07
2018,2,26,15,30,765.0,86.0,3.8,9.4,424.0,193.65,125.14
2018,2,26,15,45,604.0,91.5,3.65,8.95,341.0,124.18,77.66
2018,2,26,16,0,443.0,97.0,3.5,8.5,258.0,77.26,57.03
2018,2,26,16,15,276.0,96.0,3.3,8.05,191.5,67.84,56.36
2018,2,26,16,30,109.0,95.0,3.1,7.6,125.0,68.2,56.78
2018,2,26,16,45,79.0,74.0,2.95,7.15,93.5,54.01,43.78
2018,2,26,17,0,49.0,53.0,2.8,6.7,62.0,39.49,30.29
2018,2,26,17,15,30.5,38.0,2.75,6.4,43.0,28.86,20.16
2018,2,26,17,30,12.0,23.0,2.7,6.1,24.0,17.75,8.74
2018,2,26,17,45,13.0,13.0,2.65,5.8,13.5,10.23,0.0
2018,2,26,18,0,14.0,3.0,2.6,5.5,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,2.6,5.3,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.25,4.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.15,3.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,3.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,3.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,3.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.2,3.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,3.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,3.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.15,2.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.05,2.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.9,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.75,2.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.6,1.6,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.6,1.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.7,1.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,2,27,6,45,127.5,10.0,3.95,2.6,16.0,93.63,0.0
2018,2,27,7,0,255.0,20.0,4.1,3.0,32.0,233.94,0.0
2018,2,27,7,15,413.5,28.5,4.25,3.45,76.0,400.81,321.48
2018,2,27,7,30,572.0,37.0,4.4,3.9,120.0,544.8,461.54
2018,2,27,7,45,649.5,42.5,4.5,4.35,171.0,640.5,546.37
2018,2,27,8,0,727.0,48.0,4.6,4.8,222.0,738.61,628.4
2018,2,27,8,15,773.5,52.5,4.6,5.25,274.5,809.3,684.23
2018,2,27,8,30,820.0,57.0,4.6,5.7,327.0,879.56,737.02
2018,2,27,8,45,850.0,60.5,4.6,6.2,376.5,931.53,773.6
2018,2,27,9,0,880.0,64.0,4.6,6.7,426.0,969.86,798.81
2018,2,27,9,15,900.5,67.0,4.45,7.1,471.5,1006.2,820.8
2018,2,27,9,30,921.0,70.0,4.3,7.5,517.0,1039.32,839.75
2018,2,27,9,45,935.0,72.0,4.2,7.9,556.5,1060.91,850.54
2018,2,27,10,0,949.0,74.0,4.1,8.3,596.0,1078.62,858.82
2018,2,27,10,15,959.5,76.0,4.05,8.65,630.0,1088.67,862.51
2018,2,27,10,30,970.0,78.0,4.0,9.0,664.0,1094.46,863.42
2018,2,27,10,45,977.0,79.0,3.95,9.3,690.0,1091.11,858.3
2018,2,27,11,0,984.0,80.0,3.9,9.6,716.0,1083.43,850.46
2018,2,27,11,15,988.5,81.5,3.85,9.85,734.5,1069.54,838.7
2018,2,27,11,30,993.0,83.0,3.8,10.1,753.0,1051.36,824.2
2018,2,27,11,45,995.0,84.0,3.75,10.35,763.5,1026.03,804.92
2018,2,27,12,0,997.0,85.0,3.7,10.6,774.0,996.68,783.02
2018,2,27,12,15,996.5,85.0,3.65,10.75,775.5,960.17,756.44
2018,2,27,12,30,996.0,85.0,3.6,10.9,777.0,920.1,727.39
2018,2,27,12,45,992.0,85.5,3.5,11.1,769.5,874.41,693.82
2018,2,27,13,0,988.0,86.0,3.4,11.3,762.0,825.78,658.05
2018,2,27,13,15,982.0,85.5,3.25,11.35,746.0,772.06,617.22
2018,2,27,13,30,976.0,85.0,3.1,11.4,730.0,716.1,572.58
2018,2,27,13,45,967.5,84.0,3.0,11.45,706.0,656.21,524.12
2018,2,27,14,0,959.0,83.0,2.9,11.5,682.0,594.87,473.2
2018,2,27,14,15,943.5,82.0,2.8,11.5,648.5,529.06,417.42
2018,2,27,14,30,928.0,81.0,2.7,11.5,615.0,463.17,359.93
2018,2,27,14,45,911.5,79.0,2.6,11.45,577.0,396.31,300.21
2018,2,27,15,0,895.0,77.0,2.5,11.4,539.0,330.13,239.98
2018,2,27,15,15,881.0,74.0,2.5,11.4,498.5,264.65,180.49
2018,2,27,15,30,867.0,71.0,2.5,11.4,458.0,196.49,121.62
2018,2,27,15,45,821.0,70.5,2.25,11.0,406.0,131.51,74.87
2018,2,27,16,0,775.0,70.0,2.0,10.6,354.0,72.23,49.64
2018,2,27,16,15,720.5,65.5,1.95,9.75,301.0,58.72,47.75
2018,2,27,16,30,666.0,61.0,1.9,8.9,248.0,50.47,40.45
2018,2,27,16,45,581.0,54.5,1.85,8.05,194.5,44.9,35.4
2018,2,27,17,0,496.0,48.0,1.8,7.2,141.0,39.47,30.27
2018,2,27,17,15,410.0,40.5,1.9,6.75,101.5,33.37,24.23
2018,2,27,17,30,324.0,33.0,2.0,6.3,62.0,27.42,16.99
2018,2,27,17,45,184.0,19.5,2.05,5.8,34.0,15.34,0.0
2018,2,27,18,0,44.0,6.0,2.1,5.3,6.0,4.72,0.0
2018,2,27,18,15,22.0,3.0,2.1,5.15,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,45,11.5,5.5,2.0,4.3,6.0,12.06,0.0
2018,2,28,7,0,23.0,11.0,2.1,4.9,12.0,30.14,0.0
2018,2,28,7,15,11.5,17.0,2.2,5.4,17.5,22.13,12.95
2018,2,28,7,30,0.0,23.0,2.3,5.9,23.0,17.51,9.51
2018,2,28,7,45,0.0,28.5,2.45,6.45,28.5,21.72,13.41
2018,2,28,8,0,0.0,34.0,2.6,7.0,34.0,25.93,17.21
2018,2,28,8,15,5.5,62.0,2.65,7.35,64.0,53.05,41.31
2018,2,28,8,30,11.0,90.0,2.7,7.7,94.0,85.06,69.36
2018,2,28,8,45,17.0,121.0,2.75,8.1,128.0,121.6,100.85
2018,2,28,9,0,23.0,152.0,2.8,8.5,162.0,158.5,132.06
2018,2,28,9,15,20.5,155.0,2.85,8.85,164.5,155.45,128.77
2018,2,28,9,30,18.0,158.0,2.9,9.2,167.0,153.19,126.24
2018,2,28,9,45,36.0,192.5,2.95,9.5,212.0,225.56,186.86
2018,2,28,10,0,54.0,227.0,3.0,9.8,257.0,280.87,232.03
2018,2,28,10,15,171.0,239.5,3.05,9.95,342.0,434.36,358.95
2018,2,28,10,30,288.0,252.0,3.1,10.1,427.0,587.08,479.47
2018,2,28,10,45,421.0,232.5,3.1,10.3,500.5,715.54,577.8
2018,2,28,11,0,554.0,213.0,3.1,10.5,574.0,816.02,652.83
2018,2,28,11,15,571.5,211.5,3.15,10.5,592.5,816.67,652.2
2018,2,28,11,30,589.0,210.0,3.2,10.5,611.0,814.04,650.05
2018,2,28,11,45,401.5,248.5,3.2,10.55,523.5,659.6,530.41
2018,2,28,12,0,214.0,287.0,3.2,10.6,436.0,472.22,383.01
2018,2,28,12,15,141.0,301.0,3.2,10.55,399.5,411.57,333.91
2018,2,28,12,30,68.0,315.0,3.2,10.5,363.0,337.55,273.25
2018,2,28,12,45,62.0,301.0,3.2,10.4,344.5,312.68,253.56
2018,2,28,13,0,56.0,287.0,3.2,10.3,326.0,288.87,234.46
2018,2,28,13,15,64.0,291.5,3.15,10.2,335.0,292.48,237.59
2018,2,28,13,30,72.0,296.0,3.1,10.1,344.0,294.82,239.54
2018,2,28,13,45,68.0,285.5,3.1,10.0,329.5,275.81,224.14
2018,2,28,14,0,64.0,275.0,3.1,9.9,315.0,257.39,209.2
2018,2,28,14,15,73.0,254.5,3.05,9.75,298.5,237.62,193.09
2018,2,28,14,30,82.0,234.0,3.0,9.6,282.0,217.4,176.27
2018,2,28,14,45,82.5,219.5,2.95,9.5,265.0,198.18,160.05
2018,2,28,15,0,83.0,205.0,2.9,9.4,248.0,179.11,143.8
2018,2,28,15,15,65.0,188.5,2.9,9.4,220.5,154.68,123.72
2018,2,28,15,30,47.0,172.0,2.9,9.4,193.0,132.87,106.23
2018,2,28,15,45,83.0,159.5,2.7,9.15,192.0,121.12,95.56
2018,2,28,16,0,119.0,147.0,2.5,8.9,191.0,102.56,82.28
2018,2,28,16,15,135.0,126.5,2.4,8.75,170.0,88.23,74.55
2018,2,28,16,30,151.0,106.0,2.3,8.6,149.0,75.37,63.03
2018,2,28,16,45,140.5,87.5,2.2,8.4,121.5,62.99,51.73
2018,2,28,17,0,130.0,69.0,2.1,8.2,94.0,49.77,39.45
2018,2,28,17,15,89.5,50.5,2.15,8.1,65.5,37.21,27.55
2018,2,28,17,30,49.0,32.0,2.2,8.0,37.0,23.96,14.31
2018,2,28,17,45,26.0,17.5,2.2,7.9,20.0,13.28,0.0
2018,2,28,18,0,3.0,3.0,2.2,7.8,3.0,2.36,0.0
2018,2,28,18,15,1.5,1.5,2.25,7.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.65,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.95,8.4,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.25,8.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.3,8.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.3,9.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,9.35,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.0,9.4,3.0,2.27,0.0
2018,3,1,7,15,0.0,6.0,4.95,9.45,6.0,4.54,0.0
2018,3,1,7,30,0.0,9.0,4.9,9.5,9.0,6.82,0.17
2018,3,1,7,45,0.0,11.5,4.8,9.6,11.5,8.72,1.91
2018,3,1,8,0,0.0,14.0,4.7,9.7,14.0,10.63,3.63
2018,3,1,8,15,0.0,21.0,4.65,9.75,21.0,15.97,8.32
2018,3,1,8,30,0.0,28.0,4.6,9.8,28.0,21.34,12.99
2018,3,1,8,45,0.0,29.5,4.55,9.9,29.5,22.5,13.96
2018,3,1,9,0,0.0,31.0,4.5,10.0,31.0,23.66,14.92
2018,3,1,9,15,0.0,35.5,4.55,10.1,35.5,27.13,17.85
2018,3,1,9,30,0.0,40.0,4.6,10.2,40.0,30.6,20.78
2018,3,1,9,45,1.5,57.0,4.6,10.25,58.0,45.25,33.35
2018,3,1,10,0,3.0,74.0,4.6,10.3,76.0,59.95,45.88
2018,3,1,10,15,15.5,151.5,4.6,10.35,161.0,139.21,113.29
2018,3,1,10,30,28.0,229.0,4.6,10.4,246.0,246.98,202.66
2018,3,1,10,45,19.5,216.5,4.6,10.45,228.5,201.88,164.66
2018,3,1,11,0,11.0,204.0,4.6,10.5,211.0,179.8,145.85
2018,3,1,11,15,8.0,179.5,4.6,10.5,184.5,153.35,123.69
2018,3,1,11,30,5.0,155.0,4.6,10.5,158.0,128.29,102.65
2018,3,1,11,45,37.0,227.5,4.65,10.45,253.0,237.61,194.1
2018,3,1,12,0,69.0,300.0,4.7,10.4,348.0,335.19,273.77
2018,3,1,12,15,42.0,257.0,4.75,10.4,286.5,263.59,214.76
2018,3,1,12,30,15.0,214.0,4.8,10.4,225.0,184.44,149.19
2018,3,1,12,45,22.5,231.0,4.85,10.35,247.0,203.4,165.16
2018,3,1,13,0,30.0,248.0,4.9,10.3,269.0,233.46,190.01
2018,3,1,13,15,30.0,250.0,4.95,10.3,270.5,231.3,188.2
2018,3,1,13,30,30.0,252.0,5.0,10.3,272.0,228.9,186.27
2018,3,1,13,45,21.0,222.0,5.05,10.25,236.0,186.61,151.42
2018,3,1,14,0,12.0,192.0,5.1,10.2,200.0,155.73,125.9
2018,3,1,14,15,8.0,166.5,5.1,10.15,171.5,132.44,106.61
2018,3,1,14,30,4.0,141.0,5.1,10.1,143.0,110.11,88.05
2018,3,1,14,45,27.0,170.0,5.1,10.05,184.0,141.3,114.03
2018,3,1,15,0,50.0,199.0,5.1,10.0,225.0,165.1,133.27
2018,3,1,15,15,61.5,179.0,5.1,10.0,208.5,147.15,117.55
2018,3,1,15,30,73.0,159.0,5.1,10.0,192.0,128.24,101.09
2018,3,1,15,45,88.5,129.0,5.05,9.95,165.0,101.38,78.41
2018,3,1,16,0,104.0,99.0,5.0,9.9,138.0,73.42,60.84
2018,3,1,16,15,336.0,85.5,4.9,9.65,186.5,61.71,50.46
2018,3,1,16,30,568.0,72.0,4.8,9.4,235.0,57.44,46.67
2018,3,1,16,45,377.5,68.0,4.7,9.15,167.5,50.94,40.71
2018,3,1,17,0,187.0,64.0,4.6,8.9,100.0,47.08,36.94
2018,3,1,17,15,134.5,48.0,4.7,8.75,70.0,35.57,26.05
2018,3,1,17,30,82.0,32.0,4.8,8.6,40.0,23.93,14.46
2018,3,1,17,45,48.0,19.0,4.85,8.4,23.0,14.31,0.0
2018,3,1,18,0,14.0,6.0,4.9,8.2,6.0,4.72,0.0
2018,3,1,18,15,7.0,3.0,5.0,8.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.25,8.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.45,8.15,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.5,8.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,7.45,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.65,7.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.25,6.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.75,4.85,2.5,1.97,0.0
2018,3,2,7,0,0.0,5.0,1.8,5.4,5.0,3.78,0.0
2018,3,2,7,15,0.0,9.5,2.0,5.8,9.5,7.2,0.38
2018,3,2,7,30,0.0,14.0,2.2,6.2,14.0,10.62,3.58
2018,3,2,7,45,13.5,27.0,2.35,6.6,30.5,32.67,23.66
2018,3,2,8,0,27.0,40.0,2.5,7.0,47.0,56.28,45.16
2018,3,2,8,15,74.0,70.0,2.7,7.25,94.5,146.89,125.99
2018,3,2,8,30,121.0,100.0,2.9,7.5,142.0,228.87,197.44
2018,3,2,8,45,132.0,88.0,3.05,7.8,139.5,242.56,208.82
2018,3,2,9,0,143.0,76.0,3.2,8.1,137.0,237.81,204.84
2018,3,2,9,15,71.5,65.5,3.4,8.3,96.0,139.17,117.91
2018,3,2,9,30,0.0,55.0,3.6,8.5,55.0,42.16,30.89
2018,3,2,9,45,66.5,100.0,3.8,8.65,137.5,171.26,144.24
2018,3,2,10,0,133.0,145.0,4.0,8.8,220.0,287.98,243.43
2018,3,2,10,15,216.5,203.5,4.1,8.9,334.0,461.44,385.14
2018,3,2,10,30,300.0,262.0,4.2,9.0,448.0,609.57,501.5
2018,3,2,10,45,217.0,284.5,4.3,9.05,422.0,519.17,427.09
2018,3,2,11,0,134.0,307.0,4.4,9.1,396.0,454.0,372.36
2018,3,2,11,15,81.5,284.5,4.45,9.1,339.0,347.25,285.34
2018,3,2,11,30,29.0,262.0,4.5,9.1,282.0,268.08,219.13
2018,3,2,11,45,51.5,278.0,4.55,9.1,314.0,301.44,247.14
2018,3,2,12,0,74.0,294.0,4.6,9.1,346.0,332.91,273.13
2018,3,2,12,15,38.0,213.0,4.65,9.1,239.5,217.79,178.17
2018,3,2,12,30,2.0,132.0,4.7,9.1,133.0,104.88,83.22
2018,3,2,12,45,1.0,102.5,4.75,9.05,103.0,80.13,62.47
2018,3,2,13,0,0.0,73.0,4.8,9.0,73.0,56.26,42.31
2018,3,2,13,15,0.0,67.5,4.8,8.9,67.5,51.99,38.73
2018,3,2,13,30,0.0,62.0,4.8,8.8,62.0,47.71,35.15
2018,3,2,13,45,0.0,67.0,4.8,8.75,67.0,51.56,38.49
2018,3,2,14,0,0.0,72.0,4.8,8.7,72.0,55.41,41.84
2018,3,2,14,15,24.0,125.5,4.7,8.6,139.5,110.96,89.14
2018,3,2,14,30,48.0,179.0,4.6,8.5,207.0,160.18,130.28
2018,3,2,14,45,74.5,191.0,4.55,8.35,231.5,173.47,140.65
2018,3,2,15,0,101.0,203.0,4.5,8.2,256.0,184.65,148.78
2018,3,2,15,15,77.5,175.0,4.5,8.2,214.0,147.71,118.02
2018,3,2,15,30,54.0,147.0,4.5,8.2,172.0,117.11,93.06
2018,3,2,15,45,44.0,114.5,4.2,7.9,133.5,88.66,69.76
2018,3,2,16,0,34.0,82.0,3.9,7.6,95.0,62.23,51.22
2018,3,2,16,15,27.0,77.0,3.8,7.45,86.5,58.03,47.55
2018,3,2,16,30,20.0,72.0,3.7,7.3,78.0,54.04,43.97
2018,3,2,16,45,10.0,48.0,3.6,7.1,51.0,36.83,28.17
2018,3,2,17,0,0.0,24.0,3.5,6.9,24.0,18.26,11.05
2018,3,2,17,15,0.0,17.0,3.5,6.75,17.0,12.91,5.99
2018,3,2,17,30,0.0,10.0,3.5,6.6,10.0,7.58,0.83
2018,3,2,17,45,3.0,6.5,3.45,6.45,6.5,5.09,0.0
2018,3,2,18,0,6.0,3.0,3.4,6.3,3.0,2.36,0.0
2018,3,2,18,15,3.0,1.5,3.4,6.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,1.6,4.45,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,1.6,4.8,2.0,0.0,0.0
2018,3,3,6,45,54.0,14.5,1.6,5.15,18.0,47.75,0.0
2018,3,3,7,0,105.0,27.0,1.6,5.5,34.0,133.7,66.1
2018,3,3,7,15,245.0,42.0,1.75,5.75,77.0,287.24,237.24
2018,3,3,7,30,385.0,57.0,1.9,6.0,120.0,426.44,360.86
2018,3,3,7,45,404.5,68.0,2.05,6.25,154.5,468.77,399.25
2018,3,3,8,0,424.0,79.0,2.2,6.5,189.0,511.81,436.23
2018,3,3,8,15,490.0,88.5,2.25,6.6,240.5,595.31,503.41
2018,3,3,8,30,556.0,98.0,2.3,6.7,292.0,690.26,576.62
2018,3,3,8,45,616.0,101.0,2.4,6.75,344.0,765.18,632.38
2018,3,3,9,0,676.0,104.0,2.5,6.8,396.0,839.39,686.26
2018,3,3,9,15,733.0,102.0,2.55,6.9,448.0,903.03,730.6
2018,3,3,9,30,790.0,100.0,2.6,7.0,500.0,957.16,767.29
2018,3,3,9,45,763.5,114.5,2.65,7.1,524.5,959.45,766.65
2018,3,3,10,0,737.0,129.0,2.7,7.2,549.0,949.87,758.23
2018,3,3,10,15,426.0,132.5,2.75,7.25,378.5,617.32,509.4
2018,3,3,10,30,115.0,136.0,2.8,7.3,208.0,254.94,213.67
2018,3,3,10,45,60.5,135.5,2.85,7.35,173.5,196.82,163.88
2018,3,3,11,0,6.0,135.0,2.9,7.4,139.0,112.83,90.84
2018,3,3,11,15,20.5,150.0,2.95,7.4,164.0,150.82,123.45
2018,3,3,11,30,35.0,165.0,3.0,7.4,189.0,177.31,145.96
2018,3,3,11,45,26.0,182.0,3.05,7.35,200.0,182.88,149.97
2018,3,3,12,0,17.0,199.0,3.1,7.3,211.0,175.55,143.37
2018,3,3,12,15,23.5,216.5,3.15,7.3,233.0,208.32,170.66
2018,3,3,12,30,30.0,234.0,3.2,7.3,255.0,227.09,186.18
2018,3,3,12,45,199.5,250.5,3.25,7.25,390.5,401.51,332.08
2018,3,3,13,0,369.0,267.0,3.3,7.2,526.0,527.31,433.35
2018,3,3,13,15,454.0,249.5,3.35,7.15,562.0,559.91,458.46
2018,3,3,13,30,539.0,232.0,3.4,7.1,598.0,568.58,464.83
2018,3,3,13,45,536.0,222.5,3.4,7.0,576.5,522.97,427.38
2018,3,3,14,0,533.0,213.0,3.4,6.9,555.0,476.67,388.78
2018,3,3,14,15,535.5,202.5,3.45,6.85,533.0,431.62,350.12
2018,3,3,14,30,538.0,192.0,3.5,6.8,511.0,385.59,309.51
2018,3,3,14,45,500.0,189.5,3.5,6.7,472.0,330.76,261.52
2018,3,3,15,0,462.0,187.0,3.5,6.6,433.0,279.91,216.72
2018,3,3,15,15,487.0,165.0,3.5,6.6,406.5,233.27,173.49
2018,3,3,15,30,512.0,143.0,3.5,6.6,380.0,183.76,129.25
2018,3,3,15,45,528.0,123.5,3.25,6.4,346.0,132.4,89.32
2018,3,3,16,0,544.0,104.0,3.0,6.2,312.0,81.54,69.02
2018,3,3,16,15,433.0,103.5,2.8,6.0,255.0,74.72,63.05
2018,3,3,16,30,322.0,103.0,2.6,5.8,198.0,73.33,61.87
2018,3,3,16,45,277.5,87.5,2.4,5.6,158.5,63.67,52.98
2018,3,3,17,0,233.0,72.0,2.2,5.4,119.0,52.71,42.68
2018,3,3,17,15,201.5,55.0,2.15,5.15,87.5,40.7,31.21
2018,3,3,17,30,170.0,38.0,2.1,4.9,56.0,28.45,19.04
2018,3,3,17,45,99.0,23.0,2.05,4.7,32.0,17.25,0.0
2018,3,3,18,0,28.0,8.0,2.0,4.5,8.0,6.29,0.0
2018,3,3,18,15,14.0,4.0,2.0,4.4,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.45,3.4,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.4,3.6,2.0,0.0,0.0
2018,3,4,6,45,178.5,14.5,0.35,3.75,26.0,131.57,0.0
2018,3,4,7,0,334.0,26.0,0.3,3.9,50.0,310.16,185.99
2018,3,4,7,15,457.0,33.5,0.3,4.3,94.5,439.24,355.73
2018,3,4,7,30,580.0,41.0,0.3,4.7,139.0,557.41,455.18
2018,3,4,7,45,651.0,46.0,0.3,5.05,190.5,647.2,525.79
2018,3,4,8,0,722.0,51.0,0.3,5.4,242.0,739.07,593.58
2018,3,4,8,15,765.5,55.0,0.35,5.8,293.5,806.17,640.57
2018,3,4,8,30,809.0,59.0,0.4,6.2,345.0,872.67,685.26
2018,3,4,8,45,838.5,61.5,0.45,6.6,394.0,922.4,716.78
2018,3,4,9,0,868.0,64.0,0.5,7.0,443.0,958.34,738.41
2018,3,4,9,15,887.0,66.5,0.5,7.35,487.5,992.25,757.41
2018,3,4,9,30,906.0,69.0,0.5,7.7,532.0,1022.94,773.97
2018,3,4,9,45,918.5,72.0,0.55,8.0,571.5,1044.09,785.67
2018,3,4,10,0,931.0,75.0,0.6,8.3,611.0,1061.32,795.06
2018,3,4,10,15,942.5,76.0,0.6,8.65,644.0,1070.87,798.25
2018,3,4,10,30,954.0,77.0,0.6,9.0,677.0,1076.26,799.06
2018,3,4,10,45,964.0,77.5,0.6,9.35,704.0,1075.21,796.05
2018,3,4,11,0,974.0,78.0,0.6,9.7,731.0,1069.81,790.6
2018,3,4,11,15,978.5,78.5,0.6,9.95,749.0,1054.62,779.49
2018,3,4,11,30,983.0,79.0,0.6,10.2,767.0,1035.22,766.03
2018,3,4,11,45,985.5,79.5,0.6,10.45,777.0,1009.78,748.92
2018,3,4,12,0,988.0,80.0,0.6,10.7,787.0,980.33,729.39
2018,3,4,12,15,985.5,81.5,0.6,10.8,788.0,943.78,705.69
