Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,30,983.0,83.0,0.6,10.9,789.0,903.77,679.72
2018,3,4,12,45,977.5,85.0,0.65,11.0,781.5,858.67,651.17
2018,3,4,13,0,972.0,87.0,0.7,11.1,774.0,810.74,620.31
2018,3,4,13,15,968.0,86.5,0.75,11.15,759.0,758.79,584.73
2018,3,4,13,30,964.0,86.0,0.8,11.2,744.0,704.45,545.26
2018,3,4,13,45,958.0,84.5,0.8,11.2,721.0,645.85,500.76
2018,3,4,14,0,952.0,83.0,0.8,11.2,698.0,585.6,453.43
2018,3,4,14,15,942.0,82.0,0.85,11.15,667.5,522.52,402.63
2018,3,4,14,30,932.0,81.0,0.9,11.1,637.0,458.75,349.16
2018,3,4,14,45,919.0,79.0,0.95,11.05,600.0,392.67,291.93
2018,3,4,15,0,906.0,77.0,1.0,11.0,563.0,326.85,233.43
2018,3,4,15,15,887.0,75.0,1.0,11.0,520.0,260.25,174.38
2018,3,4,15,30,868.0,73.0,1.0,11.0,477.0,191.2,116.42
2018,3,4,15,45,842.0,70.0,1.1,10.6,429.5,125.96,70.79
2018,3,4,16,0,816.0,67.0,1.2,10.2,382.0,63.89,52.11
2018,3,4,16,15,777.0,63.0,1.2,9.6,331.0,57.49,46.67
2018,3,4,16,30,738.0,59.0,1.2,9.0,280.0,53.87,43.54
2018,3,4,16,45,678.5,54.0,1.2,8.4,228.0,49.22,39.35
2018,3,4,17,0,619.0,49.0,1.2,7.8,176.0,41.16,31.89
2018,3,4,17,15,521.0,41.5,1.3,7.4,128.0,34.7,25.64
2018,3,4,17,30,423.0,34.0,1.4,7.0,80.0,28.42,19.02
2018,3,4,17,45,259.0,22.5,1.5,6.55,46.0,18.69,1.0
2018,3,4,18,0,95.0,11.0,1.6,6.1,12.0,8.65,0.0
2018,3,4,18,15,47.5,5.5,1.65,5.95,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.75,0.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,0.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.05,0.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,5,6,15,11.5,2.0,2.45,1.0,1.5,0.0,0.0
2018,3,5,6,30,23.0,4.0,2.6,1.6,3.0,0.0,0.0
2018,3,5,6,45,180.0,16.5,2.75,2.15,28.5,134.19,0.0
2018,3,5,7,0,337.0,29.0,2.9,2.7,54.0,317.02,215.17
2018,3,5,7,15,458.0,37.0,3.0,3.15,100.0,443.88,372.67
2018,3,5,7,30,579.0,45.0,3.1,3.6,146.0,570.79,484.92
2018,3,5,7,45,648.5,50.5,3.2,4.1,197.5,650.37,552.76
2018,3,5,8,0,718.0,56.0,3.3,4.6,249.0,741.91,626.28
2018,3,5,8,15,762.0,60.5,3.3,5.15,301.5,810.31,677.66
2018,3,5,8,30,806.0,65.0,3.3,5.7,354.0,878.0,726.24
2018,3,5,8,45,835.5,67.5,3.35,6.3,403.0,927.81,759.9
2018,3,5,9,0,865.0,70.0,3.4,6.9,452.0,975.24,790.96
2018,3,5,9,15,886.5,72.5,3.35,7.45,497.5,999.92,804.24
2018,3,5,9,30,908.0,75.0,3.3,8.0,543.0,1032.94,823.44
2018,3,5,9,45,925.0,75.5,3.25,8.55,583.0,1055.22,834.7
2018,3,5,10,0,942.0,76.0,3.2,9.1,623.0,1073.72,843.36
2018,3,5,10,15,953.0,77.5,3.15,9.55,656.5,1083.3,846.22
2018,3,5,10,30,964.0,79.0,3.1,10.0,690.0,1088.64,846.39
2018,3,5,10,45,972.0,79.5,3.05,10.5,716.0,1085.37,840.73
2018,3,5,11,0,980.0,80.0,3.0,11.0,742.0,1077.75,832.41
2018,3,5,11,15,984.5,80.5,2.85,11.3,760.0,1062.34,818.61
2018,3,5,11,30,989.0,81.0,2.7,11.6,778.0,1042.67,802.2
2018,3,5,11,45,992.0,81.0,2.6,11.9,788.0,1016.84,782.35
2018,3,5,12,0,995.0,81.0,2.5,12.2,798.0,986.98,759.97
2018,3,5,12,15,996.0,81.0,2.45,12.35,799.5,951.46,734.77
2018,3,5,12,30,997.0,81.0,2.4,12.5,801.0,912.27,707.09
2018,3,5,12,45,995.0,80.0,2.3,12.65,793.5,866.17,674.09
2018,3,5,13,0,993.0,79.0,2.2,12.8,786.0,817.03,638.88
2018,3,5,13,15,989.0,78.5,2.2,12.85,770.5,764.18,600.5
2018,3,5,13,30,985.0,78.0,2.2,12.9,755.0,708.89,558.01
2018,3,5,13,45,979.0,76.5,2.15,13.0,731.5,649.27,510.66
2018,3,5,14,0,973.0,75.0,2.1,13.1,708.0,587.95,460.58
2018,3,5,14,15,965.0,74.5,2.1,13.05,678.5,525.17,408.13
2018,3,5,14,30,957.0,74.0,2.1,13.0,649.0,461.41,353.02
2018,3,5,14,45,944.0,72.5,2.05,12.95,611.5,394.34,293.56
2018,3,5,15,0,931.0,71.0,2.0,12.9,574.0,327.5,233.18
2018,3,5,15,15,914.5,68.5,2.0,12.9,531.0,259.58,172.44
2018,3,5,15,30,898.0,66.0,2.0,12.9,488.0,192.91,116.2
2018,3,5,15,45,859.0,65.5,1.8,12.5,436.5,127.3,71.29
2018,3,5,16,0,820.0,65.0,1.6,12.1,385.0,60.94,49.08
2018,3,5,16,15,770.5,62.5,1.5,11.35,331.5,57.01,45.9
2018,3,5,16,30,721.0,60.0,1.4,10.6,278.0,54.44,43.78
2018,3,5,16,45,668.0,54.5,1.3,9.85,227.5,49.5,39.39
2018,3,5,17,0,615.0,49.0,1.2,9.1,177.0,41.11,31.7
2018,3,5,17,15,485.5,42.5,1.25,8.65,126.5,35.24,26.02
2018,3,5,17,30,356.0,36.0,1.3,8.2,76.0,29.75,20.2
2018,3,5,17,45,219.5,23.0,1.35,7.75,43.5,18.96,3.19
2018,3,5,18,0,83.0,10.0,1.4,7.3,11.0,7.87,0.0
2018,3,5,18,15,41.5,5.0,1.4,7.2,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,6,6,15,5.5,1.0,2.05,4.25,1.0,0.0,0.0
2018,3,6,6,30,11.0,2.0,2.1,4.8,2.0,0.0,0.0
2018,3,6,6,45,97.5,15.0,2.1,5.35,22.5,77.48,0.0
2018,3,6,7,0,184.0,28.0,2.1,5.9,43.0,210.15,149.54
2018,3,6,7,15,199.5,45.5,2.2,6.45,72.0,254.66,212.73
2018,3,6,7,30,215.0,63.0,2.3,7.0,101.0,276.82,236.59
2018,3,6,7,45,284.5,77.0,2.4,7.55,144.5,378.19,324.27
2018,3,6,8,0,354.0,91.0,2.5,8.1,188.0,465.23,397.24
2018,3,6,8,15,287.5,116.0,2.55,8.6,204.5,423.59,361.06
2018,3,6,8,30,221.0,141.0,2.6,9.1,221.0,397.85,337.07
2018,3,6,8,45,336.5,145.0,2.65,9.65,286.0,514.72,432.89
2018,3,6,9,0,452.0,149.0,2.7,10.2,351.0,661.85,546.69
2018,3,6,9,15,665.5,113.0,2.65,10.75,443.0,848.69,682.86
2018,3,6,9,30,879.0,77.0,2.6,11.3,535.0,1006.01,789.41
2018,3,6,9,45,896.5,78.5,2.55,11.8,575.0,1029.83,800.21
2018,3,6,10,0,914.0,80.0,2.5,12.3,615.0,1049.92,809.82
2018,3,6,10,15,932.5,80.0,2.4,12.7,651.0,1065.2,815.89
2018,3,6,10,30,951.0,80.0,2.3,13.1,687.0,1076.31,819.23
2018,3,6,10,45,957.5,81.0,2.2,13.5,712.5,1072.18,812.56
2018,3,6,11,0,964.0,82.0,2.1,13.9,738.0,1063.78,803.43
2018,3,6,11,15,968.0,82.5,2.0,14.25,755.0,1048.06,789.85
2018,3,6,11,30,972.0,83.0,1.9,14.6,772.0,1028.18,773.82
2018,3,6,11,45,974.0,84.0,1.8,14.9,782.0,1002.88,754.58
2018,3,6,12,0,976.0,85.0,1.7,15.2,792.0,973.63,732.94
2018,3,6,12,15,976.0,84.5,1.6,15.45,793.0,937.21,706.82
2018,3,6,12,30,976.0,84.0,1.5,15.7,794.0,897.28,678.47
2018,3,6,12,45,974.0,84.0,1.4,15.95,787.0,852.96,647.19
2018,3,6,13,0,972.0,84.0,1.3,16.2,780.0,805.62,613.83
2018,3,6,13,15,964.0,85.0,1.2,16.3,763.5,752.34,574.96
2018,3,6,13,30,956.0,86.0,1.1,16.4,747.0,697.0,532.92
2018,3,6,13,45,871.0,108.5,1.0,16.5,696.5,618.45,472.84
2018,3,6,14,0,786.0,131.0,0.9,16.6,646.0,541.09,412.93
2018,3,6,14,15,757.5,132.0,0.85,16.6,610.0,477.82,362.74
2018,3,6,14,30,729.0,133.0,0.8,16.6,574.0,416.26,312.35
2018,3,6,14,45,756.5,114.5,0.75,16.6,548.5,360.14,263.8
2018,3,6,15,0,784.0,96.0,0.7,16.6,523.0,303.15,212.95
2018,3,6,15,15,788.0,86.0,0.7,16.6,487.0,241.6,159.18
2018,3,6,15,30,792.0,76.0,0.7,16.6,451.0,179.13,107.3
2018,3,6,15,45,720.0,81.5,0.6,16.25,396.5,121.61,70.53
2018,3,6,16,0,648.0,87.0,0.5,15.9,342.0,67.71,54.19
2018,3,6,16,15,574.5,86.0,0.55,15.2,290.0,66.68,53.7
2018,3,6,16,30,501.0,85.0,0.6,14.5,238.0,66.02,53.34
2018,3,6,16,45,426.5,76.0,0.65,13.8,190.0,56.86,45.3
2018,3,6,17,0,352.0,67.0,0.7,13.1,142.0,50.01,39.11
2018,3,6,17,15,293.0,53.0,0.8,12.55,104.0,39.83,29.68
2018,3,6,17,30,234.0,39.0,0.9,12.0,66.0,29.49,19.76
2018,3,6,17,45,147.0,25.0,1.0,11.4,39.0,18.93,4.67
2018,3,6,18,0,60.0,11.0,1.1,10.8,12.0,8.65,0.0
2018,3,6,18,15,30.0,5.5,1.1,10.55,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,1.3,8.1,1.5,0.0,0.0
2018,3,7,6,30,15.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,3,7,6,45,7.5,9.0,1.3,8.1,9.0,12.13,0.0
2018,3,7,7,0,0.0,15.0,1.3,8.1,15.0,11.41,3.0
2018,3,7,7,15,0.0,24.0,1.3,8.55,24.0,18.29,9.93
2018,3,7,7,30,0.0,33.0,1.3,9.0,33.0,25.18,16.2
2018,3,7,7,45,0.0,39.5,1.3,9.4,39.5,30.17,20.71
2018,3,7,8,0,0.0,46.0,1.3,9.8,46.0,35.16,25.11
2018,3,7,8,15,0.0,41.0,1.25,10.3,41.0,31.31,21.7
2018,3,7,8,30,0.0,36.0,1.2,10.8,36.0,27.48,18.29
2018,3,7,8,45,2.5,77.0,1.2,11.3,78.0,61.62,47.7
2018,3,7,9,0,5.0,118.0,1.2,11.8,120.0,101.65,81.46
2018,3,7,9,15,83.0,173.0,1.35,12.5,216.5,252.84,208.98
2018,3,7,9,30,161.0,228.0,1.5,13.2,313.0,419.1,340.89
2018,3,7,9,45,192.0,241.5,1.65,13.9,350.0,462.83,372.96
2018,3,7,10,0,223.0,255.0,1.8,14.6,387.0,505.99,404.88
2018,3,7,10,15,321.5,255.0,1.95,15.0,456.0,626.3,495.62
2018,3,7,10,30,420.0,255.0,2.1,15.4,525.0,743.27,580.28
2018,3,7,10,45,465.5,249.5,2.25,15.85,559.5,774.67,601.73
2018,3,7,11,0,511.0,244.0,2.4,16.3,594.0,802.55,621.3
2018,3,7,11,15,717.5,170.5,2.5,16.45,675.5,921.63,706.59
2018,3,7,11,30,924.0,97.0,2.6,16.6,757.0,997.58,757.08
2018,3,7,11,45,946.0,90.0,2.65,16.8,773.0,982.92,745.85
2018,3,7,12,0,968.0,83.0,2.7,17.0,789.0,963.47,732.42
2018,3,7,12,15,969.0,82.0,2.75,17.1,790.0,927.61,708.13
2018,3,7,12,30,970.0,81.0,2.8,17.2,791.0,888.22,681.42
2018,3,7,12,45,969.0,80.5,2.85,17.25,784.0,844.41,651.57
2018,3,7,13,0,968.0,80.0,2.9,17.3,777.0,797.53,619.27
2018,3,7,13,15,965.5,79.0,2.9,17.3,762.5,746.26,581.81
2018,3,7,13,30,963.0,78.0,2.9,17.3,748.0,692.49,540.5
2018,3,7,13,45,957.5,76.5,2.9,17.3,725.0,634.22,494.64
2018,3,7,14,0,952.0,75.0,2.9,17.3,702.0,574.27,446.02
2018,3,7,14,15,942.0,73.5,2.9,17.1,671.0,510.78,393.37
2018,3,7,14,30,932.0,72.0,2.9,16.9,640.0,446.65,338.39
2018,3,7,14,45,919.0,70.5,2.9,16.75,603.0,381.13,280.64
2018,3,7,15,0,906.0,69.0,2.9,16.6,566.0,315.87,222.09
2018,3,7,15,15,888.5,67.0,2.9,16.6,523.5,249.78,163.44
2018,3,7,15,30,871.0,65.0,2.9,16.6,481.0,185.09,109.64
2018,3,7,15,45,739.0,83.0,2.65,15.8,411.5,122.88,71.77
2018,3,7,16,0,607.0,101.0,2.4,15.0,342.0,76.83,62.5
2018,3,7,16,15,376.5,110.5,2.25,14.3,253.5,78.23,64.11
2018,3,7,16,30,146.0,120.0,2.1,13.6,165.0,84.13,69.59
2018,3,7,16,45,99.0,97.0,2.0,12.85,125.0,68.91,56.2
2018,3,7,17,0,52.0,74.0,1.9,12.1,85.0,53.94,42.76
2018,3,7,17,15,33.0,54.5,1.9,11.7,61.0,40.27,30.19
2018,3,7,17,30,14.0,35.0,1.9,11.3,37.0,26.4,17.23
2018,3,7,17,45,18.0,21.5,1.95,10.9,22.5,16.41,4.41
2018,3,7,18,0,22.0,8.0,2.0,10.5,8.0,6.29,0.0
2018,3,7,18,15,11.0,4.0,2.0,10.45,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,6,15,3.0,1.0,0.95,9.45,1.0,0.0,0.0
2018,3,8,6,30,6.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,3,8,6,45,7.0,10.0,1.0,10.2,10.5,12.59,0.0
2018,3,8,7,0,8.0,18.0,1.0,10.6,19.0,19.94,10.06
2018,3,8,7,15,17.5,28.5,1.0,10.85,31.5,37.34,26.62
2018,3,8,7,30,27.0,39.0,1.0,11.1,44.0,55.58,43.23
2018,3,8,7,45,17.5,44.5,1.0,11.35,48.0,52.55,40.61
2018,3,8,8,0,8.0,50.0,1.0,11.6,52.0,45.33,34.07
2018,3,8,8,15,4.0,52.0,1.05,11.9,53.0,43.45,32.23
2018,3,8,8,30,0.0,54.0,1.1,12.2,54.0,41.33,30.09
2018,3,8,8,45,1.5,81.0,1.1,12.5,81.5,64.18,49.56
2018,3,8,9,0,3.0,108.0,1.1,12.8,109.0,89.81,71.04
2018,3,8,9,15,26.0,153.5,1.1,13.0,167.0,172.05,140.05
2018,3,8,9,30,49.0,199.0,1.1,13.2,225.0,245.1,199.25
2018,3,8,9,45,84.0,233.0,1.15,13.45,281.5,317.05,256.52
2018,3,8,10,0,119.0,267.0,1.2,13.7,338.0,412.98,330.35
2018,3,8,10,15,199.5,279.5,1.2,13.95,406.0,504.4,400.15
2018,3,8,10,30,280.0,292.0,1.2,14.2,474.0,618.95,483.88
2018,3,8,10,45,360.0,282.5,1.2,14.45,525.5,680.3,527.57
2018,3,8,11,0,440.0,273.0,1.2,14.7,577.0,761.28,583.84
2018,3,8,11,15,461.0,271.0,1.25,15.0,596.0,766.06,585.81
2018,3,8,11,30,482.0,269.0,1.3,15.3,615.0,767.69,586.53
2018,3,8,11,45,491.0,250.5,1.35,15.55,607.0,738.56,566.26
2018,3,8,12,0,500.0,232.0,1.4,15.8,599.0,706.93,544.38
2018,3,8,12,15,715.5,165.0,1.45,15.95,691.5,810.72,620.56
2018,3,8,12,30,931.0,98.0,1.5,16.1,784.0,872.81,662.07
2018,3,8,12,45,940.5,94.0,1.6,16.2,781.5,834.87,636.56
2018,3,8,13,0,950.0,90.0,1.7,16.3,779.0,793.17,609.24
2018,3,8,13,15,947.5,89.0,1.7,16.25,764.5,742.5,572.72
2018,3,8,13,30,945.0,88.0,1.7,16.2,750.0,689.38,532.9
2018,3,8,13,45,931.5,89.5,1.75,16.15,725.0,629.96,487.5
2018,3,8,14,0,918.0,91.0,1.8,16.1,700.0,569.65,439.83
2018,3,8,14,15,858.0,104.0,1.8,15.9,653.5,498.2,382.33
2018,3,8,14,30,798.0,117.0,1.8,15.7,607.0,429.48,325.66
2018,3,8,14,45,820.0,103.5,1.75,15.55,581.0,372.19,274.96
2018,3,8,15,0,842.0,90.0,1.7,15.4,555.0,311.3,219.92
2018,3,8,15,15,752.5,101.0,1.7,15.4,493.0,243.07,163.33
2018,3,8,15,30,663.0,112.0,1.7,15.4,431.0,180.34,115.0
2018,3,8,15,45,708.5,93.5,1.65,14.9,404.0,121.8,72.42
2018,3,8,16,0,754.0,75.0,1.6,14.4,377.0,66.05,53.11
2018,3,8,16,15,736.5,69.0,1.5,13.8,332.5,61.49,49.39
2018,3,8,16,30,719.0,63.0,1.4,13.2,288.0,56.77,45.38
2018,3,8,16,45,617.5,60.5,1.3,12.6,229.5,49.61,39.06
2018,3,8,17,0,516.0,58.0,1.2,12.0,171.0,47.15,36.77
2018,3,8,17,15,402.5,49.0,1.3,11.5,123.0,39.78,29.84
2018,3,8,17,30,289.0,40.0,1.4,11.0,75.0,30.51,20.92
2018,3,8,17,45,188.0,26.5,1.45,10.45,45.0,20.16,7.8
2018,3,8,18,0,87.0,13.0,1.5,9.9,15.0,10.23,0.0
2018,3,8,18,15,43.5,6.5,1.55,9.7,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,9,6,15,16.0,2.5,1.5,7.35,2.5,0.0,0.0
2018,3,9,6,30,32.0,5.0,1.6,7.7,5.0,3.93,0.0
2018,3,9,6,45,149.5,17.5,1.7,8.1,30.0,147.7,0.0
2018,3,9,7,0,267.0,30.0,1.8,8.5,55.0,276.85,216.34
2018,3,9,7,15,234.5,43.5,1.9,8.85,75.5,274.86,229.86
2018,3,9,7,30,202.0,57.0,2.0,9.2,96.0,273.5,232.11
2018,3,9,7,45,146.5,71.5,2.15,9.6,104.0,228.91,195.28
2018,3,9,8,0,91.0,86.0,2.3,10.0,112.0,181.75,154.24
2018,3,9,8,15,112.0,121.5,2.3,10.45,159.5,247.38,209.63
2018,3,9,8,30,133.0,157.0,2.3,10.9,207.0,312.8,262.96
2018,3,9,8,45,143.5,178.5,2.25,11.35,239.0,348.01,290.25
2018,3,9,9,0,154.0,200.0,2.2,11.8,271.0,382.78,316.67
2018,3,9,9,15,152.0,219.5,2.15,12.25,295.0,401.78,329.72
2018,3,9,9,30,150.0,239.0,2.1,12.7,319.0,419.85,341.91
2018,3,9,9,45,99.0,239.0,2.0,13.15,293.5,338.74,275.05
2018,3,9,10,0,48.0,239.0,1.9,13.6,268.0,281.65,226.95
2018,3,9,10,15,148.0,263.0,1.9,13.85,358.5,431.38,346.97
2018,3,9,10,30,248.0,287.0,1.9,14.1,449.0,579.75,459.3
2018,3,9,10,45,340.0,283.5,1.85,14.4,514.5,660.4,518.12
2018,3,9,11,0,432.0,280.0,1.8,14.7,580.0,759.66,588.25
2018,3,9,11,15,422.0,290.0,1.85,14.85,589.0,746.21,576.65
2018,3,9,11,30,412.0,300.0,1.9,15.0,598.0,710.82,551.07
2018,3,9,11,45,350.5,322.5,1.95,15.1,578.5,660.25,512.9
2018,3,9,12,0,289.0,345.0,2.0,15.2,559.0,610.68,475.2
2018,3,9,12,15,311.5,340.0,2.0,15.2,570.5,607.78,473.61
2018,3,9,12,30,334.0,335.0,2.0,15.2,582.0,602.17,469.58
2018,3,9,12,45,354.5,324.5,1.95,15.25,585.0,586.97,458.16
2018,3,9,13,0,375.0,314.0,1.9,15.3,588.0,569.17,444.68
2018,3,9,13,15,445.5,283.0,1.95,15.25,602.0,576.53,450.77
2018,3,9,13,30,516.0,252.0,2.0,15.2,616.0,564.28,441.67
2018,3,9,13,45,563.0,226.0,2.0,15.15,611.5,534.53,418.32
2018,3,9,14,0,610.0,200.0,2.0,15.1,607.0,503.4,392.76
2018,3,9,14,15,562.5,205.5,1.95,15.0,568.0,439.32,341.15
2018,3,9,14,30,515.0,211.0,1.9,14.9,529.0,383.76,295.49
2018,3,9,14,45,421.0,221.5,1.9,14.8,471.5,320.54,244.6
2018,3,9,15,0,327.0,232.0,1.9,14.7,414.0,265.53,201.02
2018,3,9,15,15,298.5,217.0,1.9,14.7,373.5,221.37,164.88
2018,3,9,15,30,270.0,202.0,1.9,14.7,333.0,181.07,133.22
2018,3,9,15,45,292.5,177.0,1.8,14.2,306.5,142.65,104.39
2018,3,9,16,0,315.0,152.0,1.7,13.7,280.0,104.55,87.07
2018,3,9,16,15,350.5,128.5,1.65,13.2,253.5,89.19,74.0
2018,3,9,16,30,386.0,105.0,1.6,12.7,227.0,75.24,61.9
2018,3,9,16,45,363.0,88.5,1.5,12.2,187.5,64.46,52.4
2018,3,9,17,0,340.0,72.0,1.4,11.7,148.0,53.3,42.32
2018,3,9,17,15,285.0,57.5,1.4,11.35,110.0,42.91,32.68
2018,3,9,17,30,230.0,43.0,1.4,11.0,72.0,32.33,22.59
2018,3,9,17,45,149.0,28.0,1.4,10.65,43.5,21.13,9.31
2018,3,9,18,0,68.0,13.0,1.4,10.3,15.0,10.23,0.0
2018,3,9,18,15,34.0,6.5,1.4,10.2,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,8.3,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.5,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.6,8.7,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.5,8.9,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,9.1,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.6,9.3,8.0,6.06,0.0
2018,3,10,7,45,0.0,11.0,0.6,9.5,11.0,8.35,1.68
2018,3,10,8,0,0.0,14.0,0.6,9.7,14.0,10.64,3.7
2018,3,10,8,15,0.0,17.5,0.5,9.9,17.5,13.31,6.05
2018,3,10,8,30,0.0,21.0,0.4,10.1,21.0,16.0,8.37
2018,3,10,8,45,0.0,25.5,0.35,10.35,25.5,19.45,11.33
2018,3,10,9,0,0.0,30.0,0.3,10.6,30.0,22.91,14.28
2018,3,10,9,15,0.0,69.0,0.3,10.85,69.0,52.97,40.01
2018,3,10,9,30,0.0,108.0,0.3,11.1,108.0,85.01,66.82
2018,3,10,9,45,1.0,130.0,0.35,11.35,130.5,105.12,83.27
2018,3,10,10,0,2.0,152.0,0.4,11.6,153.0,125.37,99.66
2018,3,10,10,15,1.5,126.5,0.45,11.75,127.5,101.58,79.75
2018,3,10,10,30,1.0,101.0,0.5,11.9,102.0,79.31,61.19
2018,3,10,10,45,0.5,104.0,0.5,12.05,104.5,81.25,62.69
2018,3,10,11,0,0.0,107.0,0.5,12.2,107.0,83.19,64.15
2018,3,10,11,15,1.0,123.5,0.55,12.25,124.0,97.74,76.1
2018,3,10,11,30,2.0,140.0,0.6,12.3,141.0,112.25,87.93
2018,3,10,11,45,3.0,157.5,0.6,12.35,159.5,127.53,100.29
2018,3,10,12,0,4.0,175.0,0.6,12.4,178.0,142.68,112.48
2018,3,10,12,15,8.0,203.5,0.65,12.45,209.5,169.52,134.14
2018,3,10,12,30,12.0,232.0,0.7,12.5,241.0,195.91,155.21
2018,3,10,12,45,9.0,210.5,0.7,12.55,217.0,174.16,137.63
2018,3,10,13,0,6.0,189.0,0.7,12.6,193.0,153.2,120.83
2018,3,10,13,15,3.0,162.5,0.7,12.6,164.5,128.97,101.31
2018,3,10,13,30,0.0,136.0,0.7,12.6,136.0,105.57,82.31
2018,3,10,13,45,0.5,140.0,0.7,12.55,140.5,108.77,85.12
2018,3,10,14,0,1.0,144.0,0.7,12.5,145.0,111.83,87.76
2018,3,10,14,15,0.5,131.0,0.7,12.5,131.5,101.2,79.15
2018,3,10,14,30,0.0,118.0,0.7,12.5,118.0,90.78,70.71
2018,3,10,14,45,0.5,125.5,0.65,12.45,126.0,96.36,75.53
2018,3,10,15,0,1.0,133.0,0.6,12.4,134.0,101.62,80.05
2018,3,10,15,15,2.5,138.5,0.6,12.4,140.0,105.19,83.14
2018,3,10,15,30,4.0,144.0,0.6,12.4,146.0,108.03,85.67
2018,3,10,15,45,11.5,138.0,0.5,12.15,143.0,102.73,81.33
2018,3,10,16,0,19.0,132.0,0.4,11.9,140.0,96.41,80.35
2018,3,10,16,15,57.0,130.5,0.45,11.65,149.5,92.33,77.08
2018,3,10,16,30,95.0,129.0,0.5,11.4,159.0,88.82,74.2
2018,3,10,16,45,101.5,108.0,0.55,11.15,135.0,75.6,62.53
2018,3,10,17,0,108.0,87.0,0.6,10.9,111.0,61.97,50.23
2018,3,10,17,15,83.5,66.5,0.65,10.7,82.5,48.01,37.36
2018,3,10,17,30,59.0,46.0,0.7,10.5,54.0,33.79,24.02
2018,3,10,17,45,32.0,27.0,0.75,10.25,31.0,20.27,9.4
2018,3,10,18,0,5.0,8.0,0.8,10.0,8.0,6.29,0.0
2018,3,10,18,15,2.5,4.0,0.8,9.9,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,11,6,15,42.0,4.5,1.2,6.3,5.0,0.0,0.0
2018,3,11,6,30,84.0,9.0,1.2,6.8,10.0,59.83,0.0
2018,3,11,6,45,239.5,21.5,1.2,7.25,42.5,216.7,29.64
2018,3,11,7,0,395.0,34.0,1.2,7.7,75.0,373.15,298.68
2018,3,11,7,15,494.5,41.5,1.15,8.2,122.5,477.06,393.42
2018,3,11,7,30,594.0,49.0,1.1,8.7,170.0,587.65,483.19
2018,3,11,7,45,344.5,45.5,1.0,9.15,120.0,390.41,328.4
2018,3,11,8,0,95.0,42.0,0.9,9.6,70.0,140.81,119.08
2018,3,11,8,15,47.5,66.0,0.85,10.2,80.0,114.62,95.37
2018,3,11,8,30,0.0,90.0,0.8,10.8,90.0,71.81,56.32
2018,3,11,8,45,4.5,103.0,0.75,11.35,105.0,87.23,69.43
2018,3,11,9,0,9.0,116.0,0.7,11.9,120.0,102.81,82.35
2018,3,11,9,15,14.0,152.5,0.75,12.45,159.5,141.85,114.5
2018,3,11,9,30,19.0,189.0,0.8,13.0,199.0,181.52,146.37
2018,3,11,9,45,29.0,216.5,0.85,13.5,233.5,238.92,191.96
2018,3,11,10,0,39.0,244.0,0.9,14.0,268.0,276.65,220.99
2018,3,11,10,15,100.5,268.0,1.0,14.5,333.5,362.49,288.97
2018,3,11,10,30,162.0,292.0,1.1,15.0,399.0,471.33,371.41
2018,3,11,10,45,291.5,281.5,1.2,15.45,483.5,607.56,473.11
2018,3,11,11,0,421.0,271.0,1.3,15.9,568.0,738.12,566.2
2018,3,11,11,15,524.5,246.5,1.4,16.25,625.0,800.32,609.84
2018,3,11,11,30,628.0,222.0,1.5,16.6,682.0,863.4,653.77
2018,3,11,11,45,721.0,187.0,1.6,16.9,721.5,892.74,673.92
2018,3,11,12,0,814.0,152.0,1.7,17.2,761.0,905.05,682.07
2018,3,11,12,15,819.5,150.5,1.7,17.35,764.5,875.54,661.53
2018,3,11,12,30,825.0,149.0,1.7,17.5,768.0,842.56,639.09
2018,3,11,12,45,882.0,124.5,1.75,17.65,780.5,824.11,627.13
2018,3,11,13,0,939.0,100.0,1.8,17.8,793.0,790.94,604.83
2018,3,11,13,15,902.5,111.0,1.75,17.9,766.5,728.33,558.26
2018,3,11,13,30,866.0,122.0,1.7,18.0,740.0,671.47,514.95
2018,3,11,13,45,891.5,108.0,1.7,18.05,727.0,619.03,474.9
2018,3,11,14,0,917.0,94.0,1.7,18.1,714.0,567.29,433.52
2018,3,11,14,15,903.0,94.0,1.6,18.1,682.0,504.74,382.08
2018,3,11,14,30,889.0,94.0,1.5,18.1,650.0,442.01,329.06
2018,3,11,14,45,861.0,91.5,1.4,18.1,604.5,371.16,268.86
2018,3,11,15,0,833.0,89.0,1.3,18.1,559.0,303.13,210.17
2018,3,11,15,15,820.5,83.5,1.3,18.1,517.5,238.61,154.5
2018,3,11,15,30,808.0,78.0,1.3,18.1,476.0,175.17,103.23
2018,3,11,15,45,773.5,76.5,1.1,17.8,428.0,114.41,64.53
2018,3,11,16,0,739.0,75.0,0.9,17.5,380.0,65.69,52.07
2018,3,11,16,15,727.5,70.5,0.85,17.0,339.0,62.43,49.55
2018,3,11,16,30,716.0,66.0,0.8,16.5,298.0,59.05,46.78
2018,3,11,16,45,660.5,60.5,0.8,16.05,246.0,50.04,38.91
2018,3,11,17,0,605.0,55.0,0.8,15.6,194.0,45.56,34.88
2018,3,11,17,15,507.5,47.5,0.85,15.1,144.0,39.22,29.02
2018,3,11,17,30,410.0,40.0,0.9,14.6,94.0,33.06,23.02
2018,3,11,17,45,273.5,28.0,0.95,14.1,57.5,23.1,11.83
2018,3,11,18,0,137.0,16.0,1.0,13.6,21.0,12.59,0.0
2018,3,11,18,15,68.5,8.0,1.0,13.3,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,12,6,15,31.5,4.5,1.75,9.45,5.0,0.0,0.0
2018,3,12,6,30,63.0,9.0,1.8,9.9,10.0,46.64,0.0
2018,3,12,6,45,185.5,23.0,1.85,10.3,40.5,184.8,62.9
2018,3,12,7,0,308.0,37.0,1.9,10.7,71.0,312.51,251.69
2018,3,12,7,15,423.0,46.0,1.9,11.15,119.0,427.04,353.99
2018,3,12,7,30,538.0,55.0,1.9,11.6,167.0,549.66,454.61
2018,3,12,7,45,601.5,60.0,1.9,12.05,217.5,630.51,517.94
2018,3,12,8,0,665.0,65.0,1.9,12.5,268.0,713.43,579.65
2018,3,12,8,15,706.5,69.5,2.0,13.25,318.5,770.79,619.79
2018,3,12,8,30,748.0,74.0,2.1,14.0,369.0,834.48,663.13
2018,3,12,8,45,777.5,76.5,2.2,14.75,416.5,882.79,694.12
2018,3,12,9,0,807.0,79.0,2.3,15.5,464.0,928.84,722.91
2018,3,12,9,15,826.5,82.0,2.4,15.95,507.5,962.9,743.71
2018,3,12,9,30,846.0,85.0,2.5,16.4,551.0,993.73,762.24
2018,3,12,9,45,860.0,86.5,2.65,16.9,588.5,1000.64,764.84
2018,3,12,10,0,874.0,88.0,2.8,17.4,626.0,1016.55,773.87
2018,3,12,10,15,839.5,106.5,2.9,17.65,644.5,1012.87,769.93
2018,3,12,10,30,805.0,125.0,3.0,17.9,663.0,991.04,754.01
2018,3,12,10,45,769.5,144.5,3.05,18.1,674.0,973.44,740.97
2018,3,12,11,0,734.0,164.0,3.1,18.3,685.0,944.84,720.48
2018,3,12,11,15,733.0,168.5,3.15,18.4,699.0,930.37,710.15
2018,3,12,11,30,732.0,173.0,3.2,18.5,713.0,912.47,697.45
2018,3,12,11,45,711.0,179.0,3.25,18.6,708.5,874.35,670.78
2018,3,12,12,0,690.0,185.0,3.3,18.7,704.0,834.15,642.69
2018,3,12,12,15,385.5,253.0,3.3,18.75,543.0,602.01,469.26
2018,3,12,12,30,81.0,321.0,3.3,18.8,382.0,346.05,270.27
2018,3,12,12,45,42.5,244.0,3.35,18.8,276.0,239.34,187.52
2018,3,12,13,0,4.0,167.0,3.4,18.8,170.0,133.75,103.06
2018,3,12,13,15,8.0,177.5,3.4,18.75,183.5,144.3,111.83
2018,3,12,13,30,12.0,188.0,3.4,18.7,197.0,154.26,119.94
2018,3,12,13,45,14.5,208.5,3.45,18.65,219.0,170.58,133.09
2018,3,12,14,0,17.0,229.0,3.5,18.6,241.0,186.09,145.54
2018,3,12,14,15,9.0,171.5,3.5,18.45,178.0,136.13,105.68
2018,3,12,14,30,1.0,114.0,3.5,18.3,115.0,88.13,67.02
2018,3,12,14,45,6.5,136.5,3.5,18.15,140.5,106.6,82.23
2018,3,12,15,0,12.0,159.0,3.5,18.0,166.0,123.6,96.1
2018,3,12,15,15,14.5,138.0,3.5,18.0,145.5,107.28,82.77
2018,3,12,15,30,17.0,117.0,3.5,18.0,125.0,90.13,68.76
2018,3,12,15,45,18.5,101.5,3.35,17.5,109.5,77.17,58.51
2018,3,12,16,0,20.0,86.0,3.2,17.0,94.0,64.68,51.37
2018,3,12,16,15,23.0,85.0,3.0,16.5,93.5,63.7,50.76
2018,3,12,16,30,26.0,84.0,2.8,16.0,93.0,62.53,49.93
2018,3,12,16,45,21.0,77.5,2.65,15.5,84.0,57.47,45.56
2018,3,12,17,0,16.0,71.0,2.5,15.0,75.0,52.71,41.29
2018,3,12,17,15,10.0,52.5,2.55,14.65,55.0,39.37,29.19
2018,3,12,17,30,4.0,34.0,2.6,14.3,35.0,25.89,16.86
2018,3,12,17,45,6.5,21.5,2.65,13.95,22.0,16.66,7.29
2018,3,12,18,0,9.0,9.0,2.7,13.6,9.0,7.08,0.0
2018,3,12,18,15,4.5,4.5,2.75,13.5,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.9,11.75,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,11.7,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,2.9,11.7,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,2.9,11.7,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.0,2.9,11.65,7.0,5.3,0.0
2018,3,13,7,30,0.0,8.0,2.9,11.6,8.0,6.06,0.0
2018,3,13,7,45,0.0,10.0,2.9,11.55,10.0,7.59,0.94
2018,3,13,8,0,0.0,12.0,2.9,11.5,12.0,9.12,2.28
2018,3,13,8,15,0.0,15.0,2.95,11.45,15.0,11.41,4.27
2018,3,13,8,30,0.0,18.0,3.0,11.4,18.0,13.71,6.24
2018,3,13,8,45,0.0,21.0,3.05,11.4,21.0,16.01,8.2
2018,3,13,9,0,0.0,24.0,3.1,11.4,24.0,18.32,10.15
2018,3,13,9,15,0.0,28.5,3.2,11.5,28.5,21.79,13.07
2018,3,13,9,30,0.0,33.0,3.3,11.6,33.0,25.26,15.98
2018,3,13,9,45,0.0,46.5,3.4,11.7,46.5,35.67,24.78
2018,3,13,10,0,0.0,60.0,3.5,11.8,60.0,46.11,33.54
2018,3,13,10,15,0.0,69.0,3.55,12.0,69.0,53.1,39.32
2018,3,13,10,30,0.0,78.0,3.6,12.2,78.0,60.11,45.09
2018,3,13,10,45,7.0,143.0,3.7,12.4,148.0,120.52,95.58
2018,3,13,11,0,14.0,208.0,3.8,12.6,218.0,183.87,147.52
2018,3,13,11,15,57.5,220.5,3.85,12.75,263.0,252.36,204.46
2018,3,13,11,30,101.0,233.0,3.9,12.9,308.0,322.05,261.18
2018,3,13,11,45,87.5,253.5,3.95,13.05,319.0,324.07,261.51
2018,3,13,12,0,74.0,274.0,4.0,13.2,330.0,307.09,247.16
2018,3,13,12,15,64.0,262.0,4.05,13.3,310.5,281.96,226.71
2018,3,13,12,30,54.0,250.0,4.1,13.4,291.0,257.85,207.05
2018,3,13,12,45,47.5,261.5,4.1,13.45,297.5,258.46,207.2
2018,3,13,13,0,41.0,273.0,4.1,13.5,304.0,259.07,207.35
2018,3,13,13,15,121.5,307.0,4.1,13.5,395.5,349.84,280.84
2018,3,13,13,30,202.0,341.0,4.1,13.5,487.0,417.19,333.83
2018,3,13,13,45,255.5,322.0,4.05,13.5,500.5,423.2,337.92
2018,3,13,14,0,309.0,303.0,4.0,13.5,514.0,413.38,329.14
2018,3,13,14,15,272.5,296.5,3.95,13.5,477.0,366.02,290.4
2018,3,13,14,30,236.0,290.0,3.9,13.5,440.0,318.68,251.7
2018,3,13,14,45,311.0,257.5,3.85,13.45,443.0,301.85,234.87
2018,3,13,15,0,386.0,225.0,3.8,13.4,446.0,272.54,206.36
2018,3,13,15,15,336.5,216.0,3.8,13.4,398.5,224.79,167.27
2018,3,13,15,30,287.0,207.0,3.8,13.4,351.0,183.25,135.35
2018,3,13,15,45,283.0,186.5,3.55,13.05,317.0,144.45,107.55
2018,3,13,16,0,279.0,166.0,3.3,12.7,283.0,111.97,93.98
2018,3,13,16,15,213.0,147.5,2.95,12.3,230.5,100.13,83.94
2018,3,13,16,30,147.0,129.0,2.6,11.9,178.0,89.89,75.13
2018,3,13,16,45,168.5,109.0,2.25,11.45,156.0,77.33,64.08
2018,3,13,17,0,190.0,89.0,1.9,11.0,134.0,63.52,51.66
2018,3,13,17,15,156.0,69.5,1.75,10.5,100.5,50.25,39.48
2018,3,13,17,30,122.0,50.0,1.6,10.0,67.0,36.68,26.79
2018,3,13,17,45,82.0,32.5,1.45,9.5,42.0,24.13,13.82
2018,3,13,18,0,42.0,15.0,1.3,9.0,17.0,11.8,0.0
2018,3,13,18,15,21.0,7.5,1.3,8.95,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,14,6,15,6.5,3.0,1.75,6.7,3.0,0.0,0.0
2018,3,14,6,30,13.0,6.0,1.9,7.3,6.0,12.89,0.0
2018,3,14,6,45,6.5,17.5,2.0,7.9,17.5,19.41,6.34
2018,3,14,7,0,0.0,29.0,2.1,8.5,29.0,22.16,12.98
2018,3,14,7,15,0.0,44.5,2.25,8.7,44.5,36.37,25.74
2018,3,14,7,30,0.0,60.0,2.4,8.9,60.0,50.08,37.98
2018,3,14,7,45,29.5,87.5,2.5,9.15,97.0,114.23,94.82
2018,3,14,8,0,59.0,115.0,2.6,9.4,134.0,171.99,145.22
2018,3,14,8,15,34.5,102.5,2.7,9.4,114.0,129.04,107.47
2018,3,14,8,30,10.0,90.0,2.8,9.4,94.0,80.76,64.83
2018,3,14,8,45,5.0,64.0,2.85,9.45,66.0,53.93,41.36
2018,3,14,9,0,0.0,38.0,2.9,9.5,38.0,29.06,19.54
2018,3,14,9,15,0.0,36.0,2.95,9.5,36.0,27.55,18.17
2018,3,14,9,30,0.0,34.0,3.0,9.5,34.0,26.03,16.8
2018,3,14,9,45,0.0,38.0,3.05,9.5,38.0,29.13,19.4
2018,3,14,10,0,0.0,42.0,3.1,9.5,42.0,32.23,22.0
2018,3,14,10,15,9.0,84.0,3.1,9.55,90.0,73.93,57.85
2018,3,14,10,30,18.0,126.0,3.1,9.6,138.0,127.51,103.11
2018,3,14,10,45,217.0,202.0,3.1,9.65,357.5,442.04,365.18
2018,3,14,11,0,416.0,278.0,3.1,9.7,577.0,737.67,591.8
2018,3,14,11,15,666.0,191.0,3.1,9.7,682.5,886.91,703.46
2018,3,14,11,30,916.0,104.0,3.1,9.7,788.0,991.13,775.52
2018,3,14,11,45,795.5,155.0,3.05,9.75,754.0,917.22,721.41
2018,3,14,12,0,675.0,206.0,3.0,9.8,720.0,838.85,664.29
2018,3,14,12,15,456.0,265.5,3.0,9.9,613.0,671.85,536.9
2018,3,14,12,30,237.0,325.0,3.0,10.0,506.0,508.13,408.26
2018,3,14,12,45,559.0,222.0,2.95,10.05,643.5,666.25,535.33
2018,3,14,13,0,881.0,119.0,2.9,10.1,781.0,762.07,609.23
2018,3,14,13,15,904.0,107.0,2.9,10.15,774.5,721.24,576.45
2018,3,14,13,30,927.0,95.0,2.9,10.2,768.0,675.72,540.22
2018,3,14,13,45,938.0,87.0,2.9,10.3,750.0,622.31,496.57
2018,3,14,14,0,949.0,79.0,2.9,10.4,732.0,565.61,448.86
2018,3,14,14,15,941.5,78.0,2.9,10.4,702.0,503.56,395.41
2018,3,14,14,30,934.0,77.0,2.9,10.4,672.0,440.57,339.47
2018,3,14,14,45,923.0,75.0,2.9,10.45,635.0,374.92,279.87
2018,3,14,15,0,912.0,73.0,2.9,10.5,598.0,309.33,219.55
2018,3,14,15,15,895.5,71.0,2.9,10.5,555.0,242.97,159.89
2018,3,14,15,30,879.0,69.0,2.9,10.5,512.0,177.89,106.06
2018,3,14,15,45,855.0,67.0,2.9,10.35,464.5,113.83,65.21
2018,3,14,16,0,831.0,65.0,2.9,10.2,417.0,59.92,48.46
2018,3,14,16,15,797.5,61.5,2.75,9.9,365.5,56.68,45.78
2018,3,14,16,30,764.0,58.0,2.6,9.6,314.0,53.42,42.99
2018,3,14,16,45,713.5,54.5,2.45,9.25,262.0,49.96,39.94
2018,3,14,17,0,663.0,51.0,2.3,8.9,210.0,46.6,36.84
2018,3,14,17,15,581.0,45.0,2.3,8.45,160.0,37.76,28.59
2018,3,14,17,30,499.0,39.0,2.3,8.0,110.0,32.65,23.49
2018,3,14,17,45,347.0,29.5,2.3,7.5,69.0,24.5,14.58
2018,3,14,18,0,195.0,20.0,2.3,7.0,28.0,15.74,0.0
2018,3,14,18,15,97.5,10.0,2.3,6.85,14.0,7.87,0.0
2018,3,14,18,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
