Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,4,5,45,1.5,3.5,2.35,8.0,3.5,0.0,0.0
2018,4,4,6,0,3.0,7.0,2.5,8.2,7.0,7.09,0.0
2018,4,4,6,15,4.0,22.5,2.6,8.6,23.0,20.92,8.74
2018,4,4,6,30,5.0,38.0,2.7,9.0,39.0,36.17,24.96
2018,4,4,6,45,24.0,59.5,2.8,9.35,65.0,78.45,62.48
2018,4,4,7,0,43.0,81.0,2.9,9.7,91.0,115.52,95.54
2018,4,4,7,15,185.5,97.0,2.85,10.1,155.5,273.15,233.29
2018,4,4,7,30,328.0,113.0,2.8,10.5,220.0,433.16,367.12
2018,4,4,7,45,347.0,132.0,2.8,10.9,262.5,482.78,405.3
2018,4,4,8,0,366.0,151.0,2.8,11.3,305.0,532.09,442.58
2018,4,4,8,15,355.0,171.5,2.75,11.7,336.0,532.96,440.84
2018,4,4,8,30,344.0,192.0,2.7,12.1,367.0,552.97,453.63
2018,4,4,8,45,268.0,228.5,2.65,12.55,372.5,527.09,428.69
2018,4,4,9,0,192.0,265.0,2.6,13.0,378.0,472.58,382.39
2018,4,4,9,15,186.0,284.5,2.55,13.35,400.5,486.71,391.49
2018,4,4,9,30,180.0,304.0,2.5,13.7,423.0,499.6,399.2
2018,4,4,9,45,280.5,302.5,2.5,14.0,499.5,619.55,490.37
2018,4,4,10,0,381.0,301.0,2.5,14.3,576.0,714.7,560.07
2018,4,4,10,15,526.0,259.0,2.5,14.55,655.5,834.05,646.29
2018,4,4,10,30,671.0,217.0,2.5,14.8,735.0,935.43,716.99
2018,4,4,10,45,633.0,244.0,2.5,15.05,744.0,911.03,696.44
2018,4,4,11,0,595.0,271.0,2.5,15.3,753.0,878.96,671.92
2018,4,4,11,15,678.0,235.5,2.45,15.45,794.5,911.69,695.09
2018,4,4,11,30,761.0,200.0,2.4,15.6,836.0,931.57,707.88
2018,4,4,11,45,847.5,158.0,2.35,15.75,872.0,932.7,707.26
2018,4,4,12,0,934.0,116.0,2.3,15.9,908.0,923.19,699.74
2018,4,4,12,15,928.0,119.0,2.35,15.9,905.0,884.11,673.57
2018,4,4,12,30,922.0,122.0,2.4,15.9,902.0,842.1,645.41
2018,4,4,12,45,706.5,219.0,2.45,15.85,813.0,738.72,569.05
2018,4,4,13,0,491.0,316.0,2.5,15.8,724.0,626.67,484.64
2018,4,4,13,15,438.5,328.5,2.6,15.7,687.5,569.54,442.17
2018,4,4,13,30,386.0,341.0,2.7,15.6,651.0,510.04,396.93
2018,4,4,13,45,326.0,346.0,2.75,15.5,602.5,452.65,352.5
2018,4,4,14,0,266.0,351.0,2.8,15.4,554.0,400.77,311.96
2018,4,4,14,15,199.0,334.5,2.85,15.25,483.0,335.26,261.07
2018,4,4,14,30,132.0,318.0,2.9,15.1,412.0,281.08,219.15
2018,4,4,14,45,148.5,309.0,2.9,15.0,409.5,264.62,205.04
2018,4,4,15,0,165.0,300.0,2.9,14.9,407.0,245.79,188.73
2018,4,4,15,15,158.5,278.0,2.9,14.9,375.0,213.39,162.91
2018,4,4,15,30,152.0,256.0,2.9,14.9,343.0,182.36,139.67
2018,4,4,15,45,155.0,232.0,2.85,14.4,314.5,152.01,126.94
2018,4,4,16,0,158.0,208.0,2.8,13.9,286.0,136.93,114.64
2018,4,4,16,15,144.5,185.5,2.7,13.55,251.0,123.87,103.83
2018,4,4,16,30,131.0,163.0,2.6,13.2,216.0,110.41,92.51
2018,4,4,16,45,136.5,141.5,2.55,12.8,190.0,97.4,81.44
2018,4,4,17,0,142.0,120.0,2.5,12.4,164.0,83.96,69.75
2018,4,4,17,15,92.5,97.5,2.35,11.95,124.0,68.93,56.39
2018,4,4,17,30,43.0,75.0,2.2,11.5,84.0,54.14,42.97
2018,4,4,17,45,28.0,55.5,2.1,11.0,60.5,40.5,30.34
2018,4,4,18,0,13.0,36.0,2.0,10.5,37.0,26.73,17.17
2018,4,4,18,15,13.0,21.0,2.05,10.3,21.5,15.77,0.0
2018,4,4,18,30,13.0,6.0,2.1,10.1,6.0,4.72,0.0
2018,4,4,18,45,6.5,3.0,2.15,9.95,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,8.45,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,8.8,2.0,1.57,0.0
2018,4,5,6,15,0.0,4.0,2.05,9.15,4.0,3.02,0.0
2018,4,5,6,30,0.0,6.0,2.1,9.5,6.0,4.54,0.0
2018,4,5,6,45,0.0,8.5,2.2,9.8,8.5,6.44,0.0
2018,4,5,7,0,0.0,11.0,2.3,10.1,11.0,8.34,1.62
2018,4,5,7,15,1.0,30.5,2.3,10.3,31.0,24.02,15.37
2018,4,5,7,30,2.0,50.0,2.3,10.5,51.0,39.87,29.18
2018,4,5,7,45,1.0,74.5,2.3,10.7,75.0,58.3,44.94
2018,4,5,8,0,0.0,99.0,2.3,10.9,99.0,78.87,62.31
2018,4,5,8,15,22.0,150.0,2.3,11.45,161.5,146.64,120.06
2018,4,5,8,30,44.0,201.0,2.3,12.0,224.0,237.26,194.76
2018,4,5,8,45,36.0,210.0,2.35,12.5,230.0,236.16,192.28
2018,4,5,9,0,28.0,219.0,2.4,13.0,236.0,235.0,190.1
2018,4,5,9,15,22.0,214.0,2.3,13.4,228.0,201.71,162.17
2018,4,5,9,30,16.0,209.0,2.2,13.8,220.0,189.34,151.32
2018,4,5,9,45,40.0,256.0,2.15,14.2,284.5,277.71,222.16
2018,4,5,10,0,64.0,303.0,2.1,14.6,349.0,348.27,276.8
2018,4,5,10,15,40.5,277.0,2.05,14.75,306.5,293.87,232.74
2018,4,5,10,30,17.0,251.0,2.0,14.9,264.0,223.24,176.08
2018,4,5,10,45,16.5,252.0,2.0,15.05,265.0,222.24,175.16
2018,4,5,11,0,16.0,253.0,2.0,15.2,266.0,221.28,174.08
2018,4,5,11,15,39.5,312.0,2.15,15.2,345.0,313.45,246.75
2018,4,5,11,30,63.0,371.0,2.3,15.2,424.0,387.1,303.35
2018,4,5,11,45,44.0,342.0,2.4,15.15,379.0,336.97,264.17
2018,4,5,12,0,25.0,313.0,2.5,15.1,334.0,289.28,226.99
2018,4,5,12,15,17.0,261.5,2.6,14.9,276.0,222.01,174.46
2018,4,5,12,30,9.0,210.0,2.7,14.7,218.0,172.24,135.01
2018,4,5,12,45,9.5,214.5,2.75,14.5,222.5,175.18,137.6
2018,4,5,13,0,10.0,219.0,2.8,14.3,227.0,177.95,139.97
2018,4,5,13,15,10.5,226.5,2.75,14.1,235.0,182.87,144.05
2018,4,5,13,30,11.0,234.0,2.7,13.9,243.0,187.52,147.93
2018,4,5,13,45,9.5,222.5,2.65,13.75,230.0,176.3,139.06
2018,4,5,14,0,8.0,211.0,2.6,13.6,217.0,165.38,130.47
2018,4,5,14,15,6.5,196.5,2.55,13.35,201.5,152.54,120.35
2018,4,5,14,30,5.0,182.0,2.5,13.1,186.0,140.06,110.49
2018,4,5,14,45,3.5,169.5,2.4,12.85,172.0,129.39,102.09
2018,4,5,15,0,2.0,157.0,2.3,12.6,158.0,119.04,93.94
2018,4,5,15,15,1.5,154.0,2.3,12.6,155.0,115.85,91.58
2018,4,5,15,30,1.0,151.0,2.3,12.6,152.0,112.58,89.16
2018,4,5,15,45,2.5,147.5,2.0,12.1,149.0,108.88,90.6
2018,4,5,16,0,4.0,144.0,1.7,11.6,146.0,105.77,88.33
2018,4,5,16,15,12.5,140.5,1.6,11.45,145.5,102.73,86.01
2018,4,5,16,30,21.0,137.0,1.5,11.3,145.0,99.47,83.45
2018,4,5,16,45,21.5,122.0,1.35,11.1,129.5,88.7,74.17
2018,4,5,17,0,22.0,107.0,1.2,10.9,114.0,76.33,63.31
2018,4,5,17,15,11.0,84.5,1.15,10.75,88.0,62.06,50.52
2018,4,5,17,30,0.0,62.0,1.1,10.6,62.0,46.12,35.99
2018,4,5,17,45,0.0,45.0,1.05,10.45,45.0,33.78,24.51
2018,4,5,18,0,0.0,28.0,1.0,10.3,28.0,21.34,12.71
2018,4,5,18,15,2.0,16.0,1.0,10.2,16.0,12.21,0.0
2018,4,5,18,30,4.0,4.0,1.0,10.1,4.0,3.15,0.0
2018,4,5,18,45,2.0,2.0,1.05,10.05,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,6,5,45,4.5,2.0,2.6,10.55,2.0,0.0,0.0
2018,4,6,6,0,9.0,4.0,2.7,10.6,4.0,7.88,0.0
2018,4,6,6,15,4.5,5.5,2.85,10.7,5.5,6.91,0.0
2018,4,6,6,30,0.0,7.0,3.0,10.8,7.0,5.3,0.0
2018,4,6,6,45,0.0,8.5,3.1,10.9,8.5,6.44,0.0
2018,4,6,7,0,0.0,10.0,3.2,11.0,10.0,7.58,0.94
2018,4,6,7,15,0.0,13.5,3.3,11.2,13.5,10.25,3.28
2018,4,6,7,30,0.0,17.0,3.4,11.4,17.0,12.93,5.6
2018,4,6,7,45,0.0,26.0,3.55,11.6,26.0,19.82,11.53
2018,4,6,8,0,0.0,35.0,3.7,11.8,35.0,26.73,17.43
2018,4,6,8,15,0.0,37.5,3.65,12.1,37.5,28.67,19.0
2018,4,6,8,30,0.0,40.0,3.6,12.4,40.0,30.62,20.55
2018,4,6,8,45,0.0,47.0,3.6,12.7,47.0,36.03,25.04
2018,4,6,9,0,0.0,54.0,3.6,13.0,54.0,41.46,29.5
2018,4,6,9,15,0.0,56.5,3.65,13.3,56.5,43.42,31.02
2018,4,6,9,30,0.0,59.0,3.7,13.6,59.0,45.39,32.54
2018,4,6,9,45,0.0,59.5,3.7,13.85,59.5,45.81,32.78
2018,4,6,10,0,0.0,60.0,3.7,14.1,60.0,46.24,33.02
2018,4,6,10,15,0.0,69.5,3.7,14.2,69.5,53.63,39.09
2018,4,6,10,30,0.0,79.0,3.7,14.3,79.0,61.05,45.14
2018,4,6,10,45,0.5,101.0,3.7,14.4,101.5,78.95,59.83
2018,4,6,11,0,1.0,123.0,3.7,14.5,124.0,97.2,74.7
2018,4,6,11,15,2.5,141.5,3.75,14.55,143.5,113.56,88.01
2018,4,6,11,30,4.0,160.0,3.8,14.6,163.0,129.8,101.17
2018,4,6,11,45,7.0,193.0,3.8,14.65,199.0,159.09,124.84
2018,4,6,12,0,10.0,226.0,3.8,14.7,235.0,188.06,148.06
2018,4,6,12,15,11.0,229.5,3.8,14.7,239.0,190.66,150.09
2018,4,6,12,30,12.0,233.0,3.8,14.7,243.0,193.07,152.02
2018,4,6,12,45,8.0,188.5,3.8,14.7,195.0,153.28,120.01
2018,4,6,13,0,4.0,144.0,3.8,14.7,147.0,114.68,88.76
2018,4,6,13,15,3.5,135.0,3.8,14.7,137.5,106.91,82.52
2018,4,6,13,30,3.0,126.0,3.8,14.7,128.0,99.26,76.33
2018,4,6,13,45,6.5,170.0,3.8,14.7,175.0,134.52,105.16
2018,4,6,14,0,10.0,214.0,3.8,14.7,222.0,168.51,132.7
2018,4,6,14,15,9.0,204.5,3.65,14.65,211.5,159.45,125.46
2018,4,6,14,30,8.0,195.0,3.5,14.6,201.0,150.58,118.45
2018,4,6,14,45,12.5,182.5,3.4,14.5,191.0,141.34,110.99
2018,4,6,15,0,17.0,170.0,3.3,14.4,181.0,131.64,103.07
2018,4,6,15,15,12.5,170.5,3.3,14.4,178.5,129.06,101.36
2018,4,6,15,30,8.0,171.0,3.3,14.4,176.0,126.7,99.98
2018,4,6,15,45,67.0,185.0,3.05,14.25,219.0,128.97,107.27
2018,4,6,16,0,126.0,199.0,2.8,14.1,262.0,131.76,110.07
2018,4,6,16,15,69.0,149.5,2.75,14.05,183.5,106.08,88.11
2018,4,6,16,30,12.0,100.0,2.7,14.0,105.0,75.27,61.35
2018,4,6,16,45,43.5,101.5,2.65,13.9,115.5,74.53,60.92
2018,4,6,17,0,75.0,103.0,2.6,13.8,126.0,73.37,60.02
2018,4,6,17,15,93.0,91.5,2.5,13.65,115.0,65.58,53.08
2018,4,6,17,30,111.0,80.0,2.4,13.5,104.0,57.44,45.6
2018,4,6,17,45,81.0,59.5,2.3,13.4,74.5,43.28,32.55
2018,4,6,18,0,51.0,39.0,2.2,13.3,45.0,28.91,19.02
2018,4,6,18,15,29.5,23.0,2.25,13.25,26.0,17.27,2.2
2018,4,6,18,30,8.0,7.0,2.3,13.2,7.0,5.51,0.0
2018,4,6,18,45,4.0,3.5,2.35,13.2,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,7,5,45,2.0,5.0,3.0,11.65,5.0,0.0,0.0
2018,4,7,6,0,4.0,10.0,3.0,11.6,10.0,9.97,0.0
2018,4,7,6,15,13.5,25.5,3.1,11.75,27.0,32.7,19.87
2018,4,7,6,30,23.0,41.0,3.2,11.9,44.0,54.85,41.05
2018,4,7,6,45,49.0,62.0,3.3,12.0,72.5,96.08,77.74
2018,4,7,7,0,75.0,83.0,3.4,12.1,101.0,152.43,127.05
2018,4,7,7,15,97.0,106.0,3.55,12.25,135.0,197.5,166.02
2018,4,7,7,30,119.0,129.0,3.7,12.4,169.0,243.5,204.98
2018,4,7,7,45,146.0,152.5,3.8,12.6,210.0,295.24,247.93
2018,4,7,8,0,173.0,176.0,3.9,12.8,251.0,347.95,290.73
2018,4,7,8,15,271.5,188.0,3.9,13.0,322.0,473.77,392.78
2018,4,7,8,30,370.0,200.0,3.9,13.2,393.0,583.84,479.11
2018,4,7,8,45,436.5,202.0,3.9,13.4,450.0,678.5,550.06
2018,4,7,9,0,503.0,204.0,3.9,13.6,507.0,751.45,603.52
2018,4,7,9,15,617.0,182.0,3.9,13.85,579.5,854.49,678.35
2018,4,7,9,30,731.0,160.0,3.9,14.1,652.0,948.82,742.97
2018,4,7,9,45,753.0,161.0,3.9,14.35,691.5,972.82,756.86
2018,4,7,10,0,775.0,162.0,3.9,14.6,731.0,993.23,768.82
2018,4,7,10,15,809.0,155.0,3.95,14.75,770.0,1004.17,774.9
2018,4,7,10,30,843.0,148.0,4.0,14.9,809.0,1020.78,785.11
2018,4,7,10,45,831.5,157.5,4.05,15.0,825.0,1004.96,773.13
2018,4,7,11,0,820.0,167.0,4.1,15.1,841.0,985.3,758.89
2018,4,7,11,15,796.5,182.0,4.15,15.15,846.0,955.81,738.02
2018,4,7,11,30,773.0,197.0,4.2,15.2,851.0,933.6,722.36
2018,4,7,11,45,791.5,190.5,4.25,15.25,865.0,906.41,703.17
2018,4,7,12,0,810.0,184.0,4.3,15.3,879.0,885.43,688.51
2018,4,7,12,15,836.0,173.0,4.35,15.25,889.5,862.32,672.64
2018,4,7,12,30,862.0,162.0,4.4,15.2,900.0,834.32,652.52
2018,4,7,12,45,845.0,171.0,4.4,15.15,888.0,787.22,616.82
2018,4,7,13,0,828.0,180.0,4.4,15.1,876.0,738.49,579.38
2018,4,7,13,15,793.5,189.5,4.45,15.05,846.0,681.17,534.89
2018,4,7,13,30,759.0,199.0,4.5,15.0,816.0,620.73,487.2
2018,4,7,13,45,775.0,186.0,4.5,14.9,800.0,570.59,446.32
2018,4,7,14,0,791.0,173.0,4.5,14.8,784.0,517.36,401.51
2018,4,7,14,15,801.0,162.5,4.5,14.65,759.5,462.48,353.89
2018,4,7,14,30,811.0,152.0,4.5,14.5,735.0,404.62,302.41
2018,4,7,14,45,800.5,147.5,4.5,14.3,698.0,339.05,244.43
2018,4,7,15,0,790.0,143.0,4.5,14.1,661.0,277.0,189.62
2018,4,7,15,15,771.0,138.5,4.5,14.1,616.5,214.36,137.67
2018,4,7,15,30,752.0,134.0,4.5,14.1,572.0,153.81,95.62
2018,4,7,15,45,729.0,128.5,4.45,13.7,524.0,94.86,77.91
2018,4,7,16,0,706.0,123.0,4.4,13.3,476.0,90.69,74.68
2018,4,7,16,15,675.5,116.0,4.3,13.0,425.0,86.82,71.61
2018,4,7,16,30,645.0,109.0,4.2,12.7,374.0,82.82,68.39
2018,4,7,16,45,599.0,101.5,4.05,12.4,321.0,78.1,64.46
2018,4,7,17,0,553.0,94.0,3.9,12.1,268.0,73.31,60.37
2018,4,7,17,15,483.0,85.0,3.65,11.65,216.5,63.52,51.66
2018,4,7,17,30,413.0,76.0,3.4,11.2,165.0,56.7,45.38
2018,4,7,17,45,312.0,62.5,3.1,10.75,119.0,46.56,35.85
2018,4,7,18,0,211.0,49.0,2.8,10.3,73.0,36.44,25.88
2018,4,7,18,15,118.5,30.0,2.65,10.05,42.0,22.13,6.28
2018,4,7,18,30,26.0,11.0,2.5,9.8,11.0,8.65,0.0
2018,4,7,18,45,13.0,5.5,2.4,9.5,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,5,45,48.5,10.5,2.25,7.7,12.5,31.22,0.0
2018,4,8,6,0,97.0,21.0,2.3,8.1,25.0,94.85,0.0
2018,4,8,6,15,220.0,36.0,2.5,8.5,63.0,206.64,159.92
2018,4,8,6,30,343.0,51.0,2.7,8.9,101.0,311.28,259.58
2018,4,8,6,45,433.5,61.0,2.95,9.35,150.5,403.12,341.15
2018,4,8,7,0,524.0,71.0,3.2,9.8,200.0,502.6,425.98
2018,4,8,7,15,582.5,78.0,3.25,10.1,253.0,580.07,488.73
2018,4,8,7,30,641.0,85.0,3.3,10.4,306.0,659.88,550.36
2018,4,8,7,45,681.5,90.0,3.35,10.7,359.0,723.84,597.53
2018,4,8,8,0,722.0,95.0,3.4,11.0,412.0,787.72,643.27
2018,4,8,8,15,749.5,100.0,3.35,11.35,463.0,839.21,677.91
2018,4,8,8,30,777.0,105.0,3.3,11.7,514.0,882.55,705.86
2018,4,8,8,45,797.5,109.0,3.3,12.05,561.5,922.43,731.16
2018,4,8,9,0,818.0,113.0,3.3,12.4,609.0,959.42,754.1
2018,4,8,9,15,837.5,114.0,3.25,12.75,652.5,988.86,771.11
2018,4,8,9,30,857.0,115.0,3.2,13.1,696.0,1014.81,785.63
2018,4,8,9,45,873.5,115.0,3.15,13.4,734.0,1032.88,794.85
2018,4,8,10,0,890.0,115.0,3.1,13.7,772.0,1032.91,791.89
2018,4,8,10,15,898.0,116.5,3.1,13.95,802.0,1036.07,792.02
2018,4,8,10,30,906.0,118.0,3.1,14.2,832.0,1035.14,789.51
2018,4,8,10,45,910.5,120.0,3.1,14.45,854.5,1027.14,782.43
2018,4,8,11,0,915.0,122.0,3.1,14.7,877.0,1015.05,772.8
2018,4,8,11,15,918.0,123.0,3.1,14.9,892.0,996.5,759.12
2018,4,8,11,30,921.0,124.0,3.1,15.1,907.0,974.04,742.95
2018,4,8,11,45,922.0,125.0,3.05,15.3,914.0,945.98,722.67
2018,4,8,12,0,923.0,126.0,3.0,15.5,921.0,914.32,700.01
2018,4,8,12,15,923.5,125.0,3.0,15.6,919.5,877.03,674.09
2018,4,8,12,30,924.0,124.0,3.0,15.7,918.0,836.54,645.85
2018,4,8,12,45,923.0,123.0,3.0,15.85,909.0,791.92,613.43
2018,4,8,13,0,922.0,122.0,3.0,16.0,900.0,744.56,577.44
2018,4,8,13,15,917.0,121.0,3.0,16.05,882.0,692.11,537.07
2018,4,8,13,30,912.0,120.0,3.0,16.1,864.0,637.72,494.14
2018,4,8,13,45,904.0,119.5,3.0,16.1,838.5,580.42,447.82
2018,4,8,14,0,896.0,119.0,3.0,16.1,813.0,521.95,399.12
2018,4,8,14,15,886.0,117.0,3.0,16.05,780.5,460.63,346.83
2018,4,8,14,30,876.0,115.0,3.0,16.0,748.0,398.94,292.82
2018,4,8,14,45,862.5,113.5,3.0,15.95,709.5,333.54,235.17
2018,4,8,15,0,849.0,112.0,3.0,15.9,671.0,270.58,179.95
2018,4,8,15,15,832.0,108.5,3.0,15.9,626.5,206.58,127.42
2018,4,8,15,30,815.0,105.0,3.0,15.9,582.0,144.3,85.19
2018,4,8,15,45,790.0,102.5,3.1,15.55,533.0,84.51,68.32
2018,4,8,16,0,765.0,100.0,3.2,15.2,484.0,83.13,67.5
2018,4,8,16,15,728.5,96.5,3.2,14.85,431.5,74.51,60.28
2018,4,8,16,30,692.0,93.0,3.2,14.5,379.0,72.3,58.63
2018,4,8,16,45,643.0,88.0,3.2,14.1,325.5,68.86,55.85
2018,4,8,17,0,594.0,83.0,3.2,13.7,272.0,65.47,53.02
2018,4,8,17,15,525.5,75.5,3.1,13.05,220.0,59.99,48.24
2018,4,8,17,30,457.0,68.0,3.0,12.4,168.0,54.57,43.29
2018,4,8,17,45,354.5,56.5,2.9,11.7,121.5,42.71,32.35
2018,4,8,18,0,252.0,45.0,2.8,11.0,75.0,33.84,23.67
2018,4,8,18,15,146.5,28.5,2.75,10.7,44.0,21.46,7.22
2018,4,8,18,30,41.0,12.0,2.7,10.4,13.0,9.44,0.0
2018,4,8,18,45,20.5,6.0,2.6,10.05,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,5,45,6.0,8.5,1.1,8.8,9.0,9.52,0.0
2018,4,9,6,0,12.0,17.0,1.1,9.1,18.0,22.59,0.0
2018,4,9,6,15,35.0,35.5,1.25,9.7,40.5,60.83,44.02
2018,4,9,6,30,58.0,54.0,1.4,10.3,63.0,106.86,86.01
2018,4,9,6,45,86.5,75.0,1.55,10.9,94.0,151.64,125.84
2018,4,9,7,0,115.0,96.0,1.7,11.5,125.0,198.16,166.35
2018,4,9,7,15,131.5,117.0,1.75,11.9,157.5,237.22,199.37
2018,4,9,7,30,148.0,138.0,1.8,12.3,190.0,276.98,232.02
2018,4,9,7,45,170.0,159.0,1.8,12.7,227.5,321.97,268.1
2018,4,9,8,0,192.0,180.0,1.8,13.1,265.0,367.67,303.79
2018,4,9,8,15,169.0,207.0,1.8,13.55,288.0,380.14,310.97
2018,4,9,8,30,146.0,234.0,1.8,14.0,311.0,390.19,316.27
2018,4,9,8,45,215.5,247.0,1.75,14.45,372.5,470.14,378.24
2018,4,9,9,0,285.0,260.0,1.7,14.9,434.0,575.43,456.12
2018,4,9,9,15,478.5,219.0,1.7,15.4,535.0,745.58,581.2
2018,4,9,9,30,672.0,178.0,1.7,15.9,636.0,906.47,691.07
2018,4,9,9,45,757.5,157.5,1.7,16.4,699.5,970.28,729.19
2018,4,9,10,0,843.0,137.0,1.7,16.9,763.0,1022.48,759.97
2018,4,9,10,15,843.5,143.5,1.65,17.25,790.5,1023.37,756.92
2018,4,9,10,30,844.0,150.0,1.6,17.6,818.0,1020.17,752.03
2018,4,9,10,45,865.5,144.0,1.55,18.0,845.5,1020.69,749.6
2018,4,9,11,0,887.0,138.0,1.5,18.4,873.0,1001.72,734.77
2018,4,9,11,15,858.0,156.0,1.5,18.7,877.0,984.9,722.77
2018,4,9,11,30,829.0,174.0,1.5,19.0,881.0,949.53,698.83
2018,4,9,11,45,827.5,176.5,1.45,19.3,887.0,921.59,679.28
2018,4,9,12,0,826.0,179.0,1.4,19.6,893.0,890.34,657.53
2018,4,9,12,15,843.0,168.5,1.4,19.8,896.5,859.62,637.09
2018,4,9,12,30,860.0,158.0,1.4,20.0,900.0,824.73,613.08
2018,4,9,12,45,758.5,208.5,1.4,20.25,858.0,756.96,563.83
2018,4,9,13,0,657.0,259.0,1.4,20.5,816.0,686.45,512.56
2018,4,9,13,15,663.0,246.5,1.3,20.65,799.0,640.11,478.4
2018,4,9,13,30,669.0,234.0,1.2,20.8,782.0,591.67,441.73
2018,4,9,13,45,513.5,285.0,1.1,20.95,698.0,502.8,375.11
2018,4,9,14,0,358.0,336.0,1.0,21.1,614.0,426.42,317.95
2018,4,9,14,15,302.0,336.5,0.9,21.15,564.5,374.6,278.61
2018,4,9,14,30,246.0,337.0,0.8,21.2,515.0,328.66,243.66
2018,4,9,14,45,322.0,299.5,0.7,21.25,520.0,302.05,219.68
2018,4,9,15,0,398.0,262.0,0.6,21.3,525.0,266.85,188.12
2018,4,9,15,15,416.5,236.0,0.6,21.3,495.5,217.89,149.52
2018,4,9,15,30,435.0,210.0,0.6,21.3,466.0,169.11,115.4
2018,4,9,15,45,455.5,188.5,0.65,21.1,436.5,122.37,98.23
2018,4,9,16,0,476.0,167.0,0.7,20.9,407.0,111.74,89.89
2018,4,9,16,15,417.0,157.0,0.85,20.3,351.5,105.78,85.46
2018,4,9,16,30,358.0,147.0,1.0,19.7,296.0,99.74,80.84
2018,4,9,16,45,395.0,120.5,1.2,19.1,264.5,84.7,68.36
2018,4,9,17,0,432.0,94.0,1.4,18.5,233.0,68.67,54.76
2018,4,9,17,15,454.5,75.5,1.5,17.6,198.0,59.1,46.58
2018,4,9,17,30,477.0,57.0,1.6,16.7,163.0,45.96,35.01
2018,4,9,17,45,404.5,48.0,1.75,15.85,121.0,38.97,28.58
2018,4,9,18,0,332.0,39.0,1.9,15.0,79.0,31.98,21.77
2018,4,9,18,15,206.0,26.0,1.85,14.55,47.0,19.85,7.06
2018,4,9,18,30,80.0,13.0,1.8,14.1,15.0,10.23,0.0
2018,4,9,18,45,40.0,6.5,1.8,13.65,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,10,5,45,4.0,7.5,2.0,10.55,7.5,7.79,0.0
2018,4,10,6,0,8.0,15.0,2.0,10.7,15.0,16.84,0.0
2018,4,10,6,15,6.0,32.0,2.1,11.0,32.5,31.34,19.96
2018,4,10,6,30,4.0,49.0,2.2,11.3,50.0,45.64,33.23
2018,4,10,6,45,11.5,67.5,2.3,11.65,70.5,67.36,52.55
2018,4,10,7,0,19.0,86.0,2.4,12.0,91.0,99.11,80.22
2018,4,10,7,15,15.0,92.0,2.45,12.2,96.5,89.02,71.54
2018,4,10,7,30,11.0,98.0,2.5,12.4,102.0,89.47,71.67
2018,4,10,7,45,6.0,94.0,2.6,12.6,96.0,79.87,63.08
2018,4,10,8,0,1.0,90.0,2.7,12.8,90.0,71.05,55.14
2018,4,10,8,15,0.5,109.5,2.8,12.95,109.5,87.3,68.6
2018,4,10,8,30,0.0,129.0,2.9,13.1,129.0,103.57,81.91
2018,4,10,8,45,1.5,146.0,3.0,13.25,147.0,119.47,94.87
2018,4,10,9,0,3.0,163.0,3.1,13.4,165.0,135.4,107.74
2018,4,10,9,15,1.5,141.0,3.1,13.5,142.0,113.69,89.43
2018,4,10,9,30,0.0,119.0,3.1,13.6,119.0,93.19,72.21
2018,4,10,9,45,3.0,153.5,3.1,13.7,155.5,125.2,98.52
2018,4,10,10,0,6.0,188.0,3.1,13.8,192.0,157.58,124.75
2018,4,10,10,15,37.0,269.0,3.05,13.9,298.0,279.76,223.47
2018,4,10,10,30,68.0,350.0,3.0,14.0,404.0,388.74,308.46
2018,4,10,10,45,75.5,369.0,2.95,14.1,430.5,410.31,324.11
2018,4,10,11,0,83.0,388.0,2.9,14.2,457.0,430.81,339.21
2018,4,10,11,15,54.0,351.0,2.9,14.2,396.0,361.57,284.99
2018,4,10,11,30,25.0,314.0,2.9,14.2,335.0,295.62,232.97
2018,4,10,11,45,25.5,320.5,2.9,14.2,342.5,298.23,235.07
2018,4,10,12,0,26.0,327.0,2.9,14.2,350.0,300.43,236.67
2018,4,10,12,15,34.5,347.5,2.95,14.15,377.5,320.97,252.85
2018,4,10,12,30,43.0,368.0,3.0,14.1,405.0,339.92,267.67
2018,4,10,12,45,24.5,264.0,3.05,14.05,285.0,233.27,184.01
2018,4,10,13,0,6.0,160.0,3.1,14.0,165.0,128.48,100.03
2018,4,10,13,15,17.0,228.5,3.15,13.9,242.5,188.05,148.49
2018,4,10,13,30,28.0,297.0,3.2,13.8,320.0,249.51,197.51
2018,4,10,13,45,49.5,327.0,3.25,13.75,366.0,278.31,220.22
2018,4,10,14,0,71.0,357.0,3.3,13.7,412.0,302.71,239.16
2018,4,10,14,15,48.5,315.0,3.4,13.55,352.0,254.53,201.28
2018,4,10,14,30,26.0,273.0,3.5,13.4,292.0,210.47,166.72
2018,4,10,14,45,37.0,269.5,3.55,13.3,295.0,205.51,162.61
2018,4,10,15,0,48.0,266.0,3.6,13.2,298.0,198.75,156.82
2018,4,10,15,15,86.5,263.5,3.6,13.2,316.5,194.75,152.14
2018,4,10,15,30,125.0,261.0,3.6,13.2,335.0,179.58,139.71
2018,4,10,15,45,130.5,240.0,3.7,13.05,311.5,153.71,129.02
2018,4,10,16,0,136.0,219.0,3.8,12.9,288.0,142.45,119.82
2018,4,10,16,15,178.0,189.0,3.8,12.7,269.5,126.82,106.7
2018,4,10,16,30,220.0,159.0,3.8,12.5,251.0,106.93,89.66
2018,4,10,16,45,348.5,125.0,3.75,12.35,248.0,86.77,72.13
2018,4,10,17,0,477.0,91.0,3.7,12.2,245.0,67.32,54.98
2018,4,10,17,15,442.5,78.0,3.45,11.75,201.0,58.38,47.06
2018,4,10,17,30,408.0,65.0,3.2,11.3,157.0,49.19,38.7
2018,4,10,17,45,377.0,54.0,3.0,10.85,121.5,43.6,33.34
2018,4,10,18,0,346.0,43.0,2.8,10.4,86.0,35.38,25.25
2018,4,10,18,15,213.5,28.5,2.75,10.05,51.0,21.69,9.35
2018,4,10,18,30,81.0,14.0,2.7,9.7,16.0,11.02,0.0
2018,4,10,18,45,40.5,7.0,2.65,9.35,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,11,5,45,9.0,10.0,2.55,8.5,10.5,12.11,0.0
2018,4,11,6,0,18.0,20.0,2.5,8.6,21.0,29.4,4.83
2018,4,11,6,15,36.5,38.5,2.6,8.9,43.5,64.1,47.86
2018,4,11,6,30,55.0,57.0,2.7,9.2,66.0,107.2,87.02
2018,4,11,6,45,97.0,78.5,2.75,9.5,101.0,161.64,135.7
2018,4,11,7,0,139.0,100.0,2.8,9.8,136.0,219.07,186.16
2018,4,11,7,15,206.5,109.5,2.8,9.95,176.5,299.64,255.49
2018,4,11,7,30,274.0,119.0,2.8,10.1,217.0,370.71,315.27
2018,4,11,7,45,280.0,145.5,2.75,10.3,259.0,415.44,350.16
2018,4,11,8,0,286.0,172.0,2.7,10.5,301.0,458.87,383.16
2018,4,11,8,15,322.0,189.5,2.65,10.65,350.5,517.44,428.27
2018,4,11,8,30,358.0,207.0,2.6,10.8,400.0,576.45,472.51
2018,4,11,8,45,306.0,238.0,2.55,10.95,413.0,566.86,461.1
2018,4,11,9,0,254.0,269.0,2.5,11.1,426.0,553.18,447.09
2018,4,11,9,15,316.0,276.5,2.6,11.2,485.5,622.0,499.9
2018,4,11,9,30,378.0,284.0,2.7,11.3,545.0,690.67,551.05
2018,4,11,9,45,364.5,304.0,2.8,11.45,566.0,696.5,553.12
2018,4,11,10,0,351.0,324.0,2.9,11.6,587.0,699.99,554.04
2018,4,11,10,15,252.5,357.0,3.1,11.65,550.0,630.43,499.19
2018,4,11,10,30,154.0,390.0,3.3,11.7,513.0,536.96,426.09
2018,4,11,10,45,159.0,402.0,3.5,11.75,532.0,546.42,433.59
2018,4,11,11,0,164.0,414.0,3.7,11.8,551.0,554.55,439.56
2018,4,11,11,15,258.5,401.5,3.85,11.8,622.0,640.78,506.75
2018,4,11,11,30,353.0,389.0,4.0,11.8,693.0,700.72,553.15
2018,4,11,11,45,373.0,385.5,4.15,11.8,708.5,697.24,550.67
2018,4,11,12,0,393.0,382.0,4.3,11.8,724.0,690.94,546.61
2018,4,11,12,15,320.5,402.0,4.35,11.75,680.5,627.72,497.43
2018,4,11,12,30,248.0,422.0,4.4,11.7,637.0,567.72,450.48
2018,4,11,12,45,154.0,398.5,4.5,11.7,531.5,449.87,358.71
2018,4,11,13,0,60.0,375.0,4.6,11.7,426.0,343.81,274.42
2018,4,11,13,15,100.0,369.5,4.65,11.65,452.5,356.69,285.49
2018,4,11,13,30,140.0,364.0,4.7,11.6,479.0,370.83,296.75
2018,4,11,13,45,282.5,342.0,4.7,11.55,566.0,417.28,332.96
2018,4,11,14,0,425.0,320.0,4.7,11.5,653.0,445.34,352.23
2018,4,11,14,15,441.5,300.0,4.7,11.45,634.0,404.12,316.59
2018,4,11,14,30,458.0,280.0,4.7,11.4,615.0,360.84,278.54
2018,4,11,14,45,299.5,287.5,4.75,11.35,502.0,285.76,220.07
2018,4,11,15,0,141.0,295.0,4.8,11.3,389.0,232.94,182.12
2018,4,11,15,15,154.0,278.0,4.8,11.3,374.5,208.54,161.78
2018,4,11,15,30,167.0,261.0,4.8,11.3,360.0,182.66,142.12
2018,4,11,15,45,161.0,239.0,4.8,11.2,328.0,154.0,130.32
2018,4,11,16,0,155.0,217.0,4.8,11.1,296.0,141.93,120.28
2018,4,11,16,15,104.0,176.0,4.8,10.95,226.5,118.49,100.13
2018,4,11,16,30,53.0,135.0,4.8,10.8,157.0,96.47,81.0
2018,4,11,16,45,67.0,93.5,4.75,10.65,117.5,68.16,55.95
2018,4,11,17,0,81.0,52.0,4.7,10.5,78.0,38.23,29.09
2018,4,11,17,15,92.5,62.0,4.75,10.25,87.0,47.1,37.16
2018,4,11,17,30,104.0,72.0,4.8,10.0,96.0,52.94,42.3
2018,4,11,17,45,52.0,50.0,4.8,9.8,62.0,37.44,27.98
2018,4,11,18,0,0.0,28.0,4.8,9.6,28.0,21.38,13.13
2018,4,11,18,15,0.0,16.5,4.8,9.35,16.5,12.57,3.47
2018,4,11,18,30,0.0,5.0,4.8,9.1,5.0,3.93,0.0
2018,4,11,18,45,0.0,2.5,4.8,8.85,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,4,12,5,45,81.0,13.5,2.6,5.95,18.5,48.79,0.0
2018,4,12,6,0,162.0,27.0,2.6,6.4,37.0,142.13,65.14
2018,4,12,6,15,285.5,40.0,2.8,6.85,78.5,245.76,200.47
2018,4,12,6,30,409.0,53.0,3.0,7.3,120.0,353.97,299.13
2018,4,12,6,45,488.5,61.5,3.25,7.75,170.5,440.2,375.56
2018,4,12,7,0,568.0,70.0,3.5,8.2,221.0,531.76,453.5
2018,4,12,7,15,619.5,77.0,3.55,8.45,274.5,604.91,512.22
2018,4,12,7,30,671.0,84.0,3.6,8.7,328.0,679.89,569.98
2018,4,12,7,45,706.0,90.0,3.65,9.0,381.0,740.95,614.91
2018,4,12,8,0,741.0,96.0,3.7,9.3,434.0,801.56,658.28
2018,4,12,8,15,765.5,101.0,3.65,9.6,484.5,850.44,691.32
2018,4,12,8,30,790.0,106.0,3.6,9.9,535.0,891.33,717.83
2018,4,12,8,45,806.5,110.5,3.6,10.15,581.0,927.75,741.17
2018,4,12,9,0,823.0,115.0,3.6,10.4,627.0,961.1,762.09
2018,4,12,9,15,832.5,120.0,3.55,10.65,668.0,984.8,775.66
2018,4,12,9,30,842.0,125.0,3.5,10.9,709.0,1004.8,786.68
2018,4,12,9,45,730.5,171.0,3.45,11.1,696.0,953.29,747.68
2018,4,12,10,0,619.0,217.0,3.4,11.3,683.0,886.31,697.74
2018,4,12,10,15,578.0,244.0,3.35,11.5,692.5,858.29,675.07
2018,4,12,10,30,537.0,271.0,3.3,11.7,702.0,836.22,656.23
2018,4,12,10,45,423.5,313.0,3.3,11.85,658.5,755.27,593.55
2018,4,12,11,0,310.0,355.0,3.3,12.0,615.0,654.99,516.58
2018,4,12,11,15,278.0,358.5,3.4,12.1,594.5,615.82,486.87
2018,4,12,11,30,246.0,362.0,3.5,12.2,574.0,576.62,456.53
2018,4,12,11,45,525.5,278.0,3.6,12.25,736.0,747.22,589.89
2018,4,12,12,0,805.0,194.0,3.7,12.3,898.0,879.0,689.04
2018,4,12,12,15,736.0,214.5,3.8,12.3,857.5,814.45,639.75
2018,4,12,12,30,667.0,235.0,3.9,12.3,817.0,742.82,586.14
2018,4,12,12,45,454.0,307.5,4.05,12.3,701.5,610.13,483.64
2018,4,12,13,0,241.0,380.0,4.2,12.3,586.0,486.55,386.3
2018,4,12,13,15,289.5,359.5,4.25,12.3,602.5,480.18,381.96
2018,4,12,13,30,338.0,339.0,4.3,12.3,619.0,468.87,372.64
2018,4,12,13,45,339.0,336.5,4.4,12.25,610.0,441.15,349.77
2018,4,12,14,0,340.0,334.0,4.5,12.2,601.0,412.51,325.69
2018,4,12,14,15,326.0,327.0,4.5,12.1,575.0,373.9,293.37
2018,4,12,14,30,312.0,320.0,4.5,12.0,549.0,336.52,261.75
2018,4,12,14,45,363.5,283.5,4.5,11.9,537.0,299.81,228.48
2018,4,12,15,0,415.0,247.0,4.5,11.8,525.0,255.05,188.1
2018,4,12,15,15,586.0,189.5,4.5,11.8,554.0,210.51,143.92
2018,4,12,15,30,757.0,132.0,4.5,11.8,583.0,144.11,90.3
2018,4,12,15,45,737.0,127.0,4.45,11.55,536.5,91.99,75.96
2018,4,12,16,0,717.0,122.0,4.4,11.3,490.0,89.78,74.37
2018,4,12,16,15,685.0,115.5,4.25,11.1,438.0,86.21,71.52
2018,4,12,16,30,653.0,109.0,4.1,10.9,386.0,82.53,68.54
2018,4,12,16,45,611.0,101.0,4.0,10.65,333.0,77.49,64.31
2018,4,12,17,0,569.0,93.0,3.9,10.4,280.0,72.34,59.89
2018,4,12,17,15,510.5,84.0,3.7,9.95,229.5,66.12,54.39
2018,4,12,17,30,452.0,75.0,3.5,9.5,179.0,56.42,45.54
2018,4,12,17,45,362.0,62.5,3.25,9.05,132.0,46.96,36.66
2018,4,12,18,0,272.0,50.0,3.0,8.6,85.0,37.5,27.46
2018,4,12,18,15,163.0,32.5,3.0,8.3,51.0,24.43,12.8
2018,4,12,18,30,54.0,15.0,3.0,8.0,17.0,11.8,0.0
2018,4,12,18,45,27.0,7.5,2.95,7.75,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.1,4.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,4,13,5,45,83.5,16.0,2.15,5.55,21.5,51.89,0.0
2018,4,13,6,0,162.0,30.0,2.2,6.1,41.0,147.6,82.17
2018,4,13,6,15,279.5,42.5,2.3,6.7,81.5,244.84,200.62
2018,4,13,6,30,397.0,55.0,2.4,7.3,122.0,347.95,293.79
2018,4,13,6,45,478.0,63.5,2.5,7.85,172.5,434.67,369.64
2018,4,13,7,0,559.0,72.0,2.6,8.4,223.0,526.83,446.81
2018,4,13,7,15,612.5,78.5,2.75,9.1,276.5,600.52,504.9
2018,4,13,7,30,666.0,85.0,2.9,9.8,330.0,676.16,561.93
2018,4,13,7,45,703.5,90.0,3.1,10.45,383.0,737.83,606.66
2018,4,13,8,0,741.0,95.0,3.3,11.1,436.0,799.19,650.01
2018,4,13,8,15,767.0,99.0,3.3,11.55,486.5,842.32,678.25
2018,4,13,8,30,793.0,103.0,3.3,12.0,537.0,889.54,709.02
2018,4,13,8,45,812.5,106.5,3.35,12.45,584.0,927.62,732.98
2018,4,13,9,0,832.0,110.0,3.4,12.9,631.0,962.75,754.66
2018,4,13,9,15,850.0,111.0,3.35,13.25,674.0,990.3,770.39
2018,4,13,9,30,868.0,112.0,3.3,13.6,717.0,1014.32,783.64
2018,4,13,9,45,883.0,111.5,3.25,13.95,754.0,1016.21,781.7
2018,4,13,10,0,898.0,111.0,3.2,14.3,791.0,1027.84,786.79
2018,4,13,10,15,904.5,113.5,3.15,14.6,820.5,1030.21,785.75
2018,4,13,10,30,911.0,116.0,3.1,14.9,850.0,1028.45,782.15
2018,4,13,10,45,915.5,117.0,3.05,15.15,871.5,1019.08,773.76
2018,4,13,11,0,920.0,118.0,3.0,15.4,893.0,1005.65,762.88
2018,4,13,11,15,922.0,119.5,2.95,15.65,907.5,986.36,748.22
2018,4,13,11,30,924.0,121.0,2.9,15.9,922.0,963.18,731.11
2018,4,13,11,45,916.5,126.5,2.85,16.1,925.5,931.56,708.51
2018,4,13,12,0,909.0,132.0,2.8,16.3,929.0,896.68,683.78
2018,4,13,12,15,894.0,139.5,2.8,16.45,922.5,854.44,654.43
2018,4,13,12,30,879.0,147.0,2.8,16.6,916.0,809.88,622.98
2018,4,13,12,45,894.0,136.5,2.8,16.8,911.5,770.76,593.85
2018,4,13,13,0,909.0,126.0,2.8,17.0,907.0,727.76,561.18
2018,4,13,13,15,905.5,125.0,2.8,17.05,890.0,676.93,522.03
2018,4,13,13,30,902.0,124.0,2.8,17.1,873.0,624.07,480.3
2018,4,13,13,45,898.0,122.0,2.8,17.2,849.0,568.38,435.1
2018,4,13,14,0,894.0,120.0,2.8,17.3,825.0,511.16,387.29
2018,4,13,14,15,865.0,126.0,2.75,17.25,786.0,447.99,333.93
2018,4,13,14,30,836.0,132.0,2.7,17.2,747.0,386.02,280.5
2018,4,13,14,45,836.5,123.0,2.7,17.2,712.0,323.33,225.25
2018,4,13,15,0,837.0,114.0,2.7,17.2,677.0,259.81,169.92
2018,4,13,15,15,820.5,110.5,2.7,17.2,632.5,197.08,119.7
2018,4,13,15,30,804.0,107.0,2.7,17.2,588.0,136.02,80.62
2018,4,13,15,45,787.0,103.5,2.6,16.85,542.5,84.81,68.14
2018,4,13,16,0,770.0,100.0,2.5,16.5,497.0,82.94,66.9
2018,4,13,16,15,730.0,96.0,2.4,16.1,441.5,73.96,59.42
2018,4,13,16,30,690.0,92.0,2.3,15.7,386.0,71.32,57.42
2018,4,13,16,45,664.5,84.0,2.2,15.25,337.0,66.1,53.11
2018,4,13,17,0,639.0,76.0,2.1,14.8,288.0,60.68,48.53
2018,4,13,17,15,578.0,69.0,2.1,14.1,235.5,55.37,43.96
2018,4,13,17,30,517.0,62.0,2.1,13.4,183.0,50.08,39.23
2018,4,13,17,45,433.0,52.5,2.15,12.7,136.0,42.63,32.33
2018,4,13,18,0,349.0,43.0,2.2,12.0,89.0,35.21,25.14
2018,4,13,18,15,222.5,29.5,2.15,11.55,54.0,22.5,11.64
2018,4,13,18,30,96.0,16.0,2.1,11.1,19.0,12.59,0.0
2018,4,13,18,45,48.0,8.0,2.1,10.65,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.75,7.1,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,14,5,45,107.5,16.0,1.7,8.1,23.5,63.13,0.0
2018,4,14,6,0,206.0,30.0,1.7,8.6,45.0,171.89,107.03
2018,4,14,6,15,321.0,41.0,1.75,9.15,86.5,266.49,217.09
2018,4,14,6,30,436.0,52.0,1.8,9.7,128.0,369.88,308.73
2018,4,14,6,45,510.5,60.5,1.8,10.2,178.5,453.25,380.07
2018,4,14,7,0,585.0,69.0,1.8,10.7,229.0,541.74,452.16
2018,4,14,7,15,635.0,75.0,1.75,11.25,282.0,612.9,505.69
2018,4,14,7,30,685.0,81.0,1.7,11.8,335.0,685.73,557.94
2018,4,14,7,45,719.5,85.5,1.6,12.4,387.5,744.69,597.12
2018,4,14,8,0,754.0,90.0,1.5,13.0,440.0,797.93,630.63
