Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,15,3.5,151.5,2.0,13.4,153.5,126.51,100.87
2018,4,24,8,30,7.0,180.0,2.0,13.8,184.0,154.8,123.71
2018,4,24,8,45,13.0,207.0,1.95,14.15,215.5,184.16,147.17
2018,4,24,9,0,19.0,234.0,1.9,14.5,247.0,213.61,170.35
2018,4,24,9,15,28.5,263.0,1.95,14.85,283.5,269.04,213.86
2018,4,24,9,30,38.0,292.0,2.0,15.2,320.0,305.42,241.64
2018,4,24,9,45,85.5,336.0,2.0,15.55,402.5,394.0,310.33
2018,4,24,10,0,133.0,380.0,2.0,15.9,485.0,504.39,392.61
2018,4,24,10,15,278.5,357.0,2.05,16.15,587.5,638.95,493.43
2018,4,24,10,30,424.0,334.0,2.1,16.4,690.0,768.13,586.23
2018,4,24,10,45,662.5,235.0,2.15,16.65,807.0,895.24,677.72
2018,4,24,11,0,901.0,136.0,2.2,16.9,924.0,981.25,734.37
2018,4,24,11,15,918.5,128.0,2.25,17.05,942.0,967.02,723.6
2018,4,24,11,30,936.0,120.0,2.3,17.2,960.0,948.52,711.15
2018,4,24,11,45,937.5,120.0,2.35,17.3,966.0,919.19,691.61
2018,4,24,12,0,939.0,120.0,2.4,17.4,972.0,886.33,669.69
2018,4,24,12,15,940.5,118.5,2.45,17.45,970.0,848.82,644.59
2018,4,24,12,30,942.0,117.0,2.5,17.5,968.0,808.12,616.8
2018,4,24,12,45,943.0,114.0,2.6,17.6,958.5,762.81,583.9
2018,4,24,13,0,944.0,111.0,2.7,17.7,949.0,714.71,548.05
2018,4,24,13,15,919.0,122.5,2.8,17.6,925.0,659.57,506.08
2018,4,24,13,30,894.0,134.0,2.9,17.5,901.0,603.92,462.48
2018,4,24,13,45,854.5,149.0,2.95,17.45,865.0,546.51,416.06
2018,4,24,14,0,815.0,164.0,3.0,17.4,829.0,487.53,367.42
2018,4,24,14,15,813.5,156.0,3.1,17.15,798.5,428.89,317.82
2018,4,24,14,30,812.0,148.0,3.2,16.9,768.0,369.3,266.1
2018,4,24,14,45,838.0,130.0,3.25,16.7,742.0,308.95,212.15
2018,4,24,15,0,864.0,112.0,3.3,16.5,716.0,244.82,156.09
2018,4,24,15,15,845.0,109.0,3.3,16.5,669.5,181.51,107.54
2018,4,24,15,30,826.0,106.0,3.3,16.5,623.0,120.17,72.95
2018,4,24,15,45,761.0,113.5,3.3,15.85,561.0,90.22,72.97
2018,4,24,16,0,696.0,121.0,3.3,15.2,499.0,87.62,71.17
2018,4,24,16,15,698.0,108.0,3.25,14.75,456.5,80.57,65.4
2018,4,24,16,30,700.0,95.0,3.2,14.3,414.0,73.01,59.11
2018,4,24,16,45,669.5,90.5,3.2,13.85,365.5,70.25,56.98
2018,4,24,17,0,639.0,86.0,3.2,13.4,317.0,67.45,54.77
2018,4,24,17,15,600.0,78.5,3.1,12.8,268.0,62.29,50.38
2018,4,24,17,30,561.0,71.0,3.0,12.2,219.0,57.02,45.74
2018,4,24,17,45,485.5,62.0,2.9,11.65,169.5,50.13,39.42
2018,4,24,18,0,410.0,53.0,2.8,11.1,120.0,43.26,32.86
2018,4,24,18,15,297.5,40.5,2.7,10.65,80.0,30.86,21.0
2018,4,24,18,30,185.0,28.0,2.6,10.2,40.0,21.2,5.81
2018,4,24,18,45,96.5,15.0,2.55,9.8,21.0,11.8,0.0
2018,4,24,19,0,8.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.45,9.2,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,25,5,15,19.0,4.5,2.15,6.2,5.0,0.0,0.0
2018,4,25,5,30,38.0,9.0,2.3,6.6,10.0,22.65,0.0
2018,4,25,5,45,71.0,20.5,2.5,7.0,27.5,66.01,35.71
2018,4,25,6,0,104.0,32.0,2.7,7.4,45.0,102.03,80.83
2018,4,25,6,15,60.0,48.0,2.65,7.75,56.5,88.97,71.98
2018,4,25,6,30,16.0,64.0,2.6,8.1,68.0,69.6,55.37
2018,4,25,6,45,12.0,85.5,2.55,8.45,89.0,80.52,65.0
2018,4,25,7,0,8.0,107.0,2.5,8.8,110.0,97.17,79.21
2018,4,25,7,15,13.5,126.5,2.45,9.25,132.0,118.34,97.24
2018,4,25,7,30,19.0,146.0,2.4,9.7,154.0,139.81,115.2
2018,4,25,7,45,146.0,165.5,2.35,10.15,238.5,295.59,248.32
2018,4,25,8,0,273.0,185.0,2.3,10.6,323.0,448.96,372.7
2018,4,25,8,15,407.5,183.0,2.25,11.1,412.0,594.69,485.43
2018,4,25,8,30,542.0,181.0,2.2,11.6,501.0,724.45,581.3
2018,4,25,8,45,679.5,151.0,2.15,12.15,584.0,841.16,662.18
2018,4,25,9,0,817.0,121.0,2.1,12.7,667.0,941.41,727.47
2018,4,25,9,15,849.0,116.5,2.1,13.15,714.0,975.07,746.4
2018,4,25,9,30,881.0,112.0,2.1,13.6,761.0,992.23,754.79
2018,4,25,9,45,890.0,113.5,2.1,14.05,795.5,1003.05,759.16
2018,4,25,10,0,899.0,115.0,2.1,14.5,830.0,1009.96,761.12
2018,4,25,10,15,904.5,116.5,2.15,14.85,857.5,1009.46,759.24
2018,4,25,10,30,910.0,118.0,2.2,15.2,885.0,1004.94,754.9
2018,4,25,10,45,913.5,119.5,2.25,15.6,905.5,994.46,746.66
2018,4,25,11,0,917.0,121.0,2.3,16.0,926.0,980.0,735.93
2018,4,25,11,15,919.0,121.5,2.35,16.2,938.5,959.32,721.73
2018,4,25,11,30,921.0,122.0,2.4,16.4,951.0,934.9,705.09
2018,4,25,11,45,920.5,123.0,2.5,16.6,956.0,905.14,685.29
2018,4,25,12,0,920.0,124.0,2.6,16.8,961.0,872.02,663.08
2018,4,25,12,15,920.0,123.0,2.7,16.9,958.5,834.4,637.82
2018,4,25,12,30,920.0,122.0,2.8,17.0,956.0,793.77,609.61
2018,4,25,12,45,918.5,121.0,2.85,17.05,946.0,749.25,576.63
2018,4,25,13,0,917.0,120.0,2.9,17.1,936.0,702.19,540.97
2018,4,25,13,15,912.5,119.0,3.0,17.05,917.5,650.96,501.63
2018,4,25,13,30,908.0,118.0,3.1,17.0,899.0,597.86,459.59
2018,4,25,13,45,901.5,116.5,3.15,16.9,873.5,541.74,413.79
2018,4,25,14,0,895.0,115.0,3.2,16.8,848.0,484.42,365.53
2018,4,25,14,15,885.5,114.5,3.25,16.6,816.0,425.69,314.86
2018,4,25,14,30,876.0,114.0,3.3,16.4,784.0,366.54,262.67
2018,4,25,14,45,864.0,112.0,3.4,16.2,745.5,305.58,208.9
2018,4,25,15,0,852.0,110.0,3.5,16.0,707.0,239.59,152.72
2018,4,25,15,15,837.0,107.0,3.5,16.0,663.5,177.7,105.16
2018,4,25,15,30,822.0,104.0,3.5,16.0,620.0,117.27,71.35
2018,4,25,15,45,800.0,102.0,3.6,15.3,572.5,83.44,67.26
2018,4,25,16,0,778.0,100.0,3.7,14.6,525.0,82.47,66.86
2018,4,25,16,15,748.5,96.5,3.7,14.1,473.5,80.27,65.3
2018,4,25,16,30,719.0,93.0,3.7,13.6,422.0,72.0,58.38
2018,4,25,16,45,680.0,88.5,3.75,13.15,369.5,69.0,56.03
2018,4,25,17,0,641.0,84.0,3.8,12.7,317.0,66.0,53.62
2018,4,25,17,15,587.0,77.5,3.75,12.1,265.0,61.33,49.66
2018,4,25,17,30,533.0,71.0,3.7,11.5,213.0,56.66,45.54
2018,4,25,17,45,455.0,62.0,3.6,10.95,164.5,49.8,39.25
2018,4,25,18,0,377.0,53.0,3.5,10.4,116.0,42.96,32.72
2018,4,25,18,15,268.0,40.0,3.45,10.0,77.0,30.38,20.73
2018,4,25,18,30,159.0,27.0,3.4,9.6,38.0,20.42,6.63
2018,4,25,18,45,82.5,14.5,3.3,9.25,20.0,11.41,0.0
2018,4,25,19,0,6.0,2.0,3.2,8.9,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,3.15,8.75,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,26,5,15,2.0,4.0,2.75,6.45,4.0,0.0,0.0
2018,4,26,5,30,4.0,8.0,2.9,6.8,8.0,7.93,0.0
2018,4,26,5,45,16.0,22.5,3.1,7.1,24.0,28.73,13.84
2018,4,26,6,0,28.0,37.0,3.3,7.4,40.0,50.28,37.13
2018,4,26,6,15,47.0,56.5,3.3,7.75,65.5,82.44,66.31
2018,4,26,6,30,66.0,76.0,3.3,8.1,91.0,127.15,106.11
2018,4,26,6,45,48.5,94.5,3.35,8.45,107.0,124.09,103.56
2018,4,26,7,0,31.0,113.0,3.4,8.8,123.0,130.69,108.74
2018,4,26,7,15,43.0,136.0,3.4,9.15,152.5,163.35,136.67
2018,4,26,7,30,55.0,159.0,3.4,9.5,182.0,196.57,164.52
2018,4,26,7,45,47.5,177.0,3.35,9.85,198.5,208.23,173.19
2018,4,26,8,0,40.0,195.0,3.3,10.2,215.0,219.21,181.16
2018,4,26,8,15,47.5,217.0,3.3,10.6,243.5,247.4,203.7
2018,4,26,8,30,55.0,239.0,3.3,11.0,272.0,275.62,225.89
2018,4,26,8,45,138.5,269.0,3.3,11.35,360.0,405.22,331.19
2018,4,26,9,0,222.0,299.0,3.3,11.7,448.0,515.89,417.85
2018,4,26,9,15,285.0,305.5,3.35,12.05,509.0,605.0,485.11
2018,4,26,9,30,348.0,312.0,3.4,12.4,570.0,671.4,534.28
2018,4,26,9,45,577.0,232.5,3.4,12.75,683.0,840.67,661.64
2018,4,26,10,0,806.0,153.0,3.4,13.1,796.0,971.06,752.35
2018,4,26,10,15,854.5,134.5,3.5,13.35,837.5,991.72,764.48
2018,4,26,10,30,903.0,116.0,3.6,13.6,879.0,994.17,765.07
2018,4,26,10,45,908.5,117.0,3.7,13.85,900.5,985.2,758.05
2018,4,26,11,0,914.0,118.0,3.8,14.1,922.0,972.24,748.46
2018,4,26,11,15,917.5,118.0,3.85,14.2,935.5,952.56,734.4
2018,4,26,11,30,921.0,118.0,3.9,14.3,949.0,929.1,717.81
2018,4,26,11,45,922.5,118.0,4.0,14.45,955.0,900.25,697.59
2018,4,26,12,0,924.0,118.0,4.1,14.6,961.0,867.94,674.89
2018,4,26,12,15,924.0,118.0,4.15,14.55,959.0,831.15,649.13
2018,4,26,12,30,924.0,118.0,4.2,14.5,957.0,791.3,620.38
2018,4,26,12,45,922.5,117.0,4.25,14.5,947.0,746.72,586.42
2018,4,26,13,0,921.0,116.0,4.3,14.5,937.0,699.58,549.71
2018,4,26,13,15,918.0,115.0,4.35,14.4,920.0,649.18,509.71
2018,4,26,13,30,915.0,114.0,4.4,14.3,903.0,596.74,466.91
2018,4,26,13,45,910.0,112.5,4.45,14.2,878.5,541.11,420.27
2018,4,26,14,0,905.0,111.0,4.5,14.1,854.0,484.1,371.04
2018,4,26,14,15,898.0,109.0,4.5,13.95,822.5,424.83,318.58
2018,4,26,14,30,891.0,107.0,4.5,13.8,791.0,364.88,264.47
2018,4,26,14,45,880.5,105.5,4.5,13.6,753.5,303.94,209.55
2018,4,26,15,0,870.0,104.0,4.5,13.4,716.0,243.2,156.64
2018,4,26,15,15,856.0,101.0,4.5,13.4,672.5,181.52,108.86
2018,4,26,15,30,842.0,98.0,4.5,13.4,629.0,113.28,68.88
2018,4,26,15,45,824.0,95.5,4.5,12.95,582.0,79.71,64.63
2018,4,26,16,0,806.0,93.0,4.5,12.5,535.0,78.29,63.74
2018,4,26,16,15,782.0,89.5,4.45,12.15,485.0,75.99,62.02
2018,4,26,16,30,758.0,86.0,4.4,11.8,435.0,73.63,60.24
2018,4,26,16,45,723.5,82.0,4.4,11.5,382.5,65.27,53.05
2018,4,26,17,0,689.0,78.0,4.4,11.2,330.0,62.43,50.73
2018,4,26,17,15,639.5,71.5,4.25,10.8,277.0,57.57,46.53
2018,4,26,17,30,590.0,65.0,4.1,10.4,224.0,52.68,42.16
2018,4,26,17,45,515.5,57.5,4.0,9.95,174.5,46.76,36.69
2018,4,26,18,0,441.0,50.0,3.9,9.5,125.0,40.9,31.04
2018,4,26,18,15,326.0,39.0,3.8,9.15,84.0,31.98,22.28
2018,4,26,18,30,211.0,28.0,3.7,8.8,43.0,21.31,8.24
2018,4,26,18,45,110.5,15.0,3.55,8.5,22.5,11.8,0.0
2018,4,26,19,0,10.0,2.0,3.4,8.2,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.45,8.1,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,27,5,15,24.0,5.5,1.65,8.6,6.5,0.0,0.0
2018,4,27,5,30,48.0,11.0,1.7,9.2,13.0,28.25,0.0
2018,4,27,5,45,132.5,26.5,1.8,9.75,41.5,116.17,76.24
2018,4,27,6,0,217.0,42.0,1.9,10.3,70.0,187.73,151.27
2018,4,27,6,15,309.5,54.0,2.0,10.7,113.5,264.91,220.4
2018,4,27,6,30,402.0,66.0,2.1,11.1,157.0,351.47,295.43
2018,4,27,6,45,266.5,93.5,2.25,11.55,160.5,295.62,249.35
2018,4,27,7,0,131.0,121.0,2.4,12.0,164.0,225.88,189.36
2018,4,27,7,15,132.5,130.0,2.4,12.3,180.0,238.89,200.16
2018,4,27,7,30,134.0,139.0,2.4,12.6,196.0,252.19,210.57
2018,4,27,7,45,178.5,175.0,2.4,12.9,260.5,332.17,275.63
2018,4,27,8,0,223.0,211.0,2.4,13.2,325.0,413.94,339.95
2018,4,27,8,15,218.5,232.5,2.4,13.45,353.5,436.61,355.61
2018,4,27,8,30,214.0,254.0,2.4,13.7,382.0,457.93,370.3
2018,4,27,8,45,289.0,257.5,2.45,14.0,444.5,554.42,444.15
2018,4,27,9,0,364.0,261.0,2.5,14.3,507.0,630.96,501.02
2018,4,27,9,15,548.0,215.0,2.5,14.5,610.0,784.31,614.66
2018,4,27,9,30,732.0,169.0,2.5,14.7,713.0,926.46,712.87
2018,4,27,9,45,764.0,166.5,2.55,14.95,757.0,954.48,729.12
2018,4,27,10,0,796.0,164.0,2.6,15.2,801.0,970.3,738.2
2018,4,27,10,15,838.0,150.0,2.65,15.3,841.5,989.69,750.33
2018,4,27,10,30,880.0,136.0,2.7,15.4,882.0,989.44,749.24
2018,4,27,10,45,884.0,137.5,2.75,15.55,902.5,979.4,741.73
2018,4,27,11,0,888.0,139.0,2.8,15.7,923.0,965.47,731.79
2018,4,27,11,15,890.5,140.5,2.8,15.8,936.5,946.34,718.16
2018,4,27,11,30,893.0,142.0,2.8,15.9,950.0,923.52,702.13
2018,4,27,11,45,893.5,143.0,2.85,16.0,955.5,894.99,682.63
2018,4,27,12,0,894.0,144.0,2.9,16.1,961.0,863.15,660.81
2018,4,27,12,15,890.0,145.5,2.95,16.1,957.5,825.03,634.75
2018,4,27,12,30,886.0,147.0,3.0,16.1,954.0,784.25,605.1
2018,4,27,12,45,879.0,150.0,3.1,16.15,943.0,740.04,572.21
2018,4,27,13,0,872.0,153.0,3.2,16.2,932.0,701.4,542.31
2018,4,27,13,15,867.5,151.5,3.25,16.1,914.0,650.03,502.56
2018,4,27,13,30,863.0,150.0,3.3,16.0,896.0,596.93,460.37
2018,4,27,13,45,856.0,148.5,3.4,15.95,871.0,541.11,414.82
2018,4,27,14,0,849.0,147.0,3.5,15.9,846.0,484.31,367.01
2018,4,27,14,15,840.5,145.0,3.55,15.75,814.5,425.84,316.57
2018,4,27,14,30,832.0,143.0,3.6,15.6,783.0,367.06,264.78
2018,4,27,14,45,819.5,140.0,3.65,15.5,745.0,306.52,211.51
2018,4,27,15,0,807.0,137.0,3.7,15.4,707.0,246.71,160.53
2018,4,27,15,15,790.0,134.0,3.7,15.4,663.5,187.31,115.4
2018,4,27,15,30,773.0,131.0,3.7,15.4,620.0,122.29,77.81
2018,4,27,15,45,752.5,127.0,3.75,14.9,573.0,91.03,73.92
2018,4,27,16,0,732.0,123.0,3.8,14.4,526.0,89.49,73.0
2018,4,27,16,15,705.5,117.5,3.8,14.1,476.0,86.77,70.96
2018,4,27,16,30,679.0,112.0,3.8,13.8,426.0,83.93,68.8
2018,4,27,16,45,641.0,105.5,3.8,13.5,373.5,80.08,65.73
2018,4,27,17,0,603.0,99.0,3.8,13.2,321.0,76.16,62.52
2018,4,27,17,15,551.5,90.5,3.65,12.75,269.5,70.47,57.68
2018,4,27,17,30,500.0,82.0,3.5,12.3,218.0,64.7,52.6
2018,4,27,17,45,425.5,71.5,3.3,11.85,169.5,53.77,42.69
2018,4,27,18,0,351.0,61.0,3.1,11.4,121.0,45.82,35.19
2018,4,27,18,15,245.5,46.5,2.95,11.0,81.5,34.88,24.7
2018,4,27,18,30,140.0,32.0,2.8,10.6,42.0,23.97,10.81
2018,4,27,18,45,72.5,17.0,2.6,10.15,22.0,13.38,0.0
2018,4,27,19,0,5.0,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.35,9.55,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,5,15,12.5,6.0,1.8,8.75,6.5,0.0,0.0
2018,4,28,5,30,25.0,12.0,1.9,9.3,13.0,19.63,0.0
2018,4,28,5,45,154.0,29.5,2.05,9.8,48.5,131.38,90.54
2018,4,28,6,0,283.0,47.0,2.2,10.3,84.0,227.97,184.75
2018,4,28,6,15,389.5,56.0,2.4,10.65,132.0,315.8,263.01
2018,4,28,6,30,496.0,65.0,2.6,11.0,180.0,413.83,347.53
2018,4,28,6,45,555.5,72.5,2.75,11.35,231.5,487.32,409.29
2018,4,28,7,0,615.0,80.0,2.9,11.7,283.0,564.25,471.53
2018,4,28,7,15,654.5,86.0,2.95,12.0,335.0,627.2,519.78
2018,4,28,7,30,694.0,92.0,3.0,12.3,387.0,690.83,566.39
2018,4,28,7,45,722.0,97.5,3.05,12.6,438.5,744.52,604.2
2018,4,28,8,0,750.0,103.0,3.1,12.9,490.0,797.17,640.45
2018,4,28,8,15,683.0,130.5,3.15,13.05,509.0,789.39,632.18
2018,4,28,8,30,616.0,158.0,3.2,13.2,528.0,773.47,618.53
2018,4,28,8,45,369.0,223.0,3.2,13.4,449.5,613.27,492.23
2018,4,28,9,0,122.0,288.0,3.2,13.6,371.0,406.97,326.56
2018,4,28,9,15,92.0,308.0,3.25,13.8,372.5,374.94,300.51
2018,4,28,9,30,62.0,328.0,3.3,14.0,374.0,363.68,289.77
2018,4,28,9,45,68.5,345.0,3.35,14.15,398.0,383.88,304.97
2018,4,28,10,0,75.0,362.0,3.4,14.3,422.0,403.54,319.56
2018,4,28,10,15,151.5,374.5,3.45,14.45,501.5,507.35,400.35
2018,4,28,10,30,228.0,387.0,3.5,14.6,581.0,607.49,475.82
2018,4,28,10,45,155.0,381.5,3.55,14.75,515.0,504.65,396.11
2018,4,28,11,0,82.0,376.0,3.6,14.9,449.0,405.16,318.41
2018,4,28,11,15,59.0,362.5,3.65,15.0,415.5,366.54,288.1
2018,4,28,11,30,36.0,349.0,3.7,15.1,382.0,329.27,258.44
2018,4,28,11,45,86.5,393.0,3.75,15.15,472.5,406.24,318.99
2018,4,28,12,0,137.0,437.0,3.8,15.2,563.0,491.56,384.06
2018,4,28,12,15,306.0,398.0,3.85,15.15,678.0,588.06,459.47
2018,4,28,12,30,475.0,359.0,3.9,15.1,793.0,668.23,520.46
2018,4,28,12,45,556.0,293.0,4.0,15.05,795.5,642.54,502.24
2018,4,28,13,0,637.0,227.0,4.1,15.0,798.0,610.19,478.64
2018,4,28,13,15,344.5,284.0,4.15,14.9,592.0,440.71,346.83
2018,4,28,13,30,52.0,341.0,4.2,14.8,386.0,289.61,227.56
2018,4,28,13,45,239.5,322.5,4.2,14.65,521.0,362.46,284.5
2018,4,28,14,0,427.0,304.0,4.2,14.5,656.0,410.05,317.71
2018,4,28,14,15,496.0,276.5,4.25,14.35,670.5,384.27,293.28
2018,4,28,14,30,565.0,249.0,4.3,14.2,685.0,350.41,261.08
2018,4,28,14,45,381.0,289.0,4.3,14.05,576.5,290.61,216.47
2018,4,28,15,0,197.0,329.0,4.3,13.9,468.0,253.59,193.38
2018,4,28,15,15,160.0,306.0,4.3,13.9,414.5,215.98,165.62
2018,4,28,15,30,123.0,283.0,4.3,13.9,361.0,183.67,143.79
2018,4,28,15,45,137.5,260.5,4.25,13.45,341.5,164.68,137.88
2018,4,28,16,0,152.0,238.0,4.2,13.0,322.0,153.3,128.76
2018,4,28,16,15,235.0,207.0,4.15,12.75,323.0,133.39,112.04
2018,4,28,16,30,318.0,176.0,4.1,12.5,324.0,118.34,99.39
2018,4,28,16,45,375.0,145.5,4.05,12.3,299.5,99.05,82.8
2018,4,28,17,0,432.0,115.0,4.0,12.1,275.0,81.76,67.76
2018,4,28,17,15,454.0,95.5,3.85,11.75,240.5,69.94,57.43
2018,4,28,17,30,476.0,76.0,3.7,11.4,206.0,59.68,48.29
2018,4,28,17,45,450.0,65.0,3.55,11.1,167.0,51.97,41.22
2018,4,28,18,0,424.0,54.0,3.4,10.8,128.0,43.94,33.65
2018,4,28,18,15,314.5,42.0,3.2,10.5,87.0,34.33,24.36
2018,4,28,18,30,205.0,30.0,3.0,10.2,46.0,22.76,10.73
2018,4,28,18,45,108.0,16.0,2.8,9.85,24.0,12.59,0.0
2018,4,28,19,0,11.0,2.0,2.6,9.5,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.55,9.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,2.2,8.8,10.5,0.0,0.0
2018,4,29,5,30,84.0,18.0,2.4,9.1,21.0,48.32,0.0
2018,4,29,5,45,194.5,33.0,2.6,9.45,55.0,156.01,111.78
2018,4,29,6,0,305.0,48.0,2.8,9.8,89.0,239.81,195.47
2018,4,29,6,15,391.5,58.5,2.9,10.05,135.0,316.04,264.46
2018,4,29,6,30,478.0,69.0,3.0,10.3,181.0,405.91,342.51
2018,4,29,6,45,538.5,76.0,3.15,10.55,231.5,478.86,404.35
2018,4,29,7,0,599.0,83.0,3.3,10.8,282.0,555.2,466.77
2018,4,29,7,15,641.5,88.5,3.35,11.05,334.5,619.16,516.65
2018,4,29,7,30,684.0,94.0,3.4,11.3,387.0,684.01,564.81
2018,4,29,7,45,632.5,110.5,3.4,11.55,408.0,684.1,562.08
2018,4,29,8,0,581.0,127.0,3.4,11.8,429.0,677.84,554.92
2018,4,29,8,15,377.0,163.0,3.45,12.1,366.0,541.03,444.3
2018,4,29,8,30,173.0,199.0,3.5,12.4,303.0,358.41,294.66
2018,4,29,8,45,206.5,210.0,3.55,12.65,343.5,423.22,346.35
2018,4,29,9,0,240.0,221.0,3.6,12.9,384.0,467.75,380.64
2018,4,29,9,15,140.0,203.5,3.6,13.2,300.0,333.64,271.44
2018,4,29,9,30,40.0,186.0,3.6,13.5,216.0,201.02,161.32
2018,4,29,9,45,26.0,193.5,3.65,13.75,213.5,193.61,154.53
2018,4,29,10,0,12.0,201.0,3.7,14.0,211.0,172.81,136.72
2018,4,29,10,15,11.0,193.0,3.7,14.1,202.5,164.6,129.84
2018,4,29,10,30,10.0,185.0,3.7,14.2,194.0,156.53,123.09
2018,4,29,10,45,27.5,211.0,3.7,14.35,235.5,206.04,163.33
2018,4,29,11,0,45.0,237.0,3.7,14.5,277.0,243.53,193.39
2018,4,29,11,15,73.5,317.0,3.75,14.5,383.5,337.79,267.73
2018,4,29,11,30,102.0,397.0,3.8,14.5,490.0,446.17,350.83
2018,4,29,11,45,138.0,410.0,3.8,14.55,536.5,479.16,375.98
2018,4,29,12,0,174.0,423.0,3.8,14.6,583.0,508.56,398.39
2018,4,29,12,15,115.5,402.5,3.8,14.6,508.5,432.91,339.49
2018,4,29,12,30,57.0,382.0,3.8,14.6,434.0,352.1,276.37
2018,4,29,12,45,240.0,349.0,3.8,14.6,565.0,459.6,362.43
2018,4,29,13,0,423.0,316.0,3.8,14.6,696.0,539.32,423.66
2018,4,29,13,15,465.0,294.5,3.8,14.6,704.5,518.76,406.66
2018,4,29,13,30,507.0,273.0,3.8,14.6,713.0,493.48,385.68
2018,4,29,13,45,632.5,212.0,3.8,14.55,745.5,475.42,369.03
2018,4,29,14,0,758.0,151.0,3.8,14.5,778.0,444.68,340.14
2018,4,29,14,15,805.0,137.0,3.85,14.45,780.0,403.56,301.72
2018,4,29,14,30,852.0,123.0,3.9,14.4,782.0,355.89,256.6
2018,4,29,14,45,859.5,113.0,3.9,14.35,750.5,299.26,205.02
2018,4,29,15,0,867.0,103.0,3.9,14.3,719.0,237.92,151.5
2018,4,29,15,15,853.0,101.0,3.9,14.3,676.0,177.39,105.53
2018,4,29,15,30,839.0,99.0,3.9,14.3,633.0,110.11,67.63
2018,4,29,15,45,821.0,95.5,4.0,14.1,585.5,79.51,64.13
2018,4,29,16,0,803.0,92.0,4.1,13.9,538.0,77.43,62.6
2018,4,29,16,15,779.5,88.5,4.1,13.65,488.0,75.14,60.87
2018,4,29,16,30,756.0,85.0,4.1,13.4,438.0,72.77,59.06
2018,4,29,16,45,724.0,80.0,4.1,13.15,386.0,69.07,56.06
2018,4,29,17,0,692.0,75.0,4.1,12.9,334.0,60.29,48.46
2018,4,29,17,15,646.0,69.5,4.0,12.5,282.0,56.13,44.91
2018,4,29,17,30,600.0,64.0,3.9,12.1,230.0,51.95,41.24
2018,4,29,17,45,531.0,57.0,3.8,11.7,181.0,46.41,36.16
2018,4,29,18,0,462.0,50.0,3.7,11.3,132.0,40.93,30.92
2018,4,29,18,15,352.0,40.0,3.6,10.9,90.5,32.8,23.04
2018,4,29,18,30,242.0,30.0,3.5,10.5,49.0,24.77,12.79
2018,4,29,18,45,130.0,16.5,3.4,10.1,26.0,12.98,0.0
2018,4,29,19,0,18.0,3.0,3.3,9.7,3.0,0.0,0.0
2018,4,29,19,15,9.0,1.5,3.15,9.6,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,5,15,3.0,5.0,2.25,7.8,5.0,3.93,0.0
2018,4,30,5,30,6.0,10.0,2.4,8.2,10.0,10.3,0.0
2018,4,30,5,45,3.0,23.5,2.6,8.6,23.5,19.5,9.56
2018,4,30,6,0,0.0,37.0,2.8,9.0,37.0,29.63,19.55
2018,4,30,6,15,52.5,56.5,2.8,9.35,69.0,93.09,75.39
2018,4,30,6,30,105.0,76.0,2.8,9.7,101.0,148.64,124.7
2018,4,30,6,45,251.5,91.5,2.8,10.05,171.0,280.48,239.21
2018,4,30,7,0,398.0,107.0,2.8,10.4,241.0,430.31,364.16
2018,4,30,7,15,466.5,114.0,2.75,10.75,296.5,505.92,424.4
2018,4,30,7,30,535.0,121.0,2.7,11.1,352.0,585.38,485.95
2018,4,30,7,45,333.5,163.0,2.65,11.5,313.0,463.03,383.91
2018,4,30,8,0,132.0,205.0,2.6,11.9,274.0,326.04,268.4
2018,4,30,8,15,155.0,236.0,2.55,12.15,324.5,381.35,312.35
2018,4,30,8,30,178.0,267.0,2.5,12.4,375.0,436.71,354.57
2018,4,30,8,45,261.0,278.0,2.45,12.7,449.5,547.44,439.68
2018,4,30,9,0,344.0,289.0,2.4,13.0,524.0,638.57,507.22
2018,4,30,9,15,331.0,309.5,2.45,13.15,546.5,648.46,511.97
2018,4,30,9,30,318.0,330.0,2.5,13.3,569.0,656.09,515.72
2018,4,30,9,45,276.5,348.0,2.55,13.5,562.5,631.42,495.15
2018,4,30,10,0,235.0,366.0,2.6,13.7,556.0,604.8,473.41
2018,4,30,10,15,242.5,377.0,2.65,13.8,579.0,616.77,481.73
2018,4,30,10,30,250.0,388.0,2.7,13.9,602.0,626.98,488.52
2018,4,30,10,45,187.5,412.5,2.75,14.05,575.0,563.06,439.03
2018,4,30,11,0,125.0,437.0,2.8,14.2,548.0,519.94,404.74
2018,4,30,11,15,231.0,421.0,2.85,14.25,630.0,608.44,472.94
2018,4,30,11,30,337.0,405.0,2.9,14.3,712.0,672.75,521.47
2018,4,30,11,45,611.5,276.5,2.95,14.35,838.0,789.47,610.95
2018,4,30,12,0,886.0,148.0,3.0,14.4,964.0,853.5,659.6
2018,4,30,12,15,891.5,144.0,3.05,14.4,963.5,818.7,634.79
2018,4,30,12,30,897.0,140.0,3.1,14.4,963.0,780.71,606.76
2018,4,30,12,45,894.5,139.5,3.15,14.45,952.5,736.78,573.53
2018,4,30,13,0,892.0,139.0,3.2,14.5,942.0,690.5,537.78
2018,4,30,13,15,888.0,137.5,3.25,14.5,924.0,640.42,498.33
2018,4,30,13,30,884.0,136.0,3.3,14.5,906.0,588.54,456.32
2018,4,30,13,45,877.5,135.0,3.4,14.5,881.0,534.17,411.21
2018,4,30,14,0,871.0,134.0,3.5,14.5,856.0,478.64,363.73
2018,4,30,14,15,862.5,132.0,3.55,14.45,824.0,419.61,312.21
2018,4,30,14,30,854.0,130.0,3.6,14.4,792.0,359.98,259.18
2018,4,30,14,45,843.0,127.0,3.7,14.35,754.0,298.93,205.06
2018,4,30,15,0,832.0,124.0,3.8,14.3,716.0,238.38,153.25
2018,4,30,15,15,816.5,121.0,3.8,14.3,673.0,178.02,107.64
2018,4,30,15,30,801.0,118.0,3.8,14.3,630.0,119.23,76.47
2018,4,30,15,45,780.5,114.5,3.9,14.05,582.5,90.96,74.07
2018,4,30,16,0,760.0,111.0,4.0,13.8,535.0,82.4,66.94
2018,4,30,16,15,733.5,106.5,4.05,13.55,484.5,80.01,65.16
2018,4,30,16,30,707.0,102.0,4.1,13.3,434.0,77.54,63.28
2018,4,30,16,45,671.0,96.0,4.1,13.05,381.5,73.8,60.25
2018,4,30,17,0,635.0,90.0,4.1,12.8,329.0,69.97,57.09
2018,4,30,17,15,584.5,83.5,4.05,12.35,277.5,65.5,53.32
2018,4,30,17,30,534.0,77.0,4.0,11.9,226.0,61.01,49.4
2018,4,30,17,45,461.5,67.5,3.95,11.5,177.0,53.94,42.96
2018,4,30,18,0,389.0,58.0,3.9,11.1,128.0,44.06,33.76
2018,4,30,18,15,284.0,45.5,3.85,10.7,88.0,34.41,24.53
2018,4,30,18,30,179.0,33.0,3.8,10.3,48.0,24.85,13.39
2018,4,30,18,45,95.5,18.5,3.7,9.9,26.0,14.56,0.0
2018,4,30,19,0,12.0,4.0,3.6,9.5,4.0,0.0,0.0
2018,4,30,19,15,6.0,2.0,3.5,9.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,1,5,15,39.5,9.0,2.05,7.15,11.0,20.95,0.0
2018,5,1,5,30,79.0,18.0,2.2,7.6,22.0,58.95,0.0
2018,5,1,5,45,131.5,33.5,2.4,8.1,48.5,114.58,84.8
2018,5,1,6,0,184.0,49.0,2.6,8.6,75.0,164.41,134.37
2018,5,1,6,15,246.5,64.5,2.6,9.0,115.0,239.11,200.85
2018,5,1,6,30,309.0,80.0,2.6,9.4,155.0,307.57,260.85
2018,5,1,6,45,411.0,87.5,2.6,9.85,212.0,398.23,337.86
2018,5,1,7,0,513.0,95.0,2.6,10.3,269.0,504.7,424.59
2018,5,1,7,15,420.0,127.0,2.6,10.8,285.0,484.74,405.49
2018,5,1,7,30,327.0,159.0,2.6,11.3,301.0,443.3,369.49
2018,5,1,7,45,357.0,177.0,2.6,11.8,349.5,497.65,411.41
2018,5,1,8,0,387.0,195.0,2.6,12.3,398.0,552.45,452.07
2018,5,1,8,15,556.5,164.5,2.6,12.8,487.0,699.56,564.23
2018,5,1,8,30,726.0,134.0,2.6,13.3,576.0,843.24,665.7
2018,5,1,8,45,775.0,127.0,2.65,13.75,630.5,887.27,693.04
2018,5,1,9,0,824.0,120.0,2.7,14.2,685.0,936.57,724.58
2018,5,1,9,15,843.0,120.0,2.7,14.55,727.0,962.24,739.21
2018,5,1,9,30,862.0,120.0,2.7,14.9,769.0,984.45,751.66
2018,5,1,9,45,879.0,117.0,2.7,15.3,805.0,984.41,748.92
2018,5,1,10,0,896.0,114.0,2.7,15.7,841.0,994.11,753.16
2018,5,1,10,15,903.5,115.5,2.65,16.0,869.5,995.31,751.49
2018,5,1,10,30,911.0,117.0,2.6,16.3,898.0,992.47,747.34
2018,5,1,10,45,916.5,117.5,2.6,16.6,919.0,982.74,739.26
2018,5,1,11,0,922.0,118.0,2.6,16.9,940.0,969.02,728.71
2018,5,1,11,15,924.0,119.5,2.6,17.05,953.5,949.12,714.57
2018,5,1,11,30,926.0,121.0,2.6,17.2,967.0,925.45,698.02
2018,5,1,11,45,927.0,121.5,2.6,17.4,972.5,896.42,677.76
2018,5,1,12,0,928.0,122.0,2.6,17.6,978.0,863.96,655.19
2018,5,1,12,15,929.5,120.0,2.65,17.7,976.0,826.55,629.77
2018,5,1,12,30,931.0,118.0,2.7,17.8,974.0,786.07,601.02
2018,5,1,12,45,932.5,115.5,2.8,17.9,965.0,742.27,568.77
2018,5,1,13,0,934.0,113.0,2.9,18.0,956.0,695.69,533.58
2018,5,1,13,15,856.0,155.0,3.0,17.95,916.0,638.22,488.83
2018,5,1,13,30,778.0,197.0,3.1,17.9,876.0,580.02,442.96
2018,5,1,13,45,646.0,253.5,3.2,17.9,806.5,508.38,386.72
2018,5,1,14,0,514.0,310.0,3.3,17.9,737.0,447.37,338.64
2018,5,1,14,15,435.0,324.5,3.45,17.7,676.5,389.14,292.91
2018,5,1,14,30,356.0,339.0,3.6,17.5,616.0,341.99,256.07
2018,5,1,14,45,386.5,310.5,3.7,17.35,598.0,302.3,222.02
2018,5,1,15,0,417.0,282.0,3.8,17.2,580.0,254.55,181.95
2018,5,1,15,15,369.5,276.0,3.8,17.2,528.0,216.55,155.4
2018,5,1,15,30,322.0,270.0,3.8,17.2,476.0,179.33,134.46
2018,5,1,15,45,372.0,235.0,4.05,16.55,456.0,150.14,123.84
2018,5,1,16,0,422.0,200.0,4.3,15.9,436.0,127.65,105.37
2018,5,1,16,15,533.0,154.0,4.4,15.35,424.0,105.0,86.39
2018,5,1,16,30,644.0,108.0,4.5,14.8,412.0,80.24,65.25
2018,5,1,16,45,646.0,95.5,4.55,14.25,370.0,72.95,59.21
2018,5,1,17,0,648.0,83.0,4.6,13.7,328.0,65.15,52.61
2018,5,1,17,15,612.5,76.0,4.6,13.1,280.0,60.33,48.54
2018,5,1,17,30,577.0,69.0,4.6,12.5,232.0,55.38,44.24
2018,5,1,17,45,505.5,62.5,4.6,11.85,183.5,50.38,39.71
2018,5,1,18,0,434.0,56.0,4.6,11.2,135.0,45.49,35.05
2018,5,1,18,15,325.0,44.5,4.4,10.8,93.0,33.95,24.17
2018,5,1,18,30,216.0,33.0,4.2,10.4,51.0,25.0,13.94
2018,5,1,18,45,116.5,19.0,4.05,9.95,28.0,14.95,0.0
2018,5,1,19,0,17.0,5.0,3.9,9.5,5.0,0.0,0.0
2018,5,1,19,15,8.5,2.5,3.8,9.35,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,2,5,15,54.0,11.0,1.75,8.8,13.5,27.56,0.0
2018,5,2,5,30,108.0,22.0,1.8,9.0,27.0,82.96,0.0
2018,5,2,5,45,223.5,35.5,1.85,9.2,63.0,170.25,128.96
2018,5,2,6,0,339.0,49.0,1.9,9.4,99.0,256.03,209.66
2018,5,2,6,15,422.0,59.0,1.9,9.65,146.0,335.31,280.06
2018,5,2,6,30,505.0,69.0,1.9,9.9,193.0,420.73,353.18
2018,5,2,6,45,561.5,76.5,1.85,10.15,244.5,492.23,412.1
2018,5,2,7,0,618.0,84.0,1.8,10.4,296.0,566.85,470.96
2018,5,2,7,15,659.0,89.5,1.8,10.75,348.5,630.09,518.45
2018,5,2,7,30,700.0,95.0,1.8,11.1,401.0,694.07,563.93
2018,5,2,7,45,731.5,98.5,1.75,11.45,453.0,748.08,600.21
2018,5,2,8,0,763.0,102.0,1.7,11.8,505.0,796.36,631.37
2018,5,2,8,15,787.0,105.0,1.65,12.3,554.5,841.17,658.96
2018,5,2,8,30,811.0,108.0,1.6,12.8,604.0,883.79,684.37
2018,5,2,8,45,830.5,109.0,1.55,13.3,649.5,917.49,703.14
2018,5,2,9,0,850.0,110.0,1.5,13.8,695.0,948.19,719.67
2018,5,2,9,15,864.0,111.0,1.55,14.2,735.5,957.79,723.72
2018,5,2,9,30,878.0,112.0,1.6,14.6,776.0,976.19,734.0
2018,5,2,9,45,889.0,113.0,1.6,15.05,811.0,988.01,739.01
2018,5,2,10,0,900.0,114.0,1.6,15.5,846.0,995.98,741.68
2018,5,2,10,15,907.0,114.5,1.7,15.8,873.5,995.65,740.96
2018,5,2,10,30,914.0,115.0,1.8,16.1,901.0,991.32,737.81
2018,5,2,10,45,919.0,116.0,1.9,16.45,922.0,981.58,731.06
2018,5,2,11,0,924.0,117.0,2.0,16.8,943.0,967.84,721.78
2018,5,2,11,15,927.0,117.0,2.1,17.0,956.0,947.44,708.52
2018,5,2,11,30,930.0,117.0,2.2,17.2,969.0,923.28,692.76
2018,5,2,11,45,931.5,117.0,2.3,17.4,974.5,894.2,673.61
2018,5,2,12,0,933.0,117.0,2.4,17.6,980.0,861.69,652.01
2018,5,2,12,15,933.5,116.5,2.5,17.65,978.0,824.69,627.49
2018,5,2,12,30,934.0,116.0,2.6,17.7,976.0,784.64,599.54
2018,5,2,12,45,934.0,114.0,2.65,17.75,966.0,740.16,566.66
2018,5,2,13,0,934.0,112.0,2.7,17.8,956.0,693.03,530.99
2018,5,2,13,15,930.5,111.0,2.8,17.8,938.5,642.12,491.79
2018,5,2,13,30,927.0,110.0,2.9,17.8,921.0,589.23,449.79
2018,5,2,13,45,922.0,108.5,2.95,17.75,896.0,533.47,404.11
2018,5,2,14,0,917.0,107.0,3.0,17.7,871.0,476.32,355.85
2018,5,2,14,15,909.5,106.0,3.05,17.55,839.5,417.45,304.96
2018,5,2,14,30,902.0,105.0,3.1,17.4,808.0,357.93,252.46
2018,5,2,14,45,891.5,103.0,3.1,17.25,770.0,296.59,198.53
2018,5,2,15,0,881.0,101.0,3.1,17.1,732.0,235.49,146.9
2018,5,2,15,15,867.0,98.5,3.1,17.1,688.5,174.13,101.48
2018,5,2,15,30,853.0,96.0,3.1,17.1,645.0,113.92,71.17
2018,5,2,15,45,835.5,93.0,3.2,16.6,597.5,78.15,62.27
2018,5,2,16,0,818.0,90.0,3.3,16.1,550.0,76.35,61.08
2018,5,2,16,15,794.5,86.5,3.35,15.7,499.5,73.99,59.33
2018,5,2,16,30,771.0,83.0,3.4,15.3,449.0,71.55,57.51
2018,5,2,16,45,738.0,79.0,3.4,14.95,396.5,68.5,55.12
2018,5,2,17,0,705.0,75.0,3.4,14.6,344.0,60.44,48.24
2018,5,2,17,15,659.0,70.0,3.3,14.05,291.5,56.6,45.05
2018,5,2,17,30,613.0,65.0,3.2,13.5,239.0,52.78,41.76
2018,5,2,17,45,545.0,58.0,3.1,13.0,189.5,47.23,36.75
2018,5,2,18,0,477.0,51.0,3.0,12.5,140.0,41.73,31.57
2018,5,2,18,15,372.0,41.5,2.85,12.0,97.5,34.02,24.17
2018,5,2,18,30,267.0,32.0,2.7,11.5,55.0,26.41,15.36
2018,5,2,18,45,148.5,18.5,2.55,11.05,30.0,14.56,0.0
2018,5,2,19,0,30.0,5.0,2.4,10.6,5.0,3.93,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.4,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,5,15,48.5,8.0,2.45,8.5,10.5,23.23,0.0
2018,5,3,5,30,97.0,16.0,2.6,8.8,21.0,70.15,0.0
2018,5,3,5,45,107.5,16.5,2.75,9.05,28.0,84.24,62.45
2018,5,3,6,0,118.0,17.0,2.9,9.3,35.0,92.32,73.9
2018,5,3,6,15,69.0,17.5,2.95,9.55,29.0,69.15,55.27
2018,5,3,6,30,20.0,18.0,3.0,9.8,23.0,29.46,20.53
2018,5,3,6,45,10.0,20.5,3.0,10.05,23.0,22.79,14.56
2018,5,3,7,0,0.0,23.0,3.0,10.3,23.0,17.51,9.64
2018,5,3,7,15,0.0,27.5,3.0,10.5,27.5,20.97,12.6
2018,5,3,7,30,0.0,32.0,3.0,10.7,32.0,24.44,15.53
2018,5,3,7,45,0.0,43.5,2.95,10.95,43.5,33.29,23.06
2018,5,3,8,0,0.0,55.0,2.9,11.2,55.0,42.18,30.53
2018,5,3,8,15,0.0,71.0,2.95,11.5,71.0,54.57,40.9
2018,5,3,8,30,0.0,87.0,3.0,11.8,87.0,67.02,51.19
2018,5,3,8,45,0.5,107.5,3.0,12.05,108.0,84.04,65.25
2018,5,3,9,0,1.0,128.0,3.0,12.3,129.0,101.45,79.48
2018,5,3,9,15,4.5,168.5,3.05,12.65,172.0,138.79,110.05
2018,5,3,9,30,8.0,209.0,3.1,13.0,215.0,176.62,140.53
2018,5,3,9,45,11.0,234.0,3.1,13.3,242.5,200.57,159.43
2018,5,3,10,0,14.0,259.0,3.1,13.6,270.0,224.38,178.05
2018,5,3,10,15,15.5,271.0,3.15,13.85,284.0,235.18,186.22
2018,5,3,10,30,17.0,283.0,3.2,14.1,298.0,245.8,194.24
2018,5,3,10,45,45.0,332.0,3.2,14.4,372.0,331.58,261.82
2018,5,3,11,0,73.0,381.0,3.2,14.7,446.0,398.65,313.29
2018,5,3,11,15,194.5,405.0,3.25,14.9,582.5,541.01,423.18
2018,5,3,11,30,316.0,429.0,3.3,15.1,719.0,671.99,520.27
2018,5,3,11,45,533.0,326.0,3.3,15.3,818.5,759.5,586.84
2018,5,3,12,0,750.0,223.0,3.3,15.5,918.0,822.56,634.42
2018,5,3,12,15,846.5,169.0,3.35,15.6,951.5,810.18,626.22
2018,5,3,12,30,943.0,115.0,3.4,15.7,985.0,788.39,611.23
2018,5,3,12,45,943.5,113.0,3.4,15.85,975.5,743.93,577.01
2018,5,3,13,0,944.0,111.0,3.4,16.0,966.0,696.75,540.14
2018,5,3,13,15,940.5,110.0,3.45,16.05,948.0,645.43,499.59
2018,5,3,13,30,937.0,109.0,3.5,16.1,930.0,592.11,456.31
2018,5,3,13,45,919.5,114.0,3.5,16.15,901.0,534.63,408.44
2018,5,3,14,0,902.0,119.0,3.5,16.2,872.0,476.87,359.07
2018,5,3,14,15,886.0,121.0,3.5,16.15,837.5,417.67,307.53
2018,5,3,14,30,870.0,123.0,3.5,16.1,803.0,358.73,255.37
2018,5,3,14,45,856.0,119.5,3.45,16.05,762.0,292.89,197.89
2018,5,3,15,0,842.0,116.0,3.4,16.0,721.0,231.05,145.69
2018,5,3,15,15,829.5,109.5,3.4,16.0,675.5,168.52,99.06
2018,5,3,15,30,817.0,103.0,3.4,16.0,630.0,107.25,67.18
2018,5,3,15,45,809.0,98.0,3.35,15.7,587.5,80.67,64.67
2018,5,3,16,0,801.0,93.0,3.3,15.4,545.0,77.92,62.6
2018,5,3,16,15,725.0,101.0,3.3,15.05,481.5,76.15,61.36
2018,5,3,16,30,649.0,109.0,3.3,14.7,418.0,80.88,65.82
2018,5,3,16,45,659.5,94.5,3.3,14.4,377.5,72.41,58.67
2018,5,3,17,0,670.0,80.0,3.3,14.1,337.0,63.33,50.89
2018,5,3,17,15,638.5,73.5,3.25,13.55,289.0,58.81,47.11
2018,5,3,17,30,607.0,67.0,3.2,13.0,241.0,54.18,43.09
2018,5,3,17,45,540.5,59.5,3.2,12.5,191.0,48.32,37.8
2018,5,3,18,0,474.0,52.0,3.2,12.0,141.0,42.47,32.32
2018,5,3,18,15,370.0,42.5,3.15,11.5,99.0,34.79,24.94
2018,5,3,18,30,266.0,33.0,3.1,11.0,57.0,27.21,16.37
2018,5,3,18,45,148.5,19.0,3.05,10.45,31.0,14.95,0.0
2018,5,3,19,0,31.0,5.0,3.0,9.9,5.0,3.93,0.0
2018,5,3,19,15,15.5,2.5,3.0,9.7,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,4,5,15,12.5,8.5,1.95,7.35,9.0,11.04,0.0
2018,5,4,5,30,25.0,17.0,2.2,7.8,18.0,29.68,0.0
2018,5,4,5,45,155.5,33.5,2.45,8.3,56.0,134.06,103.29
2018,5,4,6,0,286.0,50.0,2.7,8.8,94.0,228.25,188.31
2018,5,4,6,15,285.0,64.0,2.7,9.3,121.5,258.1,217.04
2018,5,4,6,30,284.0,78.0,2.7,9.8,149.0,287.35,243.57
2018,5,4,6,45,261.5,103.0,2.7,10.3,180.0,298.26,253.09
2018,5,4,7,0,239.0,128.0,2.7,10.8,211.0,321.14,271.23
2018,5,4,7,15,344.5,133.5,2.45,11.35,275.0,432.37,361.97
2018,5,4,7,30,450.0,139.0,2.2,11.9,339.0,534.31,441.33
2018,5,4,7,45,483.5,150.5,1.95,12.5,388.5,589.57,480.27
2018,5,4,8,0,517.0,162.0,1.7,13.1,438.0,645.04,517.93
2018,5,4,8,15,532.5,175.5,1.55,13.7,482.5,686.56,544.16
