Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,3,4,45,48.0,6.5,2.0,12.3,8.0,0.0,0.0
2018,6,3,5,0,96.0,13.0,2.1,12.5,16.0,35.23,0.0
2018,6,3,5,15,224.5,24.5,2.1,12.9,47.0,112.89,60.72
2018,6,3,5,30,353.0,36.0,2.1,13.3,78.0,191.05,144.46
2018,6,3,5,45,441.5,44.0,2.1,13.7,121.0,258.57,205.4
2018,6,3,6,0,530.0,52.0,2.1,14.1,164.0,334.63,271.65
2018,6,3,6,15,588.0,57.0,2.05,14.7,212.5,398.97,326.49
2018,6,3,6,30,646.0,62.0,2.0,15.3,261.0,467.37,382.34
2018,6,3,6,45,686.0,67.0,1.95,15.9,312.0,525.83,428.14
2018,6,3,7,0,726.0,72.0,1.9,16.5,363.0,588.16,474.89
2018,6,3,7,15,755.0,75.5,1.9,17.15,414.0,641.87,513.52
2018,6,3,7,30,784.0,79.0,1.9,17.8,465.0,695.16,549.33
2018,6,3,7,45,805.5,81.5,1.9,18.5,514.0,740.64,578.3
2018,6,3,8,0,827.0,84.0,1.9,19.2,563.0,784.46,605.45
2018,6,3,8,15,843.0,86.5,1.9,19.8,609.5,812.93,621.64
2018,6,3,8,30,859.0,89.0,1.9,20.4,656.0,847.22,641.74
2018,6,3,8,45,871.5,91.0,1.9,21.0,699.0,875.13,657.17
2018,6,3,9,0,884.0,93.0,1.9,21.6,742.0,899.92,670.43
2018,6,3,9,15,893.5,95.5,1.95,22.1,780.5,919.21,680.8
2018,6,3,9,30,903.0,98.0,2.0,22.6,819.0,934.92,688.88
2018,6,3,9,45,910.0,99.5,2.0,23.1,852.0,943.6,691.91
2018,6,3,10,0,917.0,101.0,2.0,23.6,885.0,948.47,692.63
2018,6,3,10,15,923.0,102.0,2.05,24.0,911.5,948.05,690.89
2018,6,3,10,30,929.0,103.0,2.1,24.4,938.0,943.71,686.79
2018,6,3,10,45,854.0,152.5,2.15,24.8,933.5,906.32,661.3
2018,6,3,11,0,779.0,202.0,2.2,25.2,929.0,881.31,644.2
2018,6,3,11,15,805.0,190.0,2.3,25.45,950.0,872.39,638.4
2018,6,3,11,30,831.0,178.0,2.4,25.7,971.0,859.17,629.64
2018,6,3,11,45,880.0,147.0,2.45,25.95,991.0,831.36,610.84
2018,6,3,12,0,929.0,116.0,2.5,26.2,1011.0,813.81,598.99
2018,6,3,12,15,895.5,137.0,2.6,26.2,998.5,770.18,568.8
2018,6,3,12,30,862.0,158.0,2.7,26.2,986.0,724.81,536.41
2018,6,3,12,45,845.5,167.5,2.8,26.2,973.0,691.45,511.66
2018,6,3,13,0,829.0,177.0,2.9,26.2,960.0,646.69,478.43
2018,6,3,13,15,756.5,218.0,3.0,26.05,923.0,594.3,438.93
2018,6,3,13,30,684.0,259.0,3.1,25.9,886.0,542.1,399.09
2018,6,3,13,45,694.0,247.0,3.2,25.75,869.0,496.33,363.11
2018,6,3,14,0,704.0,235.0,3.3,25.6,852.0,448.5,324.32
2018,6,3,14,15,696.5,228.0,3.35,25.4,821.0,395.88,281.19
2018,6,3,14,30,689.0,221.0,3.4,25.2,790.0,343.29,237.47
2018,6,3,14,45,740.5,183.5,3.5,24.95,771.0,285.46,187.89
2018,6,3,15,0,792.0,146.0,3.6,24.7,752.0,227.9,139.83
2018,6,3,15,15,813.0,127.5,3.6,24.7,720.5,166.88,96.18
2018,6,3,15,30,834.0,109.0,3.6,24.7,689.0,103.28,64.84
2018,6,3,15,45,836.0,100.0,3.65,24.05,649.0,81.58,63.04
2018,6,3,16,0,838.0,91.0,3.7,23.4,609.0,85.29,66.53
2018,6,3,16,15,807.0,89.0,3.7,22.9,555.5,75.21,58.38
2018,6,3,16,30,776.0,87.0,3.7,22.4,502.0,73.72,57.44
2018,6,3,16,45,768.0,81.0,3.7,21.9,457.5,69.89,54.5
2018,6,3,17,0,760.0,75.0,3.7,21.4,413.0,65.82,51.32
2018,6,3,17,15,729.5,71.0,3.7,20.65,363.0,62.64,48.9
2018,6,3,17,30,699.0,67.0,3.7,19.9,313.0,59.41,46.38
2018,6,3,17,45,652.0,61.5,3.65,19.2,262.5,50.54,38.82
2018,6,3,18,0,605.0,56.0,3.6,18.5,212.0,46.15,35.03
2018,6,3,18,15,536.0,50.0,3.55,17.7,166.0,41.18,30.58
2018,6,3,18,30,467.0,44.0,3.5,16.9,120.0,36.31,26.0
2018,6,3,18,45,357.5,35.5,3.45,16.15,82.0,29.27,19.17
2018,6,3,19,0,248.0,27.0,3.4,15.4,44.0,22.38,8.23
2018,6,3,19,15,131.5,14.5,3.4,14.95,23.0,11.41,0.0
2018,6,3,19,30,15.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,3.45,14.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,4,4,45,56.0,7.0,3.7,11.15,8.5,0.0,0.0
2018,6,4,5,0,112.0,14.0,3.8,11.3,17.0,40.06,0.0
2018,6,4,5,15,249.0,24.5,3.9,11.7,49.0,120.53,66.52
2018,6,4,5,30,386.0,35.0,4.0,12.1,81.0,201.94,153.88
2018,6,4,5,45,473.5,42.0,4.1,12.5,124.5,269.5,216.02
2018,6,4,6,0,561.0,49.0,4.2,12.9,168.0,345.42,283.56
2018,6,4,6,15,616.5,54.0,4.25,13.5,217.0,409.73,339.86
2018,6,4,6,30,672.0,59.0,4.3,14.1,266.0,475.79,395.6
2018,6,4,6,45,710.5,63.0,4.35,14.7,317.0,535.74,444.37
2018,6,4,7,0,749.0,67.0,4.4,15.3,368.0,596.83,492.27
2018,6,4,7,15,776.5,70.5,4.45,15.8,419.0,650.28,532.71
2018,6,4,7,30,804.0,74.0,4.5,16.3,470.0,703.16,570.28
2018,6,4,7,45,825.0,77.0,4.5,16.85,520.0,741.85,596.02
2018,6,4,8,0,846.0,80.0,4.5,17.4,570.0,785.93,625.32
2018,6,4,8,15,862.0,82.5,4.5,17.8,617.5,823.26,649.51
2018,6,4,8,30,878.0,85.0,4.5,18.2,665.0,858.05,671.58
2018,6,4,8,45,890.5,87.0,4.5,18.6,708.5,886.39,688.83
2018,6,4,9,0,903.0,89.0,4.5,19.0,752.0,911.55,703.76
2018,6,4,9,15,903.0,95.5,4.55,19.2,788.0,926.78,712.63
2018,6,4,9,30,903.0,102.0,4.6,19.4,824.0,938.03,718.88
2018,6,4,9,45,910.0,104.0,4.6,19.6,857.0,947.17,723.4
2018,6,4,10,0,917.0,106.0,4.6,19.8,890.0,952.48,725.39
2018,6,4,10,15,923.5,107.0,4.65,19.85,917.5,952.45,724.66
2018,6,4,10,30,930.0,108.0,4.7,19.9,945.0,948.5,721.38
2018,6,4,10,45,935.5,108.5,4.75,19.95,966.0,939.24,714.56
2018,6,4,11,0,941.0,109.0,4.8,20.0,987.0,926.07,705.16
2018,6,4,11,15,944.0,109.5,4.9,19.95,1000.5,906.89,692.27
2018,6,4,11,30,947.0,110.0,5.0,19.9,1014.0,884.01,676.8
2018,6,4,11,45,948.5,110.0,5.05,19.85,1020.0,855.94,657.33
2018,6,4,12,0,950.0,110.0,5.1,19.8,1026.0,824.56,635.45
2018,6,4,12,15,949.5,110.0,5.15,19.7,1024.0,788.55,609.47
2018,6,4,12,30,949.0,110.0,5.2,19.6,1022.0,749.7,580.02
2018,6,4,12,45,912.0,132.5,5.3,19.5,1002.0,700.85,542.25
2018,6,4,13,0,875.0,155.0,5.4,19.4,982.0,651.1,503.1
2018,6,4,13,15,869.0,155.0,5.4,19.3,964.5,604.21,465.23
2018,6,4,13,30,863.0,155.0,5.4,19.2,947.0,559.49,427.9
2018,6,4,13,45,845.0,159.5,5.4,19.15,918.5,505.89,382.9
2018,6,4,14,0,827.0,164.0,5.4,19.1,890.0,452.34,336.98
2018,6,4,14,15,835.0,153.5,5.4,18.95,865.0,398.11,289.29
2018,6,4,14,30,843.0,143.0,5.4,18.8,840.0,341.89,239.25
2018,6,4,14,45,776.0,164.0,5.4,18.65,784.5,287.08,193.46
2018,6,4,15,0,709.0,185.0,5.4,18.5,729.0,231.65,150.33
2018,6,4,15,15,769.0,149.0,5.4,18.5,710.0,175.96,107.72
2018,6,4,15,30,829.0,113.0,5.4,18.5,691.0,105.86,68.52
2018,6,4,15,45,840.5,102.0,5.4,17.95,655.0,82.91,65.79
2018,6,4,16,0,852.0,91.0,5.4,17.4,619.0,85.66,68.51
2018,6,4,16,15,801.5,96.0,5.4,17.0,561.0,79.69,63.68
2018,6,4,16,30,751.0,101.0,5.4,16.6,503.0,82.78,66.69
2018,6,4,16,45,643.0,111.0,5.35,16.2,431.5,81.63,66.03
2018,6,4,17,0,535.0,121.0,5.3,15.8,360.0,87.95,71.9
2018,6,4,17,15,579.0,98.5,5.25,15.3,328.0,74.5,60.44
2018,6,4,17,30,623.0,76.0,5.2,14.8,296.0,60.15,48.01
2018,6,4,17,45,549.0,72.5,5.15,14.35,244.0,57.26,45.6
2018,6,4,18,0,475.0,69.0,5.1,13.9,192.0,54.61,43.25
2018,6,4,18,15,436.5,58.5,5.0,13.4,152.5,46.95,36.27
2018,6,4,18,30,398.0,48.0,4.9,12.9,113.0,39.05,28.89
2018,6,4,18,45,313.0,38.5,4.75,12.45,79.0,31.54,21.5
2018,6,4,19,0,228.0,29.0,4.6,12.0,45.0,22.08,8.82
2018,6,4,19,15,120.5,15.5,4.55,11.7,23.5,12.2,0.0
2018,6,4,19,30,13.0,2.0,4.5,11.4,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.45,11.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,4,45,33.0,7.0,3.85,9.35,8.0,0.0,0.0
2018,6,5,5,0,66.0,14.0,3.9,9.5,16.0,28.06,0.0
2018,6,5,5,15,179.5,28.5,4.0,9.85,47.0,101.78,57.17
2018,6,5,5,30,293.0,43.0,4.1,10.2,78.0,173.44,133.27
2018,6,5,5,45,384.0,53.0,4.15,10.55,121.0,241.08,194.83
2018,6,5,6,0,475.0,63.0,4.2,10.9,164.0,317.78,262.98
2018,6,5,6,15,536.0,70.0,4.2,11.3,212.5,383.76,320.95
2018,6,5,6,30,597.0,77.0,4.2,11.7,261.0,454.04,380.61
2018,6,5,6,45,639.5,83.0,4.15,12.1,312.0,515.56,431.05
2018,6,5,7,0,682.0,89.0,4.1,12.5,363.0,578.76,481.03
2018,6,5,7,15,715.0,93.0,4.05,12.9,414.5,634.19,523.4
2018,6,5,7,30,748.0,97.0,4.0,13.3,466.0,689.62,564.35
2018,6,5,7,45,772.5,100.5,3.9,13.7,516.0,734.0,594.62
2018,6,5,8,0,797.0,104.0,3.8,14.1,566.0,780.5,625.83
2018,6,5,8,15,816.5,106.0,3.75,14.5,613.5,819.41,651.06
2018,6,5,8,30,836.0,108.0,3.7,14.9,661.0,855.96,674.22
2018,6,5,8,45,851.0,110.0,3.6,15.3,704.5,885.93,692.09
2018,6,5,9,0,866.0,112.0,3.5,15.7,748.0,901.68,699.76
2018,6,5,9,15,882.5,110.5,3.45,16.0,788.0,922.77,711.85
2018,6,5,9,30,899.0,109.0,3.4,16.3,828.0,940.53,721.55
2018,6,5,9,45,914.5,106.5,3.35,16.65,863.5,952.87,727.41
2018,6,5,10,0,930.0,104.0,3.3,17.0,899.0,961.5,730.84
2018,6,5,10,15,898.0,127.5,3.3,17.25,914.5,947.74,719.74
2018,6,5,10,30,866.0,151.0,3.3,17.5,930.0,928.78,705.39
2018,6,5,10,45,803.5,194.0,3.35,17.7,929.5,912.42,693.46
2018,6,5,11,0,741.0,237.0,3.4,17.9,929.0,888.25,674.81
2018,6,5,11,15,774.0,219.0,3.45,18.0,950.5,879.3,668.78
2018,6,5,11,30,807.0,201.0,3.5,18.1,972.0,857.24,653.64
2018,6,5,11,45,869.0,162.5,3.55,18.2,997.0,833.15,637.39
2018,6,5,12,0,931.0,124.0,3.6,18.3,1022.0,820.68,628.72
2018,6,5,12,15,934.0,121.5,3.7,18.3,1021.0,785.77,603.45
2018,6,5,12,30,937.0,119.0,3.8,18.3,1020.0,747.91,575.22
2018,6,5,12,45,931.0,121.5,3.9,18.25,1009.5,705.01,542.61
2018,6,5,13,0,925.0,124.0,4.0,18.2,999.0,659.99,507.58
2018,6,5,13,15,923.0,123.0,4.05,18.1,983.0,612.83,469.97
2018,6,5,13,30,921.0,122.0,4.1,18.0,967.0,563.64,429.68
2018,6,5,13,45,888.0,136.0,4.2,17.85,934.0,508.25,383.8
2018,6,5,14,0,855.0,150.0,4.3,17.7,901.0,454.07,337.93
2018,6,5,14,15,873.5,134.0,4.3,17.5,879.0,400.6,290.63
2018,6,5,14,30,892.0,118.0,4.3,17.3,857.0,344.0,239.83
2018,6,5,14,45,890.0,112.5,4.35,17.15,823.0,285.86,188.63
2018,6,5,15,0,888.0,107.0,4.4,17.0,789.0,226.99,139.47
2018,6,5,15,15,882.5,102.5,4.4,17.0,749.5,167.81,97.22
2018,6,5,15,30,877.0,98.0,4.4,17.0,710.0,108.74,70.27
2018,6,5,15,45,863.0,95.5,4.4,16.5,665.0,88.67,71.08
2018,6,5,16,0,849.0,93.0,4.4,16.0,620.0,78.23,62.45
2018,6,5,16,15,831.0,89.5,4.35,15.7,571.5,76.1,60.88
2018,6,5,16,30,813.0,86.0,4.3,15.4,523.0,73.84,59.2
2018,6,5,16,45,788.0,82.5,4.3,15.05,472.0,71.34,57.31
2018,6,5,17,0,763.0,79.0,4.3,14.7,421.0,68.77,55.33
2018,6,5,17,15,728.0,75.0,4.3,14.3,369.0,65.6,52.8
2018,6,5,17,30,693.0,71.0,4.3,13.9,317.0,57.64,45.95
2018,6,5,17,45,643.0,66.0,4.25,13.5,266.5,53.69,42.57
2018,6,5,18,0,593.0,61.0,4.2,13.1,216.0,49.77,39.08
2018,6,5,18,15,520.0,54.5,4.1,12.65,169.0,44.52,34.25
2018,6,5,18,30,447.0,48.0,4.0,12.2,122.0,39.37,29.29
2018,6,5,18,45,336.0,38.0,3.85,11.75,83.5,31.2,21.33
2018,6,5,19,0,225.0,28.0,3.7,11.3,45.0,21.37,8.89
2018,6,5,19,15,119.0,15.0,3.7,11.05,23.5,11.8,0.0
2018,6,5,19,30,13.0,2.0,3.7,10.8,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,3.65,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,4,45,20.0,6.5,3.35,9.9,7.0,0.0,0.0
2018,6,6,5,0,40.0,13.0,3.4,10.0,14.0,20.51,0.0
2018,6,6,5,15,124.0,26.5,3.5,10.25,39.5,81.6,45.62
2018,6,6,5,30,208.0,40.0,3.6,10.5,65.0,137.79,105.31
2018,6,6,5,45,245.0,55.0,3.65,10.75,97.5,181.31,146.06
2018,6,6,6,0,282.0,70.0,3.7,11.0,130.0,228.5,188.89
2018,6,6,6,15,330.0,82.5,3.7,11.25,171.0,282.01,236.13
2018,6,6,6,30,378.0,95.0,3.7,11.5,212.0,339.51,285.51
2018,6,6,6,45,416.0,108.0,3.75,11.8,258.0,394.8,331.67
2018,6,6,7,0,454.0,121.0,3.8,12.1,304.0,452.19,378.26
2018,6,6,7,15,455.5,139.5,3.8,12.4,344.0,491.32,408.44
2018,6,6,7,30,457.0,158.0,3.8,12.7,384.0,528.8,436.55
2018,6,6,7,45,523.5,158.5,3.85,13.0,442.5,596.12,488.62
2018,6,6,8,0,590.0,159.0,3.9,13.3,501.0,674.81,547.74
2018,6,6,8,15,666.0,148.0,3.9,13.65,564.5,742.72,597.69
2018,6,6,8,30,742.0,137.0,3.9,14.0,628.0,810.49,644.89
2018,6,6,8,45,655.5,182.0,3.9,14.35,636.5,794.59,629.85
2018,6,6,9,0,569.0,227.0,3.9,14.7,645.0,762.26,602.14
2018,6,6,9,15,606.0,226.5,3.95,15.0,692.5,807.06,633.69
2018,6,6,9,30,643.0,226.0,4.0,15.3,740.0,842.68,657.93
2018,6,6,9,45,701.0,209.5,4.05,15.6,791.0,879.46,683.51
2018,6,6,10,0,759.0,193.0,4.1,15.9,842.0,912.53,705.35
2018,6,6,10,15,762.5,199.0,4.2,16.1,868.5,914.33,705.46
2018,6,6,10,30,766.0,205.0,4.3,16.3,895.0,912.45,703.32
2018,6,6,10,45,814.5,179.0,4.35,16.5,927.0,908.4,699.69
2018,6,6,11,0,863.0,153.0,4.4,16.7,959.0,894.61,689.34
2018,6,6,11,15,873.0,149.5,4.5,16.8,974.5,878.92,678.41
2018,6,6,11,30,883.0,146.0,4.6,16.9,990.0,859.61,664.93
2018,6,6,11,45,891.5,142.0,4.7,17.0,998.0,835.17,647.79
2018,6,6,12,0,900.0,138.0,4.8,17.1,1006.0,807.36,628.07
2018,6,6,12,15,894.0,141.5,4.85,17.15,1002.5,771.23,600.54
2018,6,6,12,30,888.0,145.0,4.9,17.2,999.0,732.73,570.8
2018,6,6,12,45,878.0,150.0,4.95,17.25,987.5,690.48,537.65
2018,6,6,13,0,868.0,155.0,5.0,17.3,976.0,646.52,502.49
2018,6,6,13,15,864.0,154.0,5.0,17.25,959.5,600.56,465.09
2018,6,6,13,30,860.0,153.0,5.0,17.2,943.0,552.92,425.41
2018,6,6,13,45,854.5,151.0,5.0,17.15,919.5,504.3,383.88
2018,6,6,14,0,849.0,149.0,5.0,17.1,896.0,451.07,337.75
2018,6,6,14,15,840.5,148.0,5.0,16.9,866.5,396.59,289.88
2018,6,6,14,30,832.0,147.0,5.0,16.7,837.0,341.76,241.16
2018,6,6,14,45,821.5,144.0,5.05,16.55,801.0,285.06,191.51
2018,6,6,15,0,811.0,141.0,5.1,16.4,765.0,228.77,144.75
2018,6,6,15,15,797.0,138.5,5.1,16.4,724.5,173.06,104.98
2018,6,6,15,30,783.0,136.0,5.1,16.4,684.0,118.65,79.73
2018,6,6,15,45,764.5,133.0,5.1,15.9,639.0,100.21,81.18
2018,6,6,16,0,746.0,130.0,5.1,15.4,594.0,91.57,74.13
2018,6,6,16,15,720.5,127.0,5.1,15.05,546.0,90.66,73.69
2018,6,6,16,30,695.0,124.0,5.1,14.7,498.0,89.72,73.22
2018,6,6,16,45,662.5,119.0,5.1,14.3,447.5,87.28,71.46
2018,6,6,17,0,630.0,114.0,5.1,13.9,397.0,84.78,69.62
2018,6,6,17,15,587.0,108.0,5.05,13.5,346.5,81.33,66.91
2018,6,6,17,30,544.0,102.0,5.0,13.1,296.0,77.84,64.09
2018,6,6,17,45,487.0,94.0,4.9,12.65,247.5,69.46,56.81
2018,6,6,18,0,430.0,86.0,4.8,12.2,199.0,63.59,51.6
2018,6,6,18,15,353.0,74.5,4.65,11.9,154.0,55.13,43.84
2018,6,6,18,30,276.0,63.0,4.5,11.6,109.0,46.65,35.82
2018,6,6,18,45,184.0,47.0,4.4,11.25,73.5,34.74,24.48
2018,6,6,19,0,92.0,31.0,4.3,10.9,38.0,22.93,10.42
2018,6,6,19,15,48.0,17.0,4.25,10.8,20.5,13.38,0.0
2018,6,6,19,30,4.0,3.0,4.2,10.7,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,4.15,10.6,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,6.0,3.65,9.6,6.5,0.0,0.0
2018,6,7,5,0,28.0,12.0,3.7,9.7,13.0,16.61,0.0
2018,6,7,5,15,105.0,30.0,3.8,10.0,41.5,73.63,41.21
2018,6,7,5,30,182.0,48.0,3.9,10.3,70.0,129.68,99.15
2018,6,7,5,45,249.5,61.5,4.0,10.6,106.5,190.1,153.44
2018,6,7,6,0,317.0,75.0,4.1,10.9,143.0,250.25,207.12
2018,6,7,6,15,260.5,94.0,4.15,11.3,159.5,245.32,205.28
2018,6,7,6,30,204.0,113.0,4.2,11.7,176.0,244.95,205.55
2018,6,7,6,45,232.0,133.0,4.2,12.1,217.0,292.27,245.44
2018,6,7,7,0,260.0,153.0,4.2,12.5,258.0,341.24,285.64
2018,6,7,7,15,350.5,159.0,4.2,12.9,320.5,420.33,350.46
2018,6,7,7,30,441.0,165.0,4.2,13.3,383.0,523.53,432.2
2018,6,7,7,45,501.5,168.0,4.15,13.65,440.0,588.34,481.6
2018,6,7,8,0,562.0,171.0,4.1,14.0,497.0,654.93,531.37
2018,6,7,8,15,526.5,197.5,4.05,14.4,523.0,667.24,537.1
2018,6,7,8,30,491.0,224.0,4.0,14.8,549.0,674.98,539.57
2018,6,7,8,45,620.5,192.5,3.95,15.15,630.5,773.4,612.86
2018,6,7,9,0,750.0,161.0,3.9,15.5,712.0,865.09,677.34
2018,6,7,9,15,793.0,151.0,4.0,15.8,761.0,893.39,695.15
2018,6,7,9,30,836.0,141.0,4.1,16.1,810.0,926.26,716.59
2018,6,7,9,45,854.5,138.0,4.15,16.45,846.0,940.47,724.44
2018,6,7,10,0,873.0,135.0,4.2,16.8,882.0,937.48,720.51
2018,6,7,10,15,880.5,135.5,4.3,16.95,909.0,937.71,719.89
2018,6,7,10,30,888.0,136.0,4.4,17.1,936.0,934.15,716.95
2018,6,7,10,45,894.0,136.5,4.5,17.3,957.0,925.43,710.47
2018,6,7,11,0,900.0,137.0,4.6,17.5,978.0,912.93,701.44
2018,6,7,11,15,905.5,136.0,4.65,17.55,992.0,895.02,688.72
2018,6,7,11,30,911.0,135.0,4.7,17.6,1006.0,873.49,673.52
2018,6,7,11,45,915.0,134.0,4.75,17.7,1013.0,847.26,654.87
2018,6,7,12,0,919.0,133.0,4.8,17.8,1020.0,817.74,633.86
2018,6,7,12,15,918.5,133.5,4.8,17.85,1018.5,782.92,607.31
2018,6,7,12,30,918.0,134.0,4.8,17.9,1017.0,745.36,578.23
2018,6,7,12,45,915.5,134.0,4.8,17.95,1007.5,703.57,545.46
2018,6,7,13,0,913.0,134.0,4.8,18.0,998.0,659.51,510.28
2018,6,7,13,15,911.5,132.0,4.8,18.05,982.5,612.51,472.05
2018,6,7,13,30,910.0,130.0,4.8,18.1,967.0,563.49,431.25
2018,6,7,13,45,902.0,130.5,4.85,18.1,942.5,511.26,387.08
2018,6,7,14,0,894.0,131.0,4.9,18.1,918.0,457.97,340.89
2018,6,7,14,15,894.0,126.0,4.85,18.05,890.5,403.18,292.29
2018,6,7,14,30,894.0,121.0,4.8,18.0,863.0,346.99,241.94
2018,6,7,14,45,887.0,118.0,4.8,17.9,827.5,289.18,191.1
2018,6,7,15,0,880.0,115.0,4.8,17.8,792.0,231.17,142.82
2018,6,7,15,15,868.0,112.5,4.8,17.8,751.0,172.91,101.44
2018,6,7,15,30,856.0,110.0,4.8,17.8,710.0,106.7,68.12
2018,6,7,15,45,842.0,106.5,4.75,17.45,664.5,85.66,68.24
2018,6,7,16,0,828.0,103.0,4.7,17.1,619.0,84.02,67.15
2018,6,7,16,15,810.5,99.0,4.65,16.75,571.0,81.83,65.57
2018,6,7,16,30,793.0,95.0,4.6,16.4,523.0,79.51,63.87
2018,6,7,16,45,767.5,91.0,4.55,16.1,472.0,76.89,61.89
2018,6,7,17,0,742.0,87.0,4.5,15.8,421.0,74.19,59.83
2018,6,7,17,15,706.0,82.0,4.45,15.3,369.0,65.06,52.1
2018,6,7,17,30,670.0,77.0,4.4,14.8,317.0,61.52,49.22
2018,6,7,17,45,620.0,71.5,4.3,14.3,266.5,57.39,45.72
2018,6,7,18,0,570.0,66.0,4.2,13.8,216.0,53.28,42.11
2018,6,7,18,15,497.0,58.5,4.05,13.3,169.5,47.42,36.75
2018,6,7,18,30,424.0,51.0,3.9,12.8,123.0,41.6,31.22
2018,6,7,18,45,315.5,40.5,3.75,12.25,84.5,33.14,23.05
2018,6,7,19,0,207.0,30.0,3.6,11.7,46.0,22.77,10.66
2018,6,7,19,15,112.0,17.0,3.55,11.45,25.0,13.38,0.0
2018,6,7,19,30,17.0,4.0,3.5,11.2,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,3.45,10.9,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,8,4,45,44.0,7.0,2.7,9.6,8.5,0.0,0.0
2018,6,8,5,0,88.0,14.0,2.8,9.9,17.0,33.45,0.0
2018,6,8,5,15,199.5,27.0,2.85,10.35,47.5,105.53,60.78
2018,6,8,5,30,311.0,40.0,2.9,10.8,78.0,176.38,134.95
2018,6,8,5,45,395.0,49.5,3.0,11.3,120.0,241.11,193.69
2018,6,8,6,0,479.0,59.0,3.1,11.8,162.0,313.92,258.01
2018,6,8,6,15,538.0,66.0,3.05,12.3,210.0,378.49,314.07
2018,6,8,6,30,597.0,73.0,3.0,12.8,258.0,447.31,371.63
2018,6,8,6,45,639.0,79.0,2.95,13.35,308.5,508.23,420.69
2018,6,8,7,0,681.0,85.0,2.9,13.9,359.0,570.86,469.24
2018,6,8,7,15,711.5,89.0,2.9,14.45,409.5,624.32,509.2
2018,6,8,7,30,742.0,93.0,2.9,15.0,460.0,674.55,545.34
2018,6,8,7,45,765.5,96.5,2.9,15.6,509.0,721.42,576.87
2018,6,8,8,0,789.0,100.0,2.9,16.2,558.0,766.84,606.65
2018,6,8,8,15,807.0,102.5,2.9,16.75,604.5,804.81,630.61
2018,6,8,8,30,825.0,105.0,2.9,17.3,651.0,840.42,652.56
2018,6,8,8,45,839.0,107.0,2.95,17.85,693.5,869.35,669.9
2018,6,8,9,0,853.0,109.0,3.0,18.4,736.0,884.39,677.52
2018,6,8,9,15,863.5,111.5,3.0,18.85,774.5,904.08,688.41
2018,6,8,9,30,874.0,114.0,3.0,19.3,813.0,920.33,696.91
2018,6,8,9,45,882.0,115.0,3.05,19.75,845.5,929.23,700.84
2018,6,8,10,0,890.0,116.0,3.1,20.2,878.0,934.45,702.44
2018,6,8,10,15,897.0,116.5,3.15,20.6,904.5,934.52,700.82
2018,6,8,10,30,904.0,117.0,3.2,21.0,931.0,930.78,696.8
2018,6,8,10,45,909.5,116.5,3.25,21.35,951.0,920.97,688.96
2018,6,8,11,0,915.0,116.0,3.3,21.7,971.0,907.38,678.73
2018,6,8,11,15,918.0,116.0,3.4,21.95,984.0,888.37,665.48
2018,6,8,11,30,921.0,116.0,3.5,22.2,997.0,865.78,649.83
2018,6,8,11,45,923.5,115.5,3.55,22.45,1003.0,838.92,631.01
2018,6,8,12,0,926.0,115.0,3.6,22.7,1009.0,808.81,609.93
2018,6,8,12,15,923.5,116.0,3.75,22.75,1006.5,773.1,584.73
2018,6,8,12,30,921.0,117.0,3.9,22.8,1004.0,734.75,556.53
2018,6,8,12,45,916.0,118.5,4.0,22.85,993.5,692.67,524.77
2018,6,8,13,0,911.0,120.0,4.1,22.9,983.0,648.45,490.65
2018,6,8,13,15,908.5,118.5,4.2,22.85,967.0,601.58,453.87
2018,6,8,13,30,906.0,117.0,4.3,22.8,951.0,552.76,414.52
2018,6,8,13,45,902.0,115.5,4.4,22.7,928.0,501.49,372.25
2018,6,8,14,0,898.0,114.0,4.5,22.6,905.0,448.78,327.61
2018,6,8,14,15,893.0,111.5,4.6,22.4,876.0,393.85,280.23
2018,6,8,14,30,888.0,109.0,4.7,22.2,847.0,338.04,231.43
2018,6,8,14,45,881.0,106.0,4.75,22.05,812.0,280.79,181.85
2018,6,8,15,0,874.0,103.0,4.8,21.9,777.0,223.36,134.71
2018,6,8,15,15,862.5,101.0,4.8,21.9,736.5,166.05,94.51
2018,6,8,15,30,851.0,99.0,4.8,21.9,696.0,109.5,69.07
2018,6,8,15,45,839.0,95.5,4.85,21.2,652.0,87.98,69.18
2018,6,8,16,0,827.0,92.0,4.9,20.5,608.0,76.96,60.24
2018,6,8,16,15,813.0,87.5,4.85,20.05,561.5,74.29,58.27
2018,6,8,16,30,799.0,83.0,4.8,19.6,515.0,71.45,56.14
2018,6,8,16,45,779.0,78.5,4.75,19.15,466.0,68.31,53.74
2018,6,8,17,0,759.0,74.0,4.7,18.7,417.0,65.03,51.19
2018,6,8,17,15,729.5,69.5,4.6,18.1,367.0,61.47,48.38
2018,6,8,17,30,700.0,65.0,4.5,17.5,317.0,57.83,45.44
2018,6,8,17,45,660.0,60.0,4.35,16.95,268.0,53.6,41.88
2018,6,8,18,0,620.0,55.0,4.2,16.4,219.0,45.53,34.81
2018,6,8,18,15,556.5,49.0,4.05,15.8,173.0,40.54,30.31
2018,6,8,18,30,493.0,43.0,3.9,15.2,127.0,35.61,25.68
2018,6,8,18,45,392.0,35.0,3.7,14.6,88.5,28.92,19.23
2018,6,8,19,0,291.0,27.0,3.5,14.0,50.0,22.37,10.56
2018,6,8,19,15,164.0,16.5,3.45,13.7,27.5,12.98,0.0
2018,6,8,19,30,37.0,6.0,3.4,13.4,5.0,0.0,0.0
2018,6,8,19,45,18.5,3.0,3.4,13.05,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.3,11.3,5.5,0.0,0.0
2018,6,9,5,0,18.0,10.0,3.5,11.4,11.0,12.44,0.0
2018,6,9,5,15,9.0,22.5,3.65,11.6,23.0,22.68,9.34
2018,6,9,5,30,0.0,35.0,3.8,11.8,35.0,28.29,17.83
2018,6,9,5,45,2.0,52.0,4.0,11.95,52.5,43.77,31.6
2018,6,9,6,0,4.0,69.0,4.2,12.1,70.0,59.13,45.17
2018,6,9,6,15,82.0,86.0,4.25,12.25,111.5,130.72,107.29
2018,6,9,6,30,160.0,103.0,4.3,12.4,153.0,207.56,173.54
2018,6,9,6,45,238.0,123.0,4.35,12.55,211.5,283.99,238.55
2018,6,9,7,0,316.0,143.0,4.4,12.7,270.0,366.46,307.25
2018,6,9,7,15,337.0,161.5,4.4,12.8,313.5,412.55,344.24
2018,6,9,7,30,358.0,180.0,4.4,12.9,357.0,459.01,380.83
2018,6,9,7,45,411.0,188.0,4.4,13.05,411.0,537.56,442.27
2018,6,9,8,0,464.0,196.0,4.4,13.2,465.0,600.6,490.49
2018,6,9,8,15,506.0,198.5,4.45,13.45,514.0,649.9,527.32
2018,6,9,8,30,548.0,201.0,4.5,13.7,563.0,699.05,563.51
2018,6,9,8,45,525.0,226.5,4.5,13.95,592.0,714.2,571.93
2018,6,9,9,0,502.0,252.0,4.5,14.2,621.0,725.61,577.68
2018,6,9,9,15,464.0,283.5,4.55,14.6,638.5,725.7,574.58
2018,6,9,9,30,426.0,315.0,4.6,15.0,656.0,721.88,568.74
2018,6,9,9,45,475.5,314.0,4.65,15.4,709.0,764.54,599.43
2018,6,9,10,0,525.0,313.0,4.7,15.8,762.0,804.84,627.76
2018,6,9,10,15,614.0,278.0,4.8,16.2,819.0,849.89,660.81
2018,6,9,10,30,703.0,243.0,4.9,16.6,876.0,889.36,689.48
2018,6,9,10,45,709.5,247.0,4.95,16.95,898.0,884.89,684.54
2018,6,9,11,0,716.0,251.0,5.0,17.3,920.0,876.83,677.34
2018,6,9,11,15,674.0,282.5,5.1,17.5,919.0,846.99,654.12
2018,6,9,11,30,632.0,314.0,5.2,17.7,918.0,814.04,628.7
2018,6,9,11,45,510.0,365.5,5.3,17.9,855.0,736.25,569.17
2018,6,9,12,0,388.0,417.0,5.4,18.1,792.0,652.23,504.78
2018,6,9,12,15,398.0,419.0,5.45,18.05,803.0,639.34,495.18
2018,6,9,12,30,408.0,421.0,5.5,18.0,814.0,624.14,483.38
2018,6,9,12,45,542.0,350.5,5.55,18.0,867.5,636.68,493.67
2018,6,9,13,0,676.0,280.0,5.6,18.0,921.0,631.39,489.5
2018,6,9,13,15,688.0,267.0,5.65,18.0,909.5,590.2,456.37
2018,6,9,13,30,700.0,254.0,5.7,18.0,898.0,546.59,420.59
2018,6,9,13,45,631.5,280.0,5.75,17.95,850.0,489.67,374.18
2018,6,9,14,0,563.0,306.0,5.8,17.9,802.0,440.82,333.82
2018,6,9,14,15,495.5,319.0,5.85,17.8,745.0,386.38,289.53
2018,6,9,14,30,428.0,332.0,5.9,17.7,688.0,338.12,250.63
2018,6,9,14,45,508.0,286.0,5.9,17.55,691.0,297.06,212.83
2018,6,9,15,0,588.0,240.0,5.9,17.4,694.0,245.91,167.59
2018,6,9,15,15,541.0,240.0,5.9,17.4,640.5,199.87,135.83
2018,6,9,15,30,494.0,240.0,5.9,17.4,587.0,157.81,115.14
2018,6,9,15,45,521.0,212.0,6.0,17.05,557.0,131.75,107.69
2018,6,9,16,0,548.0,184.0,6.1,16.7,527.0,119.09,97.35
2018,6,9,16,15,590.0,154.5,6.05,16.4,497.5,104.57,85.28
2018,6,9,16,30,632.0,125.0,6.0,16.1,468.0,88.77,71.99
2018,6,9,16,45,600.0,119.5,5.95,15.8,419.5,86.15,70.05
2018,6,9,17,0,568.0,114.0,5.9,15.5,371.0,83.44,68.01
2018,6,9,17,15,487.0,113.0,5.75,15.1,315.0,80.99,66.18
2018,6,9,17,30,406.0,112.0,5.6,14.7,259.0,79.56,65.21
2018,6,9,17,45,366.5,99.0,5.5,14.3,216.0,71.1,57.9
2018,6,9,18,0,327.0,86.0,5.4,13.9,173.0,62.41,50.22
2018,6,9,18,15,272.5,71.5,5.2,13.5,134.0,52.34,41.1
2018,6,9,18,30,218.0,57.0,5.0,13.1,95.0,42.07,31.62
2018,6,9,18,45,174.0,42.5,4.8,12.65,66.5,31.68,21.82
2018,6,9,19,0,130.0,28.0,4.6,12.2,38.0,21.08,10.0
2018,6,9,19,15,72.0,16.0,4.5,12.0,21.0,12.59,0.0
2018,6,9,19,30,14.0,4.0,4.4,11.8,4.0,3.15,0.0
2018,6,9,19,45,7.0,2.0,4.25,11.6,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,6,10,4,45,26.5,6.5,2.65,8.5,7.5,0.0,0.0
2018,6,10,5,0,53.0,13.0,2.7,8.8,15.0,23.62,0.0
2018,6,10,5,15,138.5,26.5,2.75,9.3,41.0,85.43,49.35
2018,6,10,5,30,224.0,40.0,2.8,9.8,67.0,142.17,108.88
2018,6,10,5,45,291.0,51.5,2.85,10.3,103.5,194.99,157.08
2018,6,10,6,0,358.0,63.0,2.9,10.8,140.0,254.79,210.37
2018,6,10,6,15,399.0,75.5,2.95,11.45,182.0,308.36,257.33
2018,6,10,6,30,440.0,88.0,3.0,12.1,224.0,365.05,305.35
2018,6,10,6,45,484.0,96.5,3.0,12.75,271.0,421.78,351.86
2018,6,10,7,0,528.0,105.0,3.0,13.4,318.0,489.44,405.3
2018,6,10,7,15,587.0,108.0,3.0,14.0,374.0,556.27,456.81
2018,6,10,7,30,646.0,111.0,3.0,14.6,430.0,625.27,508.41
2018,6,10,7,45,700.5,109.0,2.95,15.15,487.5,686.84,552.66
2018,6,10,8,0,755.0,107.0,2.9,15.7,545.0,745.35,592.34
2018,6,10,8,15,792.0,106.0,2.85,16.2,599.0,794.49,624.36
2018,6,10,8,30,829.0,105.0,2.8,16.7,653.0,842.16,654.69
2018,6,10,8,45,845.0,106.5,2.75,17.2,697.0,872.41,672.25
2018,6,10,9,0,861.0,108.0,2.7,17.7,741.0,888.93,680.24
2018,6,10,9,15,873.5,108.5,2.7,18.1,779.5,908.57,691.15
2018,6,10,9,30,886.0,109.0,2.7,18.5,818.0,924.83,699.72
2018,6,10,9,45,896.0,109.5,2.7,18.95,851.5,935.27,704.28
2018,6,10,10,0,906.0,110.0,2.7,19.4,885.0,942.0,706.48
2018,6,10,10,15,912.0,110.5,2.7,19.7,911.5,941.3,704.23
2018,6,10,10,30,918.0,111.0,2.7,20.0,938.0,936.76,699.61
2018,6,10,10,45,923.5,110.5,2.75,20.3,958.0,926.99,692.06
2018,6,10,11,0,929.0,110.0,2.8,20.6,978.0,913.4,682.08
2018,6,10,11,15,932.5,109.0,2.9,20.75,990.5,893.9,668.98
2018,6,10,11,30,936.0,108.0,3.0,20.9,1003.0,870.8,653.44
2018,6,10,11,45,939.0,106.5,3.1,21.05,1009.0,843.38,634.93
2018,6,10,12,0,942.0,105.0,3.2,21.2,1015.0,812.65,614.05
2018,6,10,12,15,941.5,104.0,3.35,21.25,1012.5,776.61,589.09
2018,6,10,12,30,941.0,103.0,3.5,21.3,1010.0,737.78,560.67
2018,6,10,12,45,938.5,103.0,3.6,21.35,1000.5,695.75,528.98
2018,6,10,13,0,936.0,103.0,3.7,21.4,991.0,651.36,494.72
2018,6,10,13,15,933.0,102.0,3.85,21.35,974.5,603.74,457.42
2018,6,10,13,30,930.0,101.0,4.0,21.3,958.0,554.15,417.43
2018,6,10,13,45,925.5,99.5,4.1,21.2,934.5,501.72,374.0
2018,6,10,14,0,921.0,98.0,4.2,21.1,911.0,447.87,328.15
2018,6,10,14,15,915.5,96.0,4.3,20.9,881.5,392.12,279.8
2018,6,10,14,30,910.0,94.0,4.4,20.7,852.0,335.5,230.02
2018,6,10,14,45,902.5,92.0,4.45,20.5,816.5,277.78,179.72
2018,6,10,15,0,895.0,90.0,4.5,20.3,781.0,219.89,131.85
2018,6,10,15,15,884.0,88.5,4.5,20.3,741.0,161.97,90.78
2018,6,10,15,30,873.0,87.0,4.5,20.3,701.0,104.74,64.65
2018,6,10,15,45,860.5,84.5,4.65,19.7,657.0,82.09,64.58
2018,6,10,16,0,848.0,82.0,4.8,19.1,613.0,80.1,63.25
2018,6,10,16,15,832.5,78.5,4.8,18.65,566.0,77.25,61.13
2018,6,10,16,30,817.0,75.0,4.8,18.2,519.0,74.23,58.85
2018,6,10,16,45,795.5,71.5,4.8,17.8,469.5,63.78,50.09
2018,6,10,17,0,774.0,68.0,4.8,17.4,420.0,61.01,47.94
2018,6,10,17,15,743.5,65.0,4.75,16.9,370.0,58.37,45.89
2018,6,10,17,30,713.0,62.0,4.7,16.4,320.0,55.73,43.79
2018,6,10,17,45,671.0,57.0,4.6,15.9,270.5,51.37,40.09
2018,6,10,18,0,629.0,52.0,4.5,15.4,221.0,46.98,36.25
2018,6,10,18,15,565.0,47.0,4.3,14.85,175.0,39.08,29.15
2018,6,10,18,30,501.0,42.0,4.1,14.3,129.0,34.86,25.14
2018,6,10,18,45,400.5,34.5,3.95,13.8,90.0,28.53,19.03
2018,6,10,19,0,300.0,27.0,3.8,13.3,51.0,22.35,11.12
2018,6,10,19,15,170.0,16.0,3.7,13.0,28.0,12.59,0.0
2018,6,10,19,30,40.0,5.0,3.6,12.7,5.0,3.93,0.0
2018,6,10,19,45,20.0,2.5,3.55,12.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,65.0,7.5,2.4,10.15,9.5,0.0,0.0
2018,6,11,5,0,130.0,15.0,2.5,10.4,19.0,44.52,0.0
2018,6,11,5,15,257.5,24.5,2.45,10.85,50.0,121.46,70.8
2018,6,11,5,30,385.0,34.0,2.4,11.3,81.0,196.88,149.88
2018,6,11,5,45,467.0,41.5,2.4,11.75,124.0,261.74,209.11
2018,6,11,6,0,549.0,49.0,2.4,12.2,167.0,334.54,273.34
2018,6,11,6,15,603.0,54.0,2.3,12.9,214.5,397.01,327.12
2018,6,11,6,30,657.0,59.0,2.2,13.6,262.0,461.27,380.12
2018,6,11,6,45,695.0,62.5,2.15,14.3,312.0,519.37,426.11
2018,6,11,7,0,733.0,66.0,2.1,15.0,362.0,578.63,471.04
2018,6,11,7,15,760.5,70.0,2.1,15.75,412.5,631.87,509.73
2018,6,11,7,30,788.0,74.0,2.1,16.5,463.0,684.64,545.62
2018,6,11,7,45,808.5,77.0,2.1,17.25,512.0,729.99,574.85
2018,6,11,8,0,829.0,80.0,2.1,18.0,561.0,765.73,596.57
2018,6,11,8,15,845.0,81.5,2.05,18.6,607.0,801.56,617.97
2018,6,11,8,30,861.0,83.0,2.0,19.2,653.0,834.96,637.24
2018,6,11,8,45,874.0,85.5,1.95,19.75,696.5,864.15,653.44
2018,6,11,9,0,887.0,88.0,1.9,20.3,740.0,890.25,667.36
2018,6,11,9,15,889.0,94.0,1.9,20.85,776.5,906.86,675.37
2018,6,11,9,30,891.0,100.0,1.9,21.4,813.0,919.64,680.96
2018,6,11,9,45,888.0,108.0,1.85,21.9,843.0,925.95,681.97
2018,6,11,10,0,885.0,116.0,1.8,22.4,873.0,928.18,680.47
2018,6,11,10,15,892.0,116.5,1.85,22.8,900.0,928.42,679.25
2018,6,11,10,30,899.0,117.0,1.9,23.2,927.0,924.87,675.71
2018,6,11,10,45,904.5,117.5,1.95,23.55,948.0,916.18,669.08
2018,6,11,11,0,910.0,118.0,2.0,23.9,969.0,903.69,660.12
2018,6,11,11,15,913.0,119.0,2.05,24.15,982.5,885.76,647.94
2018,6,11,11,30,916.0,120.0,2.1,24.4,996.0,864.21,633.47
2018,6,11,11,45,918.0,119.5,2.2,24.65,1002.0,837.19,615.79
2018,6,11,12,0,920.0,119.0,2.3,24.9,1008.0,806.95,595.88
2018,6,11,12,15,922.5,117.0,2.4,25.05,1007.5,772.88,572.39
2018,6,11,12,30,925.0,115.0,2.5,25.2,1007.0,735.92,545.94
2018,6,11,12,45,927.0,112.5,2.6,25.35,999.5,695.49,516.35
2018,6,11,13,0,929.0,110.0,2.7,25.5,992.0,652.41,484.05
2018,6,11,13,15,926.0,109.5,2.8,25.55,976.0,605.44,448.13
2018,6,11,13,30,923.0,109.0,2.9,25.6,960.0,556.5,409.62
2018,6,11,13,45,914.0,111.0,3.0,25.6,936.0,504.72,367.87
2018,6,11,14,0,905.0,113.0,3.1,25.6,912.0,451.9,324.08
2018,6,11,14,15,894.0,114.0,3.15,25.5,881.5,396.92,277.67
2018,6,11,14,30,883.0,115.0,3.2,25.4,851.0,341.63,230.36
2018,6,11,14,45,884.0,109.0,3.3,25.3,819.0,284.75,181.82
2018,6,11,15,0,885.0,103.0,3.4,25.2,787.0,226.79,134.74
2018,6,11,15,15,858.0,107.0,3.4,25.2,741.5,170.7,96.54
2018,6,11,15,30,831.0,111.0,3.4,25.2,696.0,108.22,66.4
2018,6,11,15,45,829.0,103.5,3.5,24.75,655.5,83.33,64.26
2018,6,11,16,0,827.0,96.0,3.6,24.3,615.0,79.44,61.34
2018,6,11,16,15,813.0,92.0,3.55,23.9,569.0,77.19,59.76
2018,6,11,16,30,799.0,88.0,3.5,23.5,523.0,74.79,58.04
2018,6,11,16,45,774.5,84.5,3.5,23.05,473.0,72.38,56.31
2018,6,11,17,0,750.0,81.0,3.5,22.6,423.0,69.89,54.5
2018,6,11,17,15,717.0,76.5,3.5,21.9,372.0,66.46,51.89
2018,6,11,17,30,684.0,72.0,3.5,21.2,321.0,58.15,45.01
2018,6,11,17,45,637.5,67.5,3.5,20.45,271.5,54.64,42.18
2018,6,11,18,0,591.0,63.0,3.5,19.7,222.0,51.17,39.26
2018,6,11,18,15,523.0,56.0,3.4,18.85,175.5,45.62,34.37
2018,6,11,18,30,455.0,49.0,3.3,18.0,129.0,40.11,29.31
2018,6,11,18,45,350.5,40.0,3.25,17.1,90.0,32.79,22.4
2018,6,11,19,0,246.0,31.0,3.2,16.2,51.0,23.65,12.14
2018,6,11,19,15,136.0,18.0,3.2,15.7,28.0,14.16,0.0
2018,6,11,19,30,26.0,5.0,3.2,15.2,5.0,3.93,0.0
2018,6,11,19,45,13.0,2.5,3.15,14.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,12,4,45,73.5,7.5,1.6,11.7,10.0,0.0,0.0
2018,6,12,5,0,147.0,15.0,1.6,12.0,20.0,48.64,0.0
2018,6,12,5,15,281.0,24.5,1.65,12.6,52.0,128.38,74.39
2018,6,12,5,30,415.0,34.0,1.7,13.2,84.0,207.32,156.3
2018,6,12,5,45,498.5,40.5,1.75,13.75,128.0,273.26,215.89
2018,6,12,6,0,582.0,47.0,1.8,14.3,172.0,347.14,280.2
2018,6,12,6,15,635.5,51.5,1.8,14.95,220.5,408.32,332.44
2018,6,12,6,30,689.0,56.0,1.8,15.6,269.0,475.45,387.15
2018,6,12,6,45,726.0,59.5,1.75,16.25,320.0,534.26,432.91
2018,6,12,7,0,763.0,63.0,1.7,16.9,371.0,594.1,477.44
2018,6,12,7,15,790.0,66.0,1.7,17.8,422.0,646.97,514.76
2018,6,12,7,30,817.0,69.0,1.7,18.7,473.0,692.5,544.0
2018,6,12,7,45,837.0,71.5,1.75,19.55,522.5,737.38,572.47
2018,6,12,8,0,857.0,74.0,1.8,20.4,572.0,780.54,599.08
2018,6,12,8,15,872.0,76.0,1.9,21.1,618.5,816.95,621.32
2018,6,12,8,30,887.0,78.0,2.0,21.8,665.0,850.78,641.58
2018,6,12,8,45,898.5,80.0,2.05,22.45,708.0,878.72,657.33
2018,6,12,9,0,910.0,82.0,2.1,23.1,751.0,903.46,670.87
2018,6,12,9,15,918.5,84.0,2.2,23.55,789.5,922.11,681.38
2018,6,12,9,30,927.0,86.0,2.3,24.0,828.0,937.12,689.57
2018,6,12,9,45,934.0,87.5,2.4,24.45,861.0,946.49,694.16
2018,6,12,10,0,941.0,89.0,2.5,24.9,894.0,951.99,696.34
2018,6,12,10,15,946.0,90.0,2.55,25.15,921.0,951.23,694.67
2018,6,12,10,30,951.0,91.0,2.6,25.4,948.0,946.52,690.59
2018,6,12,10,45,954.5,91.5,2.7,25.65,968.0,936.03,683.3
2018,6,12,11,0,958.0,92.0,2.8,25.9,988.0,921.64,673.54
2018,6,12,11,15,960.0,93.0,2.9,26.0,1001.5,902.58,661.15
2018,6,12,11,30,962.0,94.0,3.0,26.1,1015.0,879.78,646.29
2018,6,12,11,45,963.0,94.5,3.05,26.15,1021.0,852.15,627.99
2018,6,12,12,0,964.0,95.0,3.1,26.2,1027.0,821.15,607.38
2018,6,12,12,15,962.5,95.5,3.2,26.15,1025.0,785.13,583.3
2018,6,12,12,30,961.0,96.0,3.3,26.1,1023.0,746.26,555.48
2018,6,12,12,45,958.0,97.0,3.45,26.05,1014.0,704.1,524.79
2018,6,12,13,0,955.0,98.0,3.6,26.0,1005.0,659.5,491.45
2018,6,12,13,15,953.0,97.5,3.65,25.9,989.5,612.11,454.86
2018,6,12,13,30,951.0,97.0,3.7,25.8,974.0,562.57,415.57
2018,6,12,13,45,946.5,96.5,3.8,25.65,951.0,509.93,372.91
2018,6,12,14,0,942.0,96.0,3.9,25.5,928.0,455.79,327.77
2018,6,12,14,15,918.0,104.0,3.9,25.3,893.0,399.23,279.94
2018,6,12,14,30,894.0,112.0,3.9,25.1,858.0,343.45,232.25
2018,6,12,14,45,890.0,108.5,3.95,24.85,824.5,286.39,183.52
2018,6,12,15,0,886.0,105.0,4.0,24.6,791.0,228.77,136.7
2018,6,12,15,15,870.5,104.0,4.0,24.6,748.5,170.97,96.49
2018,6,12,15,30,855.0,103.0,4.0,24.6,706.0,114.37,70.74
2018,6,12,15,45,854.5,95.5,3.95,24.05,665.5,88.41,68.69
2018,6,12,16,0,854.0,88.0,3.9,23.5,625.0,83.93,65.31
2018,6,12,16,15,847.0,83.0,3.9,23.1,580.5,80.46,62.71
2018,6,12,16,30,840.0,78.0,3.9,22.7,536.0,76.73,59.87
2018,6,12,16,45,818.0,74.5,3.9,22.25,485.5,66.33,51.34
2018,6,12,17,0,796.0,71.0,3.9,21.8,435.0,63.58,49.26
2018,6,12,17,15,766.0,68.0,3.85,21.15,384.0,60.97,47.33
2018,6,12,17,30,736.0,65.0,3.8,20.5,333.0,58.37,45.33
2018,6,12,17,45,692.0,60.5,3.75,19.8,282.0,54.4,42.09
2018,6,12,18,0,648.0,56.0,3.7,19.1,231.0,50.45,38.73
2018,6,12,18,15,582.5,50.5,3.65,18.25,183.5,41.91,31.22
2018,6,12,18,30,517.0,45.0,3.6,17.4,136.0,37.34,26.99
2018,6,12,18,45,412.5,37.0,3.5,16.6,95.5,30.62,20.62
2018,6,12,19,0,308.0,29.0,3.4,15.8,55.0,24.05,12.66
2018,6,12,19,15,174.0,17.5,3.45,15.3,30.5,13.77,0.0
2018,6,12,19,30,40.0,6.0,3.5,14.8,6.0,4.72,0.0
2018,6,12,19,45,20.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
