Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,13,4,45,65.5,8.0,2.85,10.55,10.0,0.0,0.0
2018,6,13,5,0,131.0,16.0,2.9,10.8,20.0,45.29,0.0
2018,6,13,5,15,266.0,26.0,2.9,11.3,52.5,124.62,72.62
2018,6,13,5,30,401.0,36.0,2.9,11.8,85.0,203.65,154.77
2018,6,13,5,45,488.5,43.0,2.85,12.3,129.5,271.22,216.27
2018,6,13,6,0,576.0,50.0,2.8,12.8,174.0,347.09,283.01
2018,6,13,6,15,632.5,55.0,2.75,13.45,223.5,412.19,339.16
2018,6,13,6,30,689.0,60.0,2.7,14.1,273.0,479.13,394.59
2018,6,13,6,45,727.5,63.0,2.65,14.7,324.0,538.44,441.81
2018,6,13,7,0,766.0,66.0,2.6,15.3,375.0,598.82,487.93
2018,6,13,7,15,793.5,69.5,2.6,16.0,426.5,652.79,527.37
2018,6,13,7,30,821.0,73.0,2.6,16.7,478.0,706.19,563.78
2018,6,13,7,45,842.0,75.0,2.55,17.4,528.0,744.52,587.75
2018,6,13,8,0,863.0,77.0,2.5,18.1,578.0,788.04,614.96
2018,6,13,8,15,878.5,79.5,2.5,18.8,625.5,825.57,637.63
2018,6,13,8,30,894.0,82.0,2.5,19.5,673.0,860.51,658.15
2018,6,13,8,45,905.5,83.5,2.5,20.25,716.0,888.01,673.15
2018,6,13,9,0,917.0,85.0,2.5,21.0,759.0,912.3,685.88
2018,6,13,9,15,923.0,88.5,2.55,21.55,797.0,930.37,695.34
2018,6,13,9,30,929.0,92.0,2.6,22.1,835.0,944.67,702.38
2018,6,13,9,45,932.0,95.5,2.65,22.7,867.0,952.38,704.99
2018,6,13,10,0,935.0,99.0,2.7,23.3,899.0,956.13,705.15
2018,6,13,10,15,940.0,99.5,2.75,23.7,925.5,954.76,702.64
2018,6,13,10,30,945.0,100.0,2.8,24.1,952.0,949.47,697.71
2018,6,13,10,45,949.0,101.0,2.85,24.5,972.5,939.82,690.05
2018,6,13,11,0,953.0,102.0,2.9,24.9,993.0,926.24,679.95
2018,6,13,11,15,955.0,102.0,3.0,25.2,1005.5,906.21,666.31
2018,6,13,11,30,957.0,102.0,3.1,25.5,1018.0,882.51,650.26
2018,6,13,11,45,957.5,102.5,3.15,25.75,1023.5,854.49,631.13
2018,6,13,12,0,958.0,103.0,3.2,26.0,1029.0,823.16,609.75
2018,6,13,12,15,955.0,104.5,3.35,26.05,1026.5,786.93,585.23
2018,6,13,12,30,952.0,106.0,3.5,26.1,1024.0,747.95,557.24
2018,6,13,12,45,946.5,108.0,3.65,26.15,1014.0,705.15,525.8
2018,6,13,13,0,941.0,110.0,3.8,26.2,1004.0,660.13,491.91
2018,6,13,13,15,937.5,109.5,3.95,26.05,987.5,612.43,455.46
2018,6,13,13,30,934.0,109.0,4.1,25.9,971.0,562.78,416.36
2018,6,13,13,45,928.5,108.5,4.25,25.75,947.5,510.43,373.97
2018,6,13,14,0,923.0,108.0,4.4,25.6,924.0,456.72,329.22
2018,6,13,14,15,916.5,106.5,4.5,25.25,894.5,400.86,281.9
2018,6,13,14,30,910.0,105.0,4.6,24.9,865.0,344.21,233.12
2018,6,13,14,45,899.0,104.5,4.7,24.6,828.5,286.58,183.94
2018,6,13,15,0,888.0,104.0,4.8,24.3,792.0,229.12,137.29
2018,6,13,15,15,879.5,101.0,4.8,24.3,752.5,170.87,96.18
2018,6,13,15,30,871.0,98.0,4.8,24.3,713.0,113.03,69.17
2018,6,13,15,45,858.0,95.5,4.95,23.35,669.0,88.51,68.99
2018,6,13,16,0,845.0,93.0,5.1,22.4,625.0,86.69,67.95
2018,6,13,16,15,828.5,89.5,5.1,21.8,577.5,75.91,59.21
2018,6,13,16,30,812.0,86.0,5.1,21.2,530.0,73.72,57.68
2018,6,13,16,45,788.5,83.0,5.1,20.6,480.0,71.6,56.22
2018,6,13,17,0,765.0,80.0,5.1,20.0,430.0,69.44,54.7
2018,6,13,17,15,733.5,75.5,5.05,19.3,379.0,65.97,52.03
2018,6,13,17,30,702.0,71.0,5.0,18.6,328.0,62.45,49.25
2018,6,13,17,45,658.0,66.0,4.95,17.9,278.0,53.81,41.9
2018,6,13,18,0,614.0,61.0,4.9,17.2,228.0,49.91,38.56
2018,6,13,18,15,547.5,55.0,4.8,16.5,181.0,45.05,34.22
2018,6,13,18,30,481.0,49.0,4.7,15.8,134.0,40.27,29.74
2018,6,13,18,45,379.0,39.5,4.55,15.1,94.0,32.49,22.39
2018,6,13,19,0,277.0,30.0,4.4,14.4,54.0,24.78,13.49
2018,6,13,19,15,156.0,17.5,4.4,14.0,29.5,13.77,0.0
2018,6,13,19,30,35.0,5.0,4.4,13.6,5.0,3.93,0.0
2018,6,13,19,45,17.5,2.5,4.4,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,14,4,45,32.0,6.5,3.75,10.1,7.5,0.0,0.0
2018,6,14,5,0,64.0,13.0,3.8,10.2,15.0,26.14,0.0
2018,6,14,5,15,151.0,24.0,3.8,10.55,39.5,85.16,48.71
2018,6,14,5,30,238.0,35.0,3.8,10.9,64.0,139.73,106.18
2018,6,14,5,45,177.0,41.5,3.75,11.2,68.5,133.71,106.44
2018,6,14,6,0,116.0,48.0,3.7,11.5,73.0,109.87,88.75
2018,6,14,6,15,62.0,69.5,3.6,11.9,83.0,101.26,82.07
2018,6,14,6,30,8.0,91.0,3.5,12.3,93.0,78.27,61.91
2018,6,14,6,45,26.0,120.5,3.4,12.7,130.5,124.67,101.55
2018,6,14,7,0,44.0,150.0,3.3,13.1,168.0,166.03,136.22
2018,6,14,7,15,103.0,177.5,3.2,13.5,226.5,249.45,205.79
2018,6,14,7,30,162.0,205.0,3.1,13.9,285.0,323.6,266.04
2018,6,14,7,45,345.0,191.0,2.95,14.35,384.0,469.22,383.65
2018,6,14,8,0,528.0,177.0,2.8,14.8,483.0,629.65,506.53
2018,6,14,8,15,694.0,136.5,2.75,15.25,573.5,748.03,593.21
2018,6,14,8,30,860.0,96.0,2.7,15.7,664.0,846.29,659.83
2018,6,14,8,45,874.0,97.5,2.65,16.15,707.5,875.16,676.07
2018,6,14,9,0,888.0,99.0,2.6,16.6,751.0,901.01,690.63
2018,6,14,9,15,901.0,99.0,2.6,17.0,790.5,921.15,701.74
2018,6,14,9,30,914.0,99.0,2.6,17.4,830.0,937.86,710.55
2018,6,14,9,45,925.5,98.0,2.65,17.8,864.5,948.6,715.84
2018,6,14,10,0,937.0,97.0,2.7,18.2,899.0,955.59,718.75
2018,6,14,10,15,943.0,98.0,2.8,18.5,926.5,955.7,717.88
2018,6,14,10,30,949.0,99.0,2.9,18.8,954.0,951.84,714.49
2018,6,14,10,45,953.0,99.5,2.95,19.1,974.5,941.75,706.64
2018,6,14,11,0,957.0,100.0,3.0,19.4,995.0,927.75,696.31
2018,6,14,11,15,959.5,100.5,3.15,19.55,1008.5,908.61,683.68
2018,6,14,11,30,962.0,101.0,3.3,19.7,1022.0,885.73,668.47
2018,6,14,11,45,963.0,101.5,3.4,19.8,1028.0,858.06,649.73
2018,6,14,12,0,964.0,102.0,3.5,19.9,1034.0,827.02,628.57
2018,6,14,12,15,962.0,103.0,3.6,19.95,1032.0,790.99,603.28
2018,6,14,12,30,960.0,104.0,3.7,20.0,1030.0,752.14,574.39
2018,6,14,12,45,956.5,105.0,3.8,20.0,1020.5,709.65,542.27
2018,6,14,13,0,953.0,106.0,3.9,20.0,1011.0,664.79,507.57
2018,6,14,13,15,949.5,105.5,3.95,19.9,994.5,616.64,469.51
2018,6,14,13,30,946.0,105.0,4.0,19.8,978.0,566.51,428.82
2018,6,14,13,45,936.5,106.5,4.1,19.7,953.0,513.19,384.59
2018,6,14,14,0,927.0,108.0,4.2,19.6,928.0,458.85,338.26
2018,6,14,14,15,902.5,116.0,4.2,19.45,892.5,402.66,289.65
2018,6,14,14,30,878.0,124.0,4.2,19.3,857.0,347.31,241.29
2018,6,14,14,45,885.5,113.5,4.2,19.1,826.5,289.58,190.53
2018,6,14,15,0,893.0,103.0,4.2,18.9,796.0,230.03,140.54
2018,6,14,15,15,889.5,98.0,4.2,18.9,757.5,170.9,97.69
2018,6,14,15,30,886.0,93.0,4.2,18.9,719.0,111.63,68.89
2018,6,14,15,45,872.5,90.0,4.2,18.45,674.0,85.71,67.96
2018,6,14,16,0,859.0,87.0,4.2,18.0,629.0,83.47,66.39
2018,6,14,16,15,841.0,85.0,4.15,17.65,581.0,81.57,65.06
2018,6,14,16,30,823.0,83.0,4.1,17.3,533.0,71.94,57.05
2018,6,14,16,45,799.5,80.0,4.05,17.0,483.0,69.74,55.42
2018,6,14,17,0,776.0,77.0,4.0,16.7,433.0,67.48,53.71
2018,6,14,17,15,743.5,73.0,4.0,16.3,381.5,64.28,51.18
2018,6,14,17,30,711.0,69.0,4.0,15.9,330.0,61.04,48.55
2018,6,14,17,45,665.0,64.5,3.95,15.45,279.5,52.81,41.44
2018,6,14,18,0,619.0,60.0,3.9,15.0,229.0,49.21,38.31
2018,6,14,18,15,550.0,54.5,3.8,14.5,182.0,44.67,34.19
2018,6,14,18,30,481.0,49.0,3.7,14.0,135.0,40.25,29.99
2018,6,14,18,45,375.0,40.5,3.6,13.55,95.0,33.28,23.27
2018,6,14,19,0,269.0,32.0,3.5,13.1,55.0,26.45,15.05
2018,6,14,19,15,151.0,19.0,3.45,12.75,30.5,14.95,0.0
2018,6,14,19,30,33.0,6.0,3.4,12.4,6.0,4.72,0.0
2018,6,14,19,45,16.5,3.0,3.4,12.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,4,45,41.5,8.0,3.45,10.4,9.5,0.0,0.0
2018,6,15,5,0,83.0,16.0,3.5,10.5,19.0,33.14,0.0
2018,6,15,5,15,199.5,28.5,3.6,10.85,49.0,105.46,61.01
2018,6,15,5,30,316.0,41.0,3.7,11.2,79.0,176.07,134.22
2018,6,15,5,45,378.5,50.0,3.75,11.5,116.5,231.18,185.39
2018,6,15,6,0,441.0,59.0,3.8,11.8,154.0,291.97,240.14
2018,6,15,6,15,318.0,87.0,3.85,12.15,164.5,276.59,230.28
2018,6,15,6,30,195.0,115.0,3.9,12.5,175.0,239.7,200.04
2018,6,15,6,45,197.5,136.5,3.9,12.85,206.5,272.36,227.42
2018,6,15,7,0,200.0,158.0,3.9,13.2,238.0,290.44,242.05
2018,6,15,7,15,309.5,161.0,3.9,13.55,304.5,390.44,324.51
2018,6,15,7,30,419.0,164.0,3.9,13.9,371.0,502.04,413.42
2018,6,15,7,45,540.5,149.5,3.95,14.2,445.0,594.14,485.59
2018,6,15,8,0,662.0,135.0,4.0,14.5,519.0,702.07,567.56
2018,6,15,8,15,747.0,117.0,4.0,14.85,584.0,765.6,612.25
2018,6,15,8,30,832.0,99.0,4.0,15.2,649.0,834.71,659.96
2018,6,15,8,45,846.5,101.0,4.05,15.5,692.0,854.45,671.56
2018,6,15,9,0,861.0,103.0,4.1,15.8,735.0,880.82,688.25
2018,6,15,9,15,870.5,105.0,4.1,16.05,773.0,899.57,699.3
2018,6,15,9,30,880.0,107.0,4.1,16.3,811.0,914.87,708.0
2018,6,15,9,45,887.0,109.0,4.1,16.55,843.5,924.31,712.67
2018,6,15,10,0,894.0,111.0,4.1,16.8,876.0,930.03,714.87
2018,6,15,10,15,900.5,112.5,4.1,16.95,903.5,931.02,714.2
2018,6,15,10,30,907.0,114.0,4.1,17.1,931.0,928.17,711.01
2018,6,15,10,45,912.0,114.5,4.15,17.25,951.5,919.22,703.99
2018,6,15,11,0,917.0,115.0,4.2,17.4,972.0,906.46,694.46
2018,6,15,11,15,920.5,114.5,4.25,17.45,985.5,887.82,681.18
2018,6,15,11,30,924.0,114.0,4.3,17.5,999.0,865.58,665.41
2018,6,15,11,45,876.0,142.0,4.35,17.5,985.0,821.53,634.49
2018,6,15,12,0,828.0,170.0,4.4,17.5,971.0,788.72,609.9
2018,6,15,12,15,857.0,154.0,4.5,17.45,982.0,752.86,584.35
2018,6,15,12,30,886.0,138.0,4.6,17.4,993.0,726.5,564.63
2018,6,15,12,45,858.0,153.0,4.7,17.35,975.0,680.09,528.74
2018,6,15,13,0,830.0,168.0,4.8,17.3,957.0,641.1,497.49
2018,6,15,13,15,795.0,184.5,4.85,17.15,930.0,590.7,457.2
2018,6,15,13,30,760.0,201.0,4.9,17.0,903.0,541.0,416.68
2018,6,15,13,45,835.0,155.0,4.95,16.85,909.0,500.72,381.97
2018,6,15,14,0,910.0,109.0,5.0,16.7,915.0,453.14,339.47
2018,6,15,14,15,905.0,107.0,5.0,16.5,886.0,398.26,290.69
2018,6,15,14,30,900.0,105.0,5.0,16.3,857.0,342.45,240.48
2018,6,15,14,45,893.0,102.5,5.05,16.05,822.5,285.15,189.57
2018,6,15,15,0,886.0,100.0,5.1,15.8,788.0,227.61,140.91
2018,6,15,15,15,875.0,98.0,5.1,15.8,748.0,169.9,98.67
2018,6,15,15,30,864.0,96.0,5.1,15.8,708.0,112.87,70.85
2018,6,15,15,45,851.0,93.5,5.05,15.3,664.0,87.14,70.07
2018,6,15,16,0,838.0,91.0,5.0,14.8,620.0,85.32,68.84
2018,6,15,16,15,821.5,88.0,4.95,14.55,573.0,74.74,59.92
2018,6,15,16,30,805.0,85.0,4.9,14.3,526.0,72.86,58.55
2018,6,15,16,45,781.0,82.0,4.85,14.05,476.5,70.72,56.94
2018,6,15,17,0,757.0,79.0,4.8,13.8,427.0,68.54,55.28
2018,6,15,17,15,722.0,75.5,4.7,13.45,376.0,65.75,53.07
2018,6,15,17,30,687.0,72.0,4.6,13.1,325.0,58.16,46.53
2018,6,15,17,45,637.5,68.0,4.5,12.75,275.0,54.96,43.83
2018,6,15,18,0,588.0,64.0,4.4,12.4,225.0,51.84,41.08
2018,6,15,18,15,514.5,58.5,4.3,12.05,178.5,47.43,37.01
2018,6,15,18,30,441.0,53.0,4.2,11.7,132.0,43.17,32.88
2018,6,15,18,45,332.0,43.5,4.05,11.3,92.5,35.53,25.48
2018,6,15,19,0,223.0,34.0,3.9,10.9,53.0,25.75,14.81
2018,6,15,19,15,123.0,20.0,3.85,10.75,29.5,15.74,0.0
2018,6,15,19,30,23.0,6.0,3.8,10.6,6.0,4.72,0.0
2018,6,15,19,45,11.5,3.0,3.7,10.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,1.55,10.7,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,1.6,10.8,18.0,29.61,0.0
2018,6,16,5,15,179.5,29.5,1.65,11.1,48.0,100.26,57.57
2018,6,16,5,30,290.0,43.0,1.7,11.4,78.0,167.72,127.32
2018,6,16,5,45,343.5,51.0,1.8,11.65,111.0,213.99,170.65
2018,6,16,6,0,397.0,59.0,1.9,11.9,144.0,270.9,221.53
2018,6,16,6,15,203.5,80.5,1.9,12.25,124.5,196.97,162.78
2018,6,16,6,30,10.0,102.0,1.9,12.6,105.0,90.03,71.7
2018,6,16,6,45,43.0,130.5,1.9,12.95,147.5,145.84,119.39
2018,6,16,7,0,76.0,159.0,1.9,13.3,190.0,196.73,161.85
2018,6,16,7,15,88.0,182.0,1.9,13.75,222.0,229.31,188.01
2018,6,16,7,30,100.0,205.0,1.9,14.2,254.0,262.4,214.11
2018,6,16,7,45,231.0,211.0,1.85,14.65,340.5,402.4,326.55
2018,6,16,8,0,362.0,217.0,1.8,15.1,427.0,518.61,415.81
2018,6,16,8,15,596.0,161.0,1.85,15.55,540.0,691.52,545.67
2018,6,16,8,30,830.0,105.0,1.9,16.0,653.0,839.14,648.15
2018,6,16,8,45,844.5,107.0,1.9,16.45,696.5,868.85,664.35
2018,6,16,9,0,859.0,109.0,1.9,16.9,740.0,884.81,672.28
2018,6,16,9,15,872.0,109.5,2.0,17.4,779.0,905.1,684.25
2018,6,16,9,30,885.0,110.0,2.1,17.9,818.0,922.04,693.92
2018,6,16,9,45,895.5,110.0,2.2,18.35,851.5,932.7,699.58
2018,6,16,10,0,906.0,110.0,2.3,18.8,885.0,939.7,702.92
2018,6,16,10,15,912.0,111.5,2.4,19.1,912.5,940.26,702.48
2018,6,16,10,30,918.0,113.0,2.5,19.4,940.0,936.94,699.6
2018,6,16,10,45,922.5,113.0,2.6,19.7,960.0,927.04,692.43
2018,6,16,11,0,927.0,113.0,2.7,20.0,980.0,913.33,682.81
2018,6,16,11,15,930.0,113.5,2.85,20.2,993.5,895.03,670.77
2018,6,16,11,30,933.0,114.0,3.0,20.4,1007.0,873.07,656.22
2018,6,16,11,45,934.0,114.0,3.15,20.55,1013.0,845.59,637.92
2018,6,16,12,0,935.0,114.0,3.3,20.7,1019.0,814.88,617.26
2018,6,16,12,15,934.5,114.5,3.5,20.7,1018.0,780.39,593.4
2018,6,16,12,30,934.0,115.0,3.7,20.7,1017.0,743.11,566.25
2018,6,16,12,45,931.5,116.0,3.9,20.7,1008.5,702.22,535.7
2018,6,16,13,0,929.0,117.0,4.1,20.7,1000.0,658.97,502.49
2018,6,16,13,15,926.0,116.5,4.25,20.5,984.5,612.15,465.88
2018,6,16,13,30,923.0,116.0,4.4,20.3,969.0,563.36,426.71
2018,6,16,13,45,918.5,115.0,4.55,20.1,946.5,511.73,384.09
2018,6,16,14,0,914.0,114.0,4.7,19.9,924.0,458.66,338.95
2018,6,16,14,15,908.0,112.5,4.8,19.6,895.0,403.51,290.99
2018,6,16,14,30,902.0,111.0,4.9,19.3,866.0,347.51,241.54
2018,6,16,14,45,893.5,110.0,5.0,19.0,831.5,290.62,191.71
2018,6,16,15,0,885.0,109.0,5.1,18.7,797.0,233.61,144.13
2018,6,16,15,15,874.0,106.5,5.1,18.7,756.5,175.53,101.98
2018,6,16,15,30,863.0,104.0,5.1,18.7,716.0,118.14,73.93
2018,6,16,15,45,788.0,120.0,5.2,17.9,651.5,92.26,73.71
2018,6,16,16,0,713.0,136.0,5.3,17.1,587.0,93.85,75.54
2018,6,16,16,15,694.5,130.5,5.35,16.6,541.5,91.77,74.14
2018,6,16,16,30,676.0,125.0,5.4,16.1,496.0,89.52,72.59
2018,6,16,16,45,651.0,119.0,5.45,15.65,448.5,86.64,70.47
2018,6,16,17,0,626.0,113.0,5.5,15.2,401.0,83.62,68.2
2018,6,16,17,15,655.0,96.5,5.5,14.7,366.5,74.04,60.12
2018,6,16,17,30,684.0,80.0,5.5,14.2,332.0,63.74,51.28
2018,6,16,17,45,628.0,75.5,5.45,13.75,280.0,60.3,48.4
2018,6,16,18,0,572.0,71.0,5.4,13.3,228.0,56.95,45.49
2018,6,16,18,15,503.0,64.0,5.25,12.85,181.5,51.62,40.63
2018,6,16,18,30,434.0,57.0,5.1,12.4,135.0,46.36,35.61
2018,6,16,18,45,323.5,46.5,5.0,11.95,95.0,35.36,25.27
2018,6,16,19,0,213.0,36.0,4.9,11.5,55.0,27.15,15.99
2018,6,16,19,15,116.5,21.0,4.8,11.25,30.5,15.86,0.0
2018,6,16,19,30,20.0,6.0,4.7,11.0,6.0,4.72,0.0
2018,6,16,19,45,10.0,3.0,4.65,10.8,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,17,4,45,20.5,7.5,2.15,11.35,8.0,0.0,0.0
2018,6,17,5,0,41.0,15.0,2.1,11.4,16.0,21.88,0.0
2018,6,17,5,15,120.0,30.0,2.15,11.6,42.5,76.49,42.67
2018,6,17,5,30,199.0,45.0,2.2,11.8,69.0,136.99,103.82
2018,6,17,5,45,273.5,57.5,2.25,12.0,106.5,192.1,153.27
2018,6,17,6,0,348.0,70.0,2.3,12.2,144.0,255.06,208.72
2018,6,17,6,15,248.0,89.0,2.3,12.4,149.0,229.66,190.2
2018,6,17,6,30,148.0,108.0,2.3,12.6,154.0,193.07,160.19
2018,6,17,6,45,192.5,131.0,2.3,12.75,201.5,262.74,218.77
2018,6,17,7,0,237.0,154.0,2.3,12.9,249.0,323.91,268.86
2018,6,17,7,15,230.0,164.5,2.25,13.15,267.0,338.38,279.58
2018,6,17,7,30,223.0,175.0,2.2,13.4,285.0,351.62,289.14
2018,6,17,7,45,180.5,201.0,2.2,13.6,296.0,336.09,274.91
2018,6,17,8,0,138.0,227.0,2.2,13.8,307.0,332.68,270.1
2018,6,17,8,15,99.0,250.5,2.15,14.2,310.5,308.48,248.72
2018,6,17,8,30,60.0,274.0,2.1,14.6,314.0,298.79,238.75
2018,6,17,8,45,102.5,304.0,2.05,15.0,377.0,364.19,289.88
2018,6,17,9,0,145.0,334.0,2.0,15.4,440.0,449.76,354.44
2018,6,17,9,15,226.5,341.0,1.95,15.8,517.0,528.27,413.25
2018,6,17,9,30,308.0,348.0,1.9,16.2,594.0,626.8,484.41
2018,6,17,9,45,486.5,286.0,1.8,16.6,693.5,745.95,570.16
2018,6,17,10,0,665.0,224.0,1.7,17.0,793.0,852.19,643.26
2018,6,17,10,15,773.0,175.0,1.7,17.4,856.5,888.04,665.54
2018,6,17,10,30,881.0,126.0,1.7,17.8,920.0,915.68,681.79
2018,6,17,10,45,887.0,126.5,1.65,18.2,941.0,907.78,673.97
2018,6,17,11,0,893.0,127.0,1.6,18.6,962.0,896.15,664.21
2018,6,17,11,15,897.0,126.5,1.6,18.95,975.5,878.26,651.21
2018,6,17,11,30,901.0,126.0,1.6,19.3,989.0,856.85,636.02
2018,6,17,11,45,903.5,125.5,1.65,19.6,995.5,830.82,618.48
2018,6,17,12,0,906.0,125.0,1.7,19.9,1002.0,801.61,598.78
2018,6,17,12,15,907.0,124.0,1.7,20.15,1001.0,767.9,574.38
2018,6,17,12,30,908.0,123.0,1.7,20.4,1000.0,731.44,547.43
2018,6,17,12,45,909.0,121.5,1.75,20.6,992.5,691.98,518.31
2018,6,17,13,0,910.0,120.0,1.8,20.8,985.0,650.01,486.61
2018,6,17,13,15,907.0,119.0,1.85,20.9,969.5,603.72,451.07
2018,6,17,13,30,904.0,118.0,1.9,21.0,954.0,555.52,413.02
2018,6,17,13,45,900.0,116.5,1.95,21.1,931.5,504.78,371.87
2018,6,17,14,0,896.0,115.0,2.0,21.2,909.0,452.58,328.33
2018,6,17,14,15,889.5,114.0,2.1,21.2,880.5,398.59,282.48
2018,6,17,14,30,883.0,113.0,2.2,21.2,852.0,343.82,235.18
2018,6,17,14,45,874.5,111.0,2.25,21.2,817.0,287.4,186.78
2018,6,17,15,0,866.0,109.0,2.3,21.2,782.0,230.92,140.5
2018,6,17,15,15,854.5,106.5,2.3,21.2,742.0,173.95,99.9
2018,6,17,15,30,843.0,104.0,2.3,21.2,702.0,117.72,72.68
2018,6,17,15,45,828.0,102.0,2.4,20.9,658.0,82.26,64.32
2018,6,17,16,0,813.0,100.0,2.5,20.6,614.0,81.49,63.98
2018,6,17,16,15,793.0,97.0,2.6,20.3,566.5,79.88,62.89
2018,6,17,16,30,773.0,94.0,2.7,20.0,519.0,78.18,61.73
2018,6,17,16,45,747.0,90.5,2.8,19.7,469.5,75.92,60.1
2018,6,17,17,0,721.0,87.0,2.9,19.4,420.0,73.61,58.4
2018,6,17,17,15,686.5,83.0,3.0,18.85,370.0,65.27,51.49
2018,6,17,17,30,652.0,79.0,3.1,18.3,320.0,62.52,49.36
2018,6,17,17,45,604.5,73.0,3.2,17.75,270.5,58.13,45.72
2018,6,17,18,0,557.0,67.0,3.3,17.2,221.0,53.72,41.93
2018,6,17,18,15,490.0,60.0,3.3,16.55,175.5,48.33,37.14
2018,6,17,18,30,423.0,53.0,3.3,15.9,130.0,42.99,32.17
2018,6,17,18,45,326.5,42.5,3.3,15.2,91.5,34.62,24.31
2018,6,17,19,0,230.0,32.0,3.3,14.5,53.0,24.35,13.68
2018,6,17,19,15,129.0,19.0,3.25,14.05,29.5,14.43,0.0
2018,6,17,19,30,28.0,6.0,3.2,13.6,6.0,4.72,0.0
2018,6,17,19,45,14.0,3.0,3.2,13.15,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.95,10.8,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,2.1,11.1,4.0,4.62,0.0
2018,6,18,5,15,3.0,8.5,2.15,11.55,8.5,7.56,0.0
2018,6,18,5,30,0.0,13.0,2.2,12.0,13.0,9.87,2.54
2018,6,18,5,45,0.0,20.0,2.25,12.4,20.0,15.21,7.31
2018,6,18,6,0,0.0,27.0,2.3,12.8,27.0,20.56,12.05
2018,6,18,6,15,0.0,35.5,2.25,13.2,35.5,27.08,17.73
2018,6,18,6,30,0.0,44.0,2.2,13.6,44.0,33.62,23.35
2018,6,18,6,45,1.0,73.0,2.2,14.0,73.5,56.95,43.23
2018,6,18,7,0,2.0,102.0,2.2,14.4,103.0,82.26,64.46
2018,6,18,7,15,7.0,132.5,2.15,14.9,136.0,112.14,89.22
2018,6,18,7,30,12.0,163.0,2.1,15.4,169.0,142.56,113.96
2018,6,18,7,45,25.0,193.5,2.05,15.85,207.5,179.48,143.79
2018,6,18,8,0,38.0,224.0,2.0,16.3,246.0,232.84,186.18
2018,6,18,8,15,65.0,256.5,2.0,16.75,298.0,286.59,228.33
2018,6,18,8,30,92.0,289.0,2.0,17.2,350.0,341.19,270.2
2018,6,18,8,45,147.5,313.5,2.0,17.7,418.5,431.85,339.1
2018,6,18,9,0,203.0,338.0,2.0,18.2,487.0,504.9,392.81
2018,6,18,9,15,384.5,290.5,2.0,18.65,591.0,658.22,506.34
2018,6,18,9,30,566.0,243.0,2.0,19.1,695.0,783.18,594.86
2018,6,18,9,45,718.5,182.0,2.05,19.5,780.5,863.07,649.67
2018,6,18,10,0,871.0,121.0,2.1,19.9,866.0,918.21,684.41
2018,6,18,10,15,877.5,121.5,2.15,20.25,892.0,918.33,682.62
2018,6,18,10,30,884.0,122.0,2.2,20.6,918.0,914.73,679.04
2018,6,18,10,45,889.0,122.5,2.3,20.95,938.5,906.06,672.7
2018,6,18,11,0,894.0,123.0,2.4,21.3,959.0,893.66,663.96
2018,6,18,11,15,854.5,152.5,2.5,21.55,960.5,863.66,643.69
2018,6,18,11,30,815.0,182.0,2.6,21.8,962.0,846.33,631.97
2018,6,18,11,45,659.0,290.0,2.7,22.0,923.5,791.91,590.26
2018,6,18,12,0,503.0,398.0,2.8,22.2,885.0,732.01,544.98
2018,6,18,12,15,507.5,391.5,2.9,22.3,882.0,703.8,525.38
2018,6,18,12,30,512.0,385.0,3.0,22.4,879.0,673.64,503.81
2018,6,18,12,45,513.5,379.5,3.1,22.45,871.5,640.46,479.73
2018,6,18,13,0,515.0,374.0,3.2,22.5,864.0,605.87,454.11
2018,6,18,13,15,607.0,308.5,3.3,22.45,876.5,575.28,431.66
2018,6,18,13,30,699.0,243.0,3.4,22.4,889.0,541.38,405.12
2018,6,18,13,45,768.5,195.5,3.45,22.3,890.0,499.42,370.77
2018,6,18,14,0,838.0,148.0,3.5,22.2,891.0,450.65,329.4
2018,6,18,14,15,777.5,174.5,3.55,22.0,846.5,397.25,285.1
2018,6,18,14,30,717.0,201.0,3.6,21.8,802.0,343.99,241.1
2018,6,18,14,45,724.0,186.0,3.65,21.6,771.0,289.23,194.45
2018,6,18,15,0,731.0,171.0,3.7,21.4,740.0,233.31,148.43
2018,6,18,15,15,789.0,136.5,3.7,21.4,721.5,177.55,105.34
2018,6,18,15,30,847.0,102.0,3.7,21.4,703.0,117.56,72.14
2018,6,18,15,45,834.0,98.5,3.75,20.9,659.0,89.54,70.49
2018,6,18,16,0,821.0,95.0,3.8,20.4,615.0,78.54,61.54
2018,6,18,16,15,803.5,92.0,3.8,20.0,568.5,76.85,60.41
2018,6,18,16,30,786.0,89.0,3.8,19.6,522.0,75.08,59.19
2018,6,18,16,45,763.0,85.5,3.8,19.25,473.0,72.75,57.49
2018,6,18,17,0,740.0,82.0,3.8,18.9,424.0,70.34,55.7
2018,6,18,17,15,708.0,78.0,3.8,18.4,374.0,67.34,53.39
2018,6,18,17,30,676.0,74.0,3.8,17.9,324.0,59.36,46.68
2018,6,18,17,45,632.0,68.0,3.75,17.4,274.5,54.86,42.91
2018,6,18,18,0,588.0,62.0,3.7,16.9,225.0,50.31,38.98
2018,6,18,18,15,524.0,55.5,3.55,16.35,179.0,45.15,34.37
2018,6,18,18,30,460.0,49.0,3.4,15.8,133.0,40.04,29.61
2018,6,18,18,45,363.5,40.0,3.3,15.25,94.0,32.74,22.7
2018,6,18,19,0,267.0,31.0,3.2,14.7,55.0,25.5,14.67
2018,6,18,19,15,155.0,19.0,3.15,14.35,31.0,14.49,0.0
2018,6,18,19,30,43.0,7.0,3.1,14.0,7.0,5.51,0.0
2018,6,18,19,45,21.5,3.5,3.0,13.65,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,19,4,45,8.0,2.5,2.45,11.05,2.5,0.0,0.0
2018,6,19,5,0,16.0,5.0,2.5,11.2,5.0,7.84,0.0
2018,6,19,5,15,106.0,17.0,2.5,11.5,28.5,60.64,31.94
2018,6,19,5,30,196.0,29.0,2.5,11.8,52.0,115.56,86.44
2018,6,19,5,45,178.0,28.5,2.5,12.05,57.0,116.09,91.18
2018,6,19,6,0,160.0,28.0,2.5,12.3,62.0,115.05,92.78
2018,6,19,6,15,81.0,41.5,2.5,12.6,59.0,88.51,71.11
2018,6,19,6,30,2.0,55.0,2.5,12.9,56.0,43.24,31.69
2018,6,19,6,45,1.0,61.0,2.5,13.15,61.5,47.35,35.15
2018,6,19,7,0,0.0,67.0,2.5,13.4,67.0,51.38,38.44
2018,6,19,7,15,0.0,79.0,2.45,13.7,79.0,60.69,46.15
2018,6,19,7,30,0.0,91.0,2.4,14.0,91.0,70.35,54.06
2018,6,19,7,45,0.0,116.5,2.4,14.3,116.5,91.5,71.47
2018,6,19,8,0,0.0,142.0,2.4,14.6,142.0,112.85,88.79
2018,6,19,8,15,2.0,158.5,2.35,15.15,160.0,128.14,100.9
2018,6,19,8,30,4.0,175.0,2.3,15.7,178.0,143.52,112.93
2018,6,19,8,45,7.0,195.0,2.3,16.2,200.0,162.83,128.06
2018,6,19,9,0,10.0,215.0,2.3,16.7,222.0,182.19,143.03
2018,6,19,9,15,13.5,241.0,2.3,17.25,251.5,207.19,162.26
2018,6,19,9,30,17.0,267.0,2.3,17.8,281.0,232.12,181.17
2018,6,19,9,45,40.5,316.5,2.35,18.35,351.0,313.91,244.3
2018,6,19,10,0,64.0,366.0,2.4,18.9,421.0,379.3,293.23
2018,6,19,10,15,183.5,374.0,2.4,19.35,538.0,509.79,392.12
2018,6,19,10,30,303.0,382.0,2.4,19.8,655.0,635.59,483.25
2018,6,19,10,45,388.0,359.5,2.45,20.25,717.0,696.43,525.85
2018,6,19,11,0,473.0,337.0,2.5,20.7,779.0,738.36,555.17
2018,6,19,11,15,621.0,267.0,2.55,20.95,856.0,788.91,592.26
2018,6,19,11,30,769.0,197.0,2.6,21.2,933.0,821.14,616.19
2018,6,19,11,45,861.0,146.5,2.65,21.45,975.5,813.93,611.31
2018,6,19,12,0,953.0,96.0,2.7,21.7,1018.0,815.01,611.74
2018,6,19,12,15,949.5,98.5,2.85,21.8,1016.5,779.86,587.71
2018,6,19,12,30,946.0,101.0,3.0,21.9,1015.0,741.94,560.19
2018,6,19,12,45,940.0,104.0,3.1,22.0,1005.5,700.19,528.97
2018,6,19,13,0,934.0,107.0,3.2,22.1,996.0,656.25,495.34
2018,6,19,13,15,931.0,107.0,3.35,22.05,980.5,609.82,459.42
2018,6,19,13,30,928.0,107.0,3.5,22.0,965.0,561.39,420.78
2018,6,19,13,45,924.0,105.5,3.6,21.95,942.5,509.62,378.29
2018,6,19,14,0,920.0,104.0,3.7,21.9,920.0,456.35,333.33
2018,6,19,14,15,914.0,102.5,3.8,21.65,891.0,401.08,285.89
2018,6,19,14,30,908.0,101.0,3.9,21.4,862.0,344.96,236.93
2018,6,19,14,45,899.5,100.0,3.95,21.2,827.5,287.93,187.43
2018,6,19,15,0,891.0,99.0,4.0,21.0,793.0,230.78,140.07
2018,6,19,15,15,880.5,97.0,4.0,21.0,753.0,172.9,98.19
2018,6,19,15,30,870.0,95.0,4.0,21.0,713.0,115.63,69.88
2018,6,19,15,45,856.0,92.5,4.1,20.4,668.5,86.7,68.24
2018,6,19,16,0,842.0,90.0,4.2,19.8,624.0,84.83,67.04
2018,6,19,16,15,825.0,87.5,4.2,19.3,577.0,74.46,58.53
2018,6,19,16,30,808.0,85.0,4.2,18.8,530.0,72.89,57.51
2018,6,19,16,45,785.5,82.0,4.2,18.35,481.0,70.79,56.0
2018,6,19,17,0,763.0,79.0,4.2,17.9,432.0,68.63,54.43
2018,6,19,17,15,732.5,74.5,4.2,17.25,381.5,65.16,51.74
2018,6,19,17,30,702.0,70.0,4.2,16.6,331.0,61.63,48.92
2018,6,19,17,45,658.5,65.0,4.15,16.0,281.0,53.06,41.56
2018,6,19,18,0,615.0,60.0,4.1,15.4,231.0,49.13,38.18
2018,6,19,18,15,552.0,54.0,4.0,14.85,184.5,44.26,33.8
2018,6,19,18,30,489.0,48.0,3.9,14.3,138.0,39.46,29.29
2018,6,19,18,45,392.5,39.5,3.8,13.75,98.0,32.48,22.64
2018,6,19,19,0,296.0,31.0,3.7,13.2,58.0,25.6,14.93
2018,6,19,19,15,174.0,19.5,3.65,12.9,33.0,16.1,0.0
2018,6,19,19,30,52.0,8.0,3.6,12.6,8.0,6.29,0.0
2018,6,19,19,45,26.0,4.0,3.55,12.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,20,4,45,62.0,7.0,3.1,9.95,9.0,0.0,0.0
2018,6,20,5,0,124.0,14.0,3.2,10.1,18.0,41.17,0.0
2018,6,20,5,15,246.5,24.0,3.25,10.5,48.0,114.37,63.44
2018,6,20,5,30,369.0,34.0,3.3,10.9,78.0,187.29,141.97
2018,6,20,5,45,272.0,41.5,3.4,11.3,82.0,171.74,136.94
2018,6,20,6,0,175.0,49.0,3.5,11.7,86.0,149.18,121.68
2018,6,20,6,15,87.5,62.0,3.5,12.1,80.5,105.99,86.14
2018,6,20,6,30,0.0,75.0,3.5,12.5,75.0,58.97,45.21
2018,6,20,6,45,0.0,93.5,3.55,12.95,93.5,74.49,58.35
2018,6,20,7,0,0.0,112.0,3.6,13.4,112.0,89.99,71.23
2018,6,20,7,15,6.5,139.0,3.55,13.85,142.0,117.79,94.39
2018,6,20,7,30,13.0,166.0,3.5,14.3,172.0,146.11,117.59
2018,6,20,7,45,17.0,185.0,3.5,14.7,194.0,165.44,133.02
2018,6,20,8,0,21.0,204.0,3.5,15.1,216.0,184.93,148.4
2018,6,20,8,15,33.0,232.0,3.45,15.55,253.0,235.34,188.68
2018,6,20,8,30,45.0,260.0,3.4,16.0,290.0,271.93,217.17
2018,6,20,8,45,89.0,292.5,3.4,16.45,356.0,340.84,271.62
2018,6,20,9,0,133.0,325.0,3.4,16.9,422.0,430.02,340.04
2018,6,20,9,15,260.5,320.5,3.4,17.3,524.0,557.7,438.03
2018,6,20,9,30,388.0,316.0,3.4,17.7,626.0,685.78,532.46
2018,6,20,9,45,533.0,271.5,3.45,18.05,716.0,774.07,597.15
2018,6,20,10,0,678.0,227.0,3.5,18.4,806.0,866.62,663.19
2018,6,20,10,15,798.0,173.0,3.6,18.7,875.5,908.74,691.76
2018,6,20,10,30,918.0,119.0,3.7,19.0,945.0,942.52,713.7
2018,6,20,10,45,932.0,114.5,3.75,19.25,969.5,937.06,708.63
2018,6,20,11,0,946.0,110.0,3.8,19.5,994.0,927.63,701.28
2018,6,20,11,15,950.0,110.0,3.9,19.6,1008.5,909.65,688.85
2018,6,20,11,30,954.0,110.0,4.0,19.7,1023.0,887.92,673.9
2018,6,20,11,45,956.5,109.5,4.1,19.85,1030.0,860.95,655.18
2018,6,20,12,0,959.0,109.0,4.2,20.0,1037.0,830.59,634.06
2018,6,20,12,15,959.5,108.5,4.3,19.95,1036.0,795.53,609.32
2018,6,20,12,30,960.0,108.0,4.4,19.9,1035.0,757.54,581.14
2018,6,20,12,45,959.0,107.0,4.5,19.9,1026.5,715.4,549.23
2018,6,20,13,0,958.0,106.0,4.6,19.9,1018.0,670.72,514.57
2018,6,20,13,15,955.5,105.0,4.65,19.75,1002.0,622.8,476.59
2018,6,20,13,30,953.0,104.0,4.7,19.6,986.0,572.79,435.85
2018,6,20,13,45,949.0,103.0,4.75,19.5,963.5,520.16,391.78
2018,6,20,14,0,945.0,102.0,4.8,19.4,941.0,465.96,345.17
2018,6,20,14,15,939.0,100.5,4.8,19.2,911.0,409.36,295.59
2018,6,20,14,30,933.0,99.0,4.8,19.0,881.0,351.87,244.53
2018,6,20,14,45,925.0,97.0,4.8,18.8,845.5,292.92,192.63
2018,6,20,15,0,917.0,95.0,4.8,18.6,810.0,233.79,142.91
2018,6,20,15,15,906.5,93.5,4.8,18.6,769.5,174.72,99.54
2018,6,20,15,30,896.0,92.0,4.8,18.6,729.0,116.22,70.14
2018,6,20,15,45,883.0,90.0,4.75,18.1,684.5,86.01,68.3
2018,6,20,16,0,870.0,88.0,4.7,17.6,640.0,84.39,67.27
2018,6,20,16,15,853.5,85.0,4.65,17.25,592.0,81.91,65.44
2018,6,20,16,30,837.0,82.0,4.6,16.9,544.0,71.56,56.79
2018,6,20,16,45,815.5,78.5,4.55,16.5,493.5,69.01,54.87
2018,6,20,17,0,794.0,75.0,4.5,16.1,443.0,66.36,52.85
2018,6,20,17,15,764.5,71.0,4.4,15.65,392.0,63.14,50.29
2018,6,20,17,30,735.0,67.0,4.3,15.2,341.0,59.85,47.63
2018,6,20,17,45,693.0,62.5,4.2,14.75,290.0,55.96,44.35
2018,6,20,18,0,651.0,58.0,4.1,14.3,239.0,48.07,37.41
2018,6,20,18,15,589.0,52.0,4.0,13.85,191.0,43.09,32.9
2018,6,20,18,30,527.0,46.0,3.9,13.4,143.0,38.16,28.26
2018,6,20,18,45,429.0,38.5,3.75,12.95,102.0,31.86,22.2
2018,6,20,19,0,331.0,31.0,3.6,12.5,61.0,25.72,15.16
2018,6,20,19,15,197.0,19.5,3.6,12.2,34.5,16.13,0.0
2018,6,20,19,30,63.0,8.0,3.6,11.9,8.0,6.29,0.0
2018,6,20,19,45,31.5,4.0,3.55,11.6,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,21,4,45,60.0,6.5,3.0,9.6,8.5,0.0,0.0
2018,6,21,5,0,120.0,13.0,3.1,9.8,17.0,39.31,0.0
2018,6,21,5,15,258.5,24.5,3.1,10.15,50.0,117.98,64.7
2018,6,21,5,30,397.0,36.0,3.1,10.5,83.0,198.78,150.75
2018,6,21,5,45,445.0,44.0,3.15,10.9,119.5,250.44,200.25
2018,6,21,6,0,493.0,52.0,3.2,11.3,156.0,306.34,251.43
2018,6,21,6,15,292.5,80.5,3.15,11.8,146.5,254.59,211.69
2018,6,21,6,30,92.0,109.0,3.1,12.3,137.0,162.3,134.05
2018,6,21,6,45,91.5,132.5,3.1,12.8,164.5,189.56,156.99
2018,6,21,7,0,91.0,156.0,3.1,13.3,192.0,203.13,167.81
2018,6,21,7,15,134.5,179.5,3.05,13.8,241.0,272.95,225.27
2018,6,21,7,30,178.0,203.0,3.0,14.3,290.0,332.36,272.89
2018,6,21,7,45,272.0,207.5,2.95,14.85,356.5,429.32,350.0
2018,6,21,8,0,366.0,212.0,2.9,15.4,423.0,515.53,416.46
2018,6,21,8,15,378.5,227.0,2.85,15.9,461.0,549.81,440.22
2018,6,21,8,30,391.0,242.0,2.8,16.4,499.0,602.46,477.07
2018,6,21,8,45,535.5,208.5,2.75,16.9,586.0,700.84,550.04
2018,6,21,9,0,680.0,175.0,2.7,17.4,673.0,811.04,628.15
2018,6,21,9,15,770.5,149.5,2.65,17.9,742.0,865.55,662.44
2018,6,21,9,30,861.0,124.0,2.6,18.4,811.0,913.3,691.81
2018,6,21,9,45,908.5,107.5,2.55,18.9,859.0,941.41,707.45
2018,6,21,10,0,956.0,91.0,2.5,19.4,907.0,965.87,720.67
2018,6,21,10,15,961.5,91.5,2.5,19.85,934.5,965.48,718.0
2018,6,21,10,30,967.0,92.0,2.5,20.3,962.0,961.09,713.05
2018,6,21,10,45,971.0,92.5,2.45,20.75,983.0,951.35,704.28
2018,6,21,11,0,975.0,93.0,2.4,21.2,1004.0,937.63,693.06
2018,6,21,11,15,977.5,93.5,2.5,21.45,1018.0,918.7,680.44
2018,6,21,11,30,980.0,94.0,2.6,21.7,1032.0,895.96,665.29
2018,6,21,11,45,981.0,94.5,2.7,21.95,1038.5,868.34,646.83
2018,6,21,12,0,982.0,95.0,2.8,22.2,1045.0,837.27,625.96
2018,6,21,12,15,978.0,97.0,2.9,22.35,1042.5,800.47,600.96
2018,6,21,12,30,974.0,99.0,3.0,22.5,1040.0,760.87,572.07
2018,6,21,12,45,966.5,103.0,3.15,22.6,1030.0,717.89,540.38
2018,6,21,13,0,959.0,107.0,3.3,22.7,1020.0,672.71,506.19
2018,6,21,13,15,956.5,106.5,3.4,22.65,1004.5,625.12,469.41
2018,6,21,13,30,954.0,106.0,3.5,22.6,989.0,575.42,429.87
2018,6,21,13,45,950.0,104.5,3.6,22.6,966.0,522.4,386.52
2018,6,21,14,0,946.0,103.0,3.7,22.6,943.0,467.81,340.62
2018,6,21,14,15,941.0,102.0,3.75,22.45,914.5,411.86,292.56
2018,6,21,14,30,936.0,101.0,3.8,22.3,886.0,354.88,242.85
2018,6,21,14,45,921.5,102.0,3.85,22.2,848.0,296.07,192.2
2018,6,21,15,0,907.0,103.0,3.9,22.1,810.0,237.74,144.19
2018,6,21,15,15,903.5,98.5,3.9,22.1,772.0,178.2,100.76
2018,6,21,15,30,900.0,94.0,3.9,22.1,734.0,118.47,70.4
2018,6,21,15,45,884.5,92.0,3.85,21.75,688.0,87.22,68.29
2018,6,21,16,0,869.0,90.0,3.8,21.4,642.0,85.56,67.22
2018,6,21,16,15,851.5,86.5,3.75,21.05,593.0,82.79,65.17
2018,6,21,16,30,834.0,83.0,3.7,20.7,544.0,72.15,56.42
2018,6,21,16,45,814.0,80.0,3.7,20.4,495.0,70.01,54.86
2018,6,21,17,0,794.0,77.0,3.7,20.1,446.0,67.79,53.22
2018,6,21,17,15,763.0,73.5,3.65,19.55,394.5,64.95,51.07
2018,6,21,17,30,732.0,70.0,3.6,19.0,343.0,62.09,48.85
2018,6,21,17,45,688.0,65.0,3.55,18.45,291.5,57.86,45.35
2018,6,21,18,0,644.0,60.0,3.5,17.9,240.0,49.47,38.08
2018,6,21,18,15,578.5,54.0,3.35,17.15,191.5,44.51,33.7
2018,6,21,18,30,513.0,48.0,3.2,16.4,143.0,39.63,29.2
2018,6,21,18,45,411.0,40.5,3.0,15.65,102.0,33.39,23.27
2018,6,21,19,0,309.0,33.0,2.8,14.9,61.0,27.34,16.35
2018,6,21,19,15,181.5,20.5,2.8,14.5,34.5,16.97,0.0
2018,6,21,19,30,54.0,8.0,2.8,14.1,8.0,6.29,0.0
2018,6,21,19,45,27.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,4,45,51.0,6.5,1.75,10.65,8.0,0.0,0.0
2018,6,22,5,0,102.0,13.0,1.8,11.0,16.0,34.87,0.0
2018,6,22,5,15,234.5,25.0,1.85,11.6,48.0,110.74,59.2
2018,6,22,5,30,367.0,37.0,1.9,12.2,80.0,188.61,141.68
2018,6,22,5,45,455.5,44.5,1.9,12.8,123.5,254.88,201.51
2018,6,22,6,0,544.0,52.0,1.9,13.4,167.0,329.59,266.59
2018,6,22,6,15,602.0,58.0,1.85,14.05,216.0,394.84,322.28
2018,6,22,6,30,660.0,64.0,1.8,14.7,265.0,464.27,379.0
2018,6,22,6,45,700.0,68.5,1.7,15.3,316.5,522.33,424.43
2018,6,22,7,0,740.0,73.0,1.6,15.9,368.0,584.36,470.74
2018,6,22,7,15,769.5,76.5,1.55,16.8,419.5,638.91,509.18
2018,6,22,7,30,799.0,80.0,1.5,17.7,471.0,693.09,545.15
2018,6,22,7,45,821.0,83.0,1.4,18.6,521.5,740.24,573.59
2018,6,22,8,0,843.0,86.0,1.3,19.5,572.0,785.79,599.9
2018,6,22,8,15,859.5,88.5,1.3,20.3,619.5,815.72,616.18
2018,6,22,8,30,876.0,91.0,1.3,21.1,667.0,851.28,636.13
2018,6,22,8,45,889.0,93.0,1.3,21.9,711.0,880.53,651.49
2018,6,22,9,0,902.0,95.0,1.3,22.7,755.0,906.69,664.68
2018,6,22,9,15,910.0,97.5,1.3,23.45,793.5,925.57,673.21
2018,6,22,9,30,918.0,100.0,1.3,24.2,832.0,940.83,679.5
2018,6,22,9,45,923.5,102.5,1.35,24.9,865.0,950.07,682.92
2018,6,22,10,0,929.0,105.0,1.4,25.6,898.0,955.43,684.05
2018,6,22,10,15,935.0,106.5,1.45,26.15,926.0,956.34,682.91
2018,6,22,10,30,941.0,108.0,1.5,26.7,954.0,953.29,679.44
2018,6,22,10,45,945.5,108.0,1.6,27.25,974.5,943.55,672.55
2018,6,22,11,0,950.0,108.0,1.7,27.8,995.0,929.92,663.3
2018,6,22,11,15,952.5,108.5,1.8,28.0,1009.0,911.18,651.74
2018,6,22,11,30,955.0,109.0,1.9,28.2,1023.0,888.72,637.79
2018,6,22,11,45,956.0,109.5,2.0,28.4,1029.5,861.47,620.66
2018,6,22,12,0,957.0,110.0,2.1,28.6,1036.0,830.87,601.24
2018,6,22,12,15,955.5,110.0,2.25,28.65,1034.0,794.88,578.15
2018,6,22,12,30,954.0,110.0,2.4,28.7,1032.0,756.08,551.6
2018,6,22,12,45,950.5,111.5,2.55,28.75,1023.0,714.45,522.25
2018,6,22,13,0,947.0,113.0,2.7,28.8,1014.0,670.44,490.3
2018,6,22,13,15,944.0,112.0,2.8,28.7,998.0,622.71,454.81
2018,6,22,13,30,941.0,111.0,2.9,28.6,982.0,572.97,416.67
2018,6,22,13,45,936.0,110.0,3.05,28.55,959.0,520.44,375.26
2018,6,22,14,0,931.0,109.0,3.2,28.5,936.0,466.48,331.38
2018,6,22,14,15,924.5,108.0,3.25,28.3,906.5,410.75,284.98
2018,6,22,14,30,918.0,107.0,3.3,28.1,877.0,354.18,237.08
2018,6,22,14,45,905.0,107.0,3.4,27.95,840.0,296.04,188.32
2018,6,22,15,0,892.0,107.0,3.5,27.8,803.0,238.26,141.87
2018,6,22,15,15,885.0,103.5,3.5,27.8,764.0,179.74,100.2
2018,6,22,15,30,878.0,100.0,3.5,27.8,725.0,121.43,71.13
2018,6,22,15,45,864.0,97.0,3.55,27.25,680.0,89.53,68.65
2018,6,22,16,0,850.0,94.0,3.6,26.7,635.0,87.43,67.3
2018,6,22,16,15,830.0,91.5,3.6,26.25,586.0,77.16,59.1
2018,6,22,16,30,810.0,89.0,3.6,25.8,537.0,75.61,58.12
2018,6,22,16,45,788.5,85.0,3.6,25.35,487.5,72.92,56.18
2018,6,22,17,0,767.0,81.0,3.6,24.9,438.0,70.13,54.13
2018,6,22,17,15,734.5,77.5,3.55,24.15,387.0,67.41,52.18
2018,6,22,17,30,702.0,74.0,3.5,23.4,336.0,59.75,45.94
2018,6,22,17,45,657.0,69.0,3.45,22.65,285.5,55.91,42.87
2018,6,22,18,0,612.0,64.0,3.4,21.9,235.0,52.07,39.69
2018,6,22,18,15,544.5,57.5,3.25,20.95,187.0,46.87,35.2
2018,6,22,18,30,477.0,51.0,3.1,20.0,139.0,41.74,30.56
2018,6,22,18,45,375.5,42.0,3.0,19.1,98.5,34.42,23.78
2018,6,22,19,0,274.0,33.0,2.9,18.2,58.0,27.19,16.01
2018,6,22,19,15,158.5,20.5,2.85,17.7,33.0,15.6,0.0
2018,6,22,19,30,43.0,8.0,2.8,17.2,8.0,6.29,0.0
2018,6,22,19,45,21.5,4.0,2.8,16.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
