Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,23,4,45,54.5,6.5,1.6,14.25,8.0,0.0,0.0
2018,6,23,5,0,109.0,13.0,1.6,14.6,16.0,36.48,0.0
2018,6,23,5,15,244.5,24.0,1.7,15.3,47.5,112.5,58.0
2018,6,23,5,30,380.0,35.0,1.8,16.0,79.0,191.15,141.22
2018,6,23,5,45,468.5,42.0,1.9,16.7,122.5,257.28,200.26
2018,6,23,6,0,557.0,49.0,2.0,17.4,166.0,331.92,264.5
2018,6,23,6,15,614.5,53.5,2.0,18.0,214.5,395.66,318.53
2018,6,23,6,30,672.0,58.0,2.0,18.6,263.0,461.6,372.22
2018,6,23,6,45,712.0,62.0,2.05,19.2,314.0,522.06,419.68
2018,6,23,7,0,752.0,66.0,2.1,19.8,365.0,583.9,466.34
2018,6,23,7,15,780.0,69.5,2.1,20.55,416.5,637.79,504.83
2018,6,23,7,30,808.0,73.0,2.1,21.3,468.0,691.23,540.71
2018,6,23,7,45,829.5,75.0,2.15,22.05,517.5,729.86,564.85
2018,6,23,8,0,851.0,77.0,2.2,22.8,567.0,773.68,592.25
2018,6,23,8,15,867.5,79.0,2.25,23.5,614.5,811.51,615.04
2018,6,23,8,30,884.0,81.0,2.3,24.2,662.0,846.88,635.84
2018,6,23,8,45,896.0,82.5,2.35,24.95,705.0,875.07,651.42
2018,6,23,9,0,908.0,84.0,2.4,25.7,748.0,900.12,664.84
2018,6,23,9,15,917.5,86.0,2.4,26.35,787.5,920.15,674.71
2018,6,23,9,30,927.0,88.0,2.4,27.0,827.0,936.58,682.24
2018,6,23,9,45,933.5,89.5,2.45,27.65,860.0,946.05,685.77
2018,6,23,10,0,940.0,91.0,2.5,28.3,893.0,951.66,686.96
2018,6,23,10,15,945.0,92.5,2.5,28.8,920.5,951.98,684.85
2018,6,23,10,30,950.0,94.0,2.5,29.3,948.0,948.33,680.36
2018,6,23,10,45,954.0,94.5,2.55,29.8,969.0,938.86,672.75
2018,6,23,11,0,958.0,95.0,2.6,30.3,990.0,925.47,662.78
2018,6,23,11,15,961.5,96.0,2.65,30.55,1005.0,908.22,651.1
2018,6,23,11,30,965.0,97.0,2.7,30.8,1020.0,887.16,637.03
2018,6,23,11,45,966.5,97.0,2.75,31.05,1027.0,859.95,619.0
2018,6,23,12,0,968.0,97.0,2.8,31.3,1034.0,829.33,598.74
2018,6,23,12,15,967.5,97.5,2.85,31.35,1033.0,794.4,575.76
2018,6,23,12,30,967.0,98.0,2.9,31.4,1032.0,756.52,549.04
2018,6,23,12,45,965.5,98.5,2.95,31.5,1024.5,715.18,519.23
2018,6,23,13,0,964.0,99.0,3.0,31.6,1017.0,671.26,486.89
2018,6,23,13,15,961.5,98.5,3.05,31.6,1001.5,623.62,451.24
2018,6,23,13,30,959.0,98.0,3.1,31.6,986.0,573.84,412.99
2018,6,23,13,45,955.5,97.0,3.1,31.55,964.0,521.29,371.51
2018,6,23,14,0,952.0,96.0,3.1,31.5,942.0,467.1,327.57
2018,6,23,14,15,947.0,95.0,3.1,31.4,913.5,410.94,281.09
2018,6,23,14,30,942.0,94.0,3.1,31.3,885.0,353.75,233.0
2018,6,23,14,45,934.5,92.5,3.1,31.2,850.0,294.81,183.82
2018,6,23,15,0,927.0,91.0,3.1,31.1,815.0,235.6,136.46
2018,6,23,15,15,900.5,95.0,3.1,31.1,768.5,177.39,96.28
2018,6,23,15,30,874.0,99.0,3.1,31.1,722.0,121.42,69.83
2018,6,23,15,45,865.0,94.5,3.05,30.7,678.5,88.12,66.49
2018,6,23,16,0,856.0,90.0,3.0,30.3,635.0,85.21,64.46
2018,6,23,16,15,837.5,87.5,2.9,29.85,586.5,74.75,56.21
2018,6,23,16,30,819.0,85.0,2.8,29.4,538.0,73.13,55.18
2018,6,23,16,45,806.0,80.0,2.75,29.0,491.0,69.82,52.74
2018,6,23,17,0,793.0,75.0,2.7,28.6,444.0,66.34,50.11
2018,6,23,17,15,756.0,72.5,2.55,27.6,391.5,64.08,48.62
2018,6,23,17,30,719.0,70.0,2.4,26.6,339.0,61.88,47.11
2018,6,23,17,45,667.0,66.5,2.25,25.65,287.0,54.24,40.9
2018,6,23,18,0,615.0,63.0,2.1,24.7,235.0,51.35,38.6
2018,6,23,18,15,540.5,57.0,2.15,23.6,186.5,46.44,34.43
2018,6,23,18,30,466.0,51.0,2.2,22.5,138.0,41.64,30.16
2018,6,23,18,45,359.0,42.0,2.2,21.45,97.0,34.31,23.45
2018,6,23,19,0,252.0,33.0,2.2,20.4,56.0,25.18,14.3
2018,6,23,19,15,147.0,20.0,2.3,19.75,31.5,15.22,0.0
2018,6,23,19,30,42.0,7.0,2.4,19.1,7.0,5.51,0.0
2018,6,23,19,45,21.0,3.5,2.5,18.45,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,45,28.0,5.0,2.95,12.95,6.0,0.0,0.0
2018,6,24,5,0,56.0,10.0,3.0,13.1,12.0,21.32,0.0
2018,6,24,5,15,140.0,25.0,3.05,13.5,39.0,80.74,40.23
2018,6,24,5,30,224.0,40.0,3.1,13.9,66.0,138.99,103.56
2018,6,24,5,45,289.0,54.0,3.15,14.3,104.0,192.99,152.32
2018,6,24,6,0,354.0,68.0,3.2,14.7,142.0,253.73,205.79
2018,6,24,6,15,401.5,80.5,3.25,15.2,185.5,309.95,254.57
2018,6,24,6,30,449.0,93.0,3.3,15.7,229.0,370.0,305.05
2018,6,24,6,45,510.0,100.0,3.35,16.2,281.5,435.55,358.54
2018,6,24,7,0,571.0,107.0,3.4,16.7,334.0,512.98,419.52
2018,6,24,7,15,605.5,114.0,3.45,17.2,383.5,568.59,461.73
2018,6,24,7,30,640.0,121.0,3.5,17.7,433.0,624.64,503.17
2018,6,24,7,45,667.5,125.5,3.5,18.2,481.5,672.75,537.42
2018,6,24,8,0,695.0,130.0,3.5,18.7,530.0,719.99,570.2
2018,6,24,8,15,716.5,135.0,3.6,19.1,577.0,761.62,598.11
2018,6,24,8,30,738.0,140.0,3.7,19.5,624.0,801.37,624.33
2018,6,24,8,45,755.5,143.0,3.75,19.9,667.5,833.31,644.49
2018,6,24,9,0,773.0,146.0,3.8,20.3,711.0,856.56,658.41
2018,6,24,9,15,797.5,143.5,3.85,20.55,753.0,883.79,675.52
2018,6,24,9,30,822.0,141.0,3.9,20.8,795.0,907.97,690.42
2018,6,24,9,45,847.0,134.5,4.0,21.05,833.5,925.25,700.86
2018,6,24,10,0,872.0,128.0,4.1,21.3,872.0,926.17,700.18
2018,6,24,10,15,880.0,129.5,4.1,21.45,900.5,928.75,700.63
2018,6,24,10,30,888.0,131.0,4.1,21.6,929.0,927.54,698.58
2018,6,24,10,45,894.0,131.0,4.15,21.75,950.0,919.4,692.2
2018,6,24,11,0,900.0,131.0,4.2,21.9,971.0,907.51,683.4
2018,6,24,11,15,903.5,131.5,4.2,21.95,985.5,890.17,670.99
2018,6,24,11,30,907.0,132.0,4.2,22.0,1000.0,869.24,656.21
2018,6,24,11,45,909.0,132.5,4.25,22.05,1007.0,843.65,638.47
2018,6,24,12,0,911.0,133.0,4.3,22.1,1014.0,814.82,618.47
2018,6,24,12,15,913.5,131.5,4.25,22.1,1014.5,781.81,593.99
2018,6,24,12,30,916.0,130.0,4.2,22.1,1015.0,745.93,566.87
2018,6,24,12,45,917.0,128.5,4.2,22.1,1008.0,706.31,536.69
2018,6,24,13,0,918.0,127.0,4.2,22.1,1001.0,664.15,503.95
2018,6,24,13,15,914.0,126.5,4.2,22.05,985.0,617.4,467.1
2018,6,24,13,30,910.0,126.0,4.2,22.0,969.0,568.79,427.86
2018,6,24,13,45,904.0,125.5,4.2,21.95,946.0,517.54,385.55
2018,6,24,14,0,898.0,125.0,4.2,21.9,923.0,465.01,341.07
2018,6,24,14,15,890.0,124.5,4.2,21.75,894.0,410.67,294.3
2018,6,24,14,30,882.0,124.0,4.2,21.6,865.0,355.68,246.31
2018,6,24,14,45,870.5,123.0,4.2,21.45,829.0,299.11,197.4
2018,6,24,15,0,859.0,122.0,4.2,21.3,793.0,242.76,150.71
2018,6,24,15,15,847.0,119.5,4.2,21.3,752.5,178.59,103.31
2018,6,24,15,30,835.0,117.0,4.2,21.3,712.0,121.63,73.43
2018,6,24,15,45,818.0,114.5,4.25,20.75,667.0,89.55,70.53
2018,6,24,16,0,801.0,112.0,4.3,20.2,622.0,88.71,70.22
2018,6,24,16,15,778.0,109.5,4.3,19.8,573.5,87.66,69.65
2018,6,24,16,30,755.0,107.0,4.3,19.4,525.0,86.56,69.06
2018,6,24,16,45,726.5,103.0,4.3,19.0,474.5,77.68,61.78
2018,6,24,17,0,698.0,99.0,4.3,18.6,424.0,75.43,60.16
2018,6,24,17,15,662.0,94.0,4.25,18.05,373.5,72.31,57.78
2018,6,24,17,30,626.0,89.0,4.2,17.5,323.0,69.14,55.32
2018,6,24,17,45,577.0,82.5,4.1,17.0,273.5,64.66,51.6
2018,6,24,18,0,528.0,76.0,4.0,16.5,224.0,60.14,47.73
2018,6,24,18,15,457.0,66.0,3.85,16.0,176.0,52.63,41.04
2018,6,24,18,30,386.0,56.0,3.7,15.5,128.0,45.04,34.07
2018,6,24,18,45,304.0,44.5,3.55,15.0,91.0,33.86,23.76
2018,6,24,19,0,222.0,33.0,3.4,14.5,54.0,25.06,14.67
2018,6,24,19,15,129.5,20.0,3.3,14.2,30.5,15.18,0.0
2018,6,24,19,30,37.0,7.0,3.2,13.9,7.0,5.51,0.0
2018,6,24,19,45,18.5,3.5,3.1,13.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,2.5,3.3,11.5,2.5,0.0,0.0
2018,6,25,5,0,15.0,5.0,3.4,11.7,5.0,7.53,0.0
2018,6,25,5,15,43.5,12.5,3.45,12.05,16.5,28.76,10.57
2018,6,25,5,30,72.0,20.0,3.5,12.4,28.0,50.41,34.67
2018,6,25,5,45,50.0,25.0,3.55,12.75,32.0,49.99,36.35
2018,6,25,6,0,28.0,30.0,3.6,13.1,36.0,41.41,29.88
2018,6,25,6,15,25.0,37.5,3.55,13.45,44.0,42.53,31.17
2018,6,25,6,30,22.0,45.0,3.5,13.8,52.0,48.45,36.36
2018,6,25,6,45,44.0,65.5,3.45,14.15,82.0,89.44,71.72
2018,6,25,7,0,66.0,86.0,3.4,14.5,112.0,125.78,102.66
2018,6,25,7,15,33.0,110.5,3.35,14.85,123.5,117.89,94.86
2018,6,25,7,30,0.0,135.0,3.3,15.2,135.0,108.41,85.57
2018,6,25,7,45,2.0,151.5,3.2,15.6,152.5,123.6,97.75
2018,6,25,8,0,4.0,168.0,3.1,16.0,170.0,138.9,109.85
2018,6,25,8,15,50.0,210.5,3.1,16.4,243.0,228.04,182.94
2018,6,25,8,30,96.0,253.0,3.1,16.8,316.0,308.22,246.79
2018,6,25,8,45,149.5,290.5,3.1,17.25,396.0,410.34,325.88
2018,6,25,9,0,203.0,328.0,3.1,17.7,476.0,494.99,389.41
2018,6,25,9,15,354.0,297.0,3.15,18.05,572.0,618.08,482.99
2018,6,25,9,30,505.0,266.0,3.2,18.4,668.0,744.49,575.36
2018,6,25,9,45,538.5,266.5,3.25,18.75,711.0,774.79,595.03
2018,6,25,10,0,572.0,267.0,3.3,19.1,754.0,807.14,616.5
2018,6,25,10,15,717.5,202.5,3.35,19.4,833.5,873.85,664.87
2018,6,25,10,30,863.0,138.0,3.4,19.7,913.0,911.76,689.22
2018,6,25,10,45,895.0,124.0,3.45,19.95,944.0,914.56,689.82
2018,6,25,11,0,927.0,110.0,3.5,20.2,975.0,913.1,687.9
2018,6,25,11,15,848.5,156.0,3.55,20.35,956.5,863.9,653.58
2018,6,25,11,30,770.0,202.0,3.6,20.5,938.0,828.57,628.16
2018,6,25,11,45,854.0,156.0,3.65,20.65,977.5,818.39,621.83
2018,6,25,12,0,938.0,110.0,3.7,20.8,1017.0,818.2,621.53
2018,6,25,12,15,939.5,109.0,3.75,20.85,1017.0,784.38,597.31
2018,6,25,12,30,941.0,108.0,3.8,20.9,1017.0,747.62,569.82
2018,6,25,12,45,941.5,106.5,3.9,20.95,1009.5,707.02,539.13
2018,6,25,13,0,942.0,105.0,4.0,21.0,1002.0,663.82,505.73
2018,6,25,13,15,940.0,103.5,4.05,20.95,986.5,616.71,468.58
2018,6,25,13,30,938.0,102.0,4.1,20.9,971.0,567.5,428.76
2018,6,25,13,45,934.5,101.0,4.15,20.8,949.0,516.0,386.08
2018,6,25,14,0,931.0,100.0,4.2,20.7,927.0,462.89,340.86
2018,6,25,14,15,926.0,98.5,4.25,20.55,899.0,407.52,292.8
2018,6,25,14,30,921.0,97.0,4.3,20.4,871.0,351.14,243.12
2018,6,25,14,45,913.5,95.5,4.35,20.25,836.5,293.38,192.53
2018,6,25,15,0,906.0,94.0,4.4,20.1,802.0,235.37,143.77
2018,6,25,15,15,896.0,92.0,4.4,20.1,762.0,176.71,100.3
2018,6,25,15,30,886.0,90.0,4.4,20.1,722.0,118.59,69.83
2018,6,25,15,45,874.0,88.0,4.4,19.5,678.5,84.57,66.67
2018,6,25,16,0,862.0,86.0,4.4,18.9,635.0,82.97,65.69
2018,6,25,16,15,847.0,83.5,4.45,18.45,588.5,80.84,64.19
2018,6,25,16,30,832.0,81.0,4.5,18.0,542.0,70.75,55.83
2018,6,25,16,45,810.5,78.0,4.5,17.6,492.5,68.53,54.21
2018,6,25,17,0,789.0,75.0,4.5,17.2,443.0,66.25,52.5
2018,6,25,17,15,759.0,71.5,4.5,16.65,392.0,63.39,50.3
2018,6,25,17,30,729.0,68.0,4.5,16.1,341.0,60.51,48.02
2018,6,25,17,45,686.0,63.5,4.5,15.55,290.5,56.63,44.8
2018,6,25,18,0,643.0,59.0,4.5,15.0,240.0,48.71,37.86
2018,6,25,18,15,581.0,53.0,4.4,14.5,192.0,43.76,33.41
2018,6,25,18,30,519.0,47.0,4.3,14.0,144.0,38.87,28.83
2018,6,25,18,45,421.0,39.5,4.2,13.55,103.0,32.61,22.82
2018,6,25,19,0,323.0,32.0,4.1,13.1,62.0,26.51,15.97
2018,6,25,19,15,191.5,20.5,4.05,12.8,35.5,16.95,0.0
2018,6,25,19,30,60.0,9.0,4.0,12.5,9.0,7.08,0.0
2018,6,25,19,45,30.0,4.5,3.95,12.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,45,36.0,6.5,2.8,10.0,7.5,0.0,0.0
2018,6,26,5,0,72.0,13.0,2.9,10.2,15.0,27.43,0.0
2018,6,26,5,15,185.0,26.5,2.9,10.65,44.5,95.42,45.91
2018,6,26,5,30,298.0,40.0,2.9,11.1,74.0,164.96,123.96
2018,6,26,5,45,372.0,50.0,2.95,11.55,113.5,224.62,178.82
2018,6,26,6,0,446.0,60.0,3.0,12.0,153.0,291.06,237.93
2018,6,26,6,15,498.5,70.0,2.95,12.5,199.5,353.12,292.08
2018,6,26,6,30,551.0,80.0,2.9,13.0,246.0,419.1,347.57
2018,6,26,6,45,616.5,83.0,2.85,13.45,301.0,489.04,404.48
2018,6,26,7,0,682.0,86.0,2.8,13.9,356.0,562.6,462.2
2018,6,26,7,15,714.5,91.0,2.8,14.4,407.5,618.76,504.42
2018,6,26,7,30,747.0,96.0,2.8,14.9,459.0,675.01,545.42
2018,6,26,7,45,772.5,99.0,2.75,15.4,509.0,720.05,575.85
2018,6,26,8,0,798.0,102.0,2.7,15.9,559.0,767.19,606.78
2018,6,26,8,15,817.5,104.5,2.75,16.35,607.0,807.21,632.66
2018,6,26,8,30,837.0,107.0,2.8,16.8,655.0,844.95,656.62
2018,6,26,8,45,853.0,109.0,2.8,17.3,699.5,876.56,675.53
2018,6,26,9,0,869.0,111.0,2.8,17.8,744.0,894.36,684.73
2018,6,26,9,15,881.0,112.5,2.85,18.2,784.0,915.36,696.92
2018,6,26,9,30,893.0,114.0,2.9,18.6,824.0,932.95,706.74
2018,6,26,9,45,902.5,114.5,2.95,19.05,858.0,943.7,711.87
2018,6,26,10,0,912.0,115.0,3.0,19.5,892.0,950.74,714.63
2018,6,26,10,15,920.0,115.5,3.05,19.8,920.5,952.6,714.45
2018,6,26,10,30,928.0,116.0,3.1,20.1,949.0,950.56,711.81
2018,6,26,10,45,934.0,116.0,3.2,20.35,971.0,942.35,705.66
2018,6,26,11,0,940.0,116.0,3.3,20.6,993.0,930.25,697.0
2018,6,26,11,15,944.0,116.0,3.4,20.75,1007.5,912.56,684.91
2018,6,26,11,30,948.0,116.0,3.5,20.9,1022.0,891.14,670.32
2018,6,26,11,45,951.5,114.5,3.55,21.0,1029.5,864.46,651.97
2018,6,26,12,0,955.0,113.0,3.6,21.1,1037.0,834.38,631.27
2018,6,26,12,15,958.5,110.5,3.7,21.1,1037.0,800.26,607.61
2018,6,26,12,30,962.0,108.0,3.8,21.1,1037.0,763.05,580.27
2018,6,26,12,45,965.0,104.5,3.85,21.1,1030.0,721.76,549.18
2018,6,26,13,0,968.0,101.0,3.9,21.1,1023.0,677.64,515.22
2018,6,26,13,15,966.5,100.0,4.0,21.0,1008.0,630.06,478.03
2018,6,26,13,30,965.0,99.0,4.1,20.9,993.0,580.24,437.99
2018,6,26,13,45,962.5,97.0,4.15,20.85,970.5,527.18,394.07
2018,6,26,14,0,960.0,95.0,4.2,20.8,948.0,472.38,347.46
2018,6,26,14,15,955.0,93.5,4.25,20.55,919.0,415.48,298.27
2018,6,26,14,30,950.0,92.0,4.3,20.3,890.0,357.53,247.34
2018,6,26,14,45,944.0,90.0,4.35,20.1,855.5,298.19,195.31
2018,6,26,15,0,938.0,88.0,4.4,19.9,821.0,238.41,144.94
2018,6,26,15,15,928.0,86.5,4.4,19.9,780.5,178.23,100.17
2018,6,26,15,30,918.0,85.0,4.4,19.9,740.0,118.54,68.7
2018,6,26,15,45,906.0,82.5,4.45,19.25,695.0,82.21,64.74
2018,6,26,16,0,894.0,80.0,4.5,18.6,650.0,80.16,63.38
2018,6,26,16,15,878.5,77.5,4.45,18.2,602.0,77.87,61.72
2018,6,26,16,30,863.0,75.0,4.4,17.8,554.0,75.44,59.93
2018,6,26,16,45,842.0,72.5,4.4,17.4,503.5,72.75,57.91
2018,6,26,17,0,821.0,70.0,4.4,17.0,453.0,63.33,50.0
2018,6,26,17,15,792.0,66.5,4.35,16.5,401.0,60.31,47.63
2018,6,26,17,30,763.0,63.0,4.3,16.0,349.0,57.25,45.17
2018,6,26,17,45,722.0,59.5,4.25,15.5,298.0,54.0,42.48
2018,6,26,18,0,681.0,56.0,4.2,15.0,247.0,50.79,39.72
2018,6,26,18,15,619.5,50.5,4.1,14.5,198.0,45.77,35.21
2018,6,26,18,30,558.0,45.0,4.0,14.0,149.0,37.59,27.71
2018,6,26,18,45,460.0,38.0,3.9,13.55,107.0,31.61,21.96
2018,6,26,19,0,362.0,31.0,3.8,13.1,65.0,25.81,15.42
2018,6,26,19,15,219.0,19.5,3.75,12.8,37.0,16.13,0.0
2018,6,26,19,30,76.0,8.0,3.7,12.5,9.0,6.29,0.0
2018,6,26,19,45,38.0,4.0,3.65,12.2,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,27,4,45,26.5,5.5,3.3,10.45,6.0,0.0,0.0
2018,6,27,5,0,53.0,11.0,3.4,10.6,12.0,21.29,0.0
2018,6,27,5,15,64.0,18.0,3.45,11.0,22.5,42.01,16.66
2018,6,27,5,30,75.0,25.0,3.5,11.4,33.0,58.01,40.85
2018,6,27,5,45,82.5,35.5,3.6,11.8,49.0,76.03,58.16
2018,6,27,6,0,90.0,46.0,3.7,12.2,65.0,94.67,75.39
2018,6,27,6,15,45.0,56.0,3.7,12.65,65.5,77.72,61.55
2018,6,27,6,30,0.0,66.0,3.7,13.1,66.0,51.08,38.36
2018,6,27,6,45,1.5,85.0,3.65,13.5,85.5,67.89,52.66
2018,6,27,7,0,3.0,104.0,3.6,13.9,105.0,84.86,66.86
2018,6,27,7,15,11.5,134.5,3.6,14.35,140.0,117.3,93.98
2018,6,27,7,30,20.0,165.0,3.6,14.8,175.0,150.51,121.29
2018,6,27,7,45,28.5,186.5,3.6,15.2,202.0,188.99,152.48
2018,6,27,8,0,37.0,208.0,3.6,15.6,229.0,216.1,173.96
2018,6,27,8,15,44.0,236.0,3.6,16.0,263.0,248.77,199.53
2018,6,27,8,30,51.0,264.0,3.6,16.4,297.0,281.43,224.7
2018,6,27,8,45,53.5,287.0,3.6,16.75,324.0,305.03,242.3
2018,6,27,9,0,56.0,310.0,3.6,17.1,351.0,328.26,259.46
2018,6,27,9,15,66.5,332.0,3.65,17.45,383.0,357.22,281.19
2018,6,27,9,30,77.0,354.0,3.7,17.8,415.0,385.82,302.39
2018,6,27,9,45,172.5,373.5,3.75,18.1,518.0,508.01,396.43
2018,6,27,10,0,268.0,393.0,3.8,18.4,621.0,628.52,485.76
2018,6,27,10,15,326.0,390.0,3.85,18.6,676.5,672.53,517.51
2018,6,27,10,30,384.0,387.0,3.9,18.8,732.0,714.32,547.64
2018,6,27,10,45,409.0,386.0,3.95,18.95,761.0,739.7,564.91
2018,6,27,11,0,434.0,385.0,4.0,19.1,790.0,747.9,570.26
2018,6,27,11,15,495.0,358.0,4.05,19.15,826.0,761.79,580.98
2018,6,27,11,30,556.0,331.0,4.1,19.2,862.0,770.95,588.14
2018,6,27,11,45,476.0,376.0,4.2,19.25,833.0,721.32,550.34
2018,6,27,12,0,396.0,421.0,4.3,19.3,804.0,665.25,508.12
2018,6,27,12,15,388.0,420.0,4.35,19.2,795.0,636.91,487.49
2018,6,27,12,30,380.0,419.0,4.4,19.1,786.0,607.69,465.81
2018,6,27,12,45,381.5,402.0,4.45,19.0,768.0,572.06,439.42
2018,6,27,13,0,383.0,385.0,4.5,18.9,750.0,537.23,413.16
2018,6,27,13,15,345.5,374.0,4.55,18.75,699.0,481.23,370.48
2018,6,27,13,30,308.0,363.0,4.6,18.6,648.0,429.73,330.75
2018,6,27,13,45,411.0,321.5,4.65,18.45,692.5,425.61,325.89
2018,6,27,14,0,514.0,280.0,4.7,18.3,737.0,412.0,311.86
2018,6,27,14,15,621.5,234.0,4.75,18.05,769.0,383.51,284.48
2018,6,27,14,30,729.0,188.0,4.8,17.8,801.0,345.82,247.77
2018,6,27,14,45,595.5,232.0,4.85,17.6,719.0,292.78,206.34
2018,6,27,15,0,462.0,276.0,4.9,17.4,637.0,253.94,179.09
2018,6,27,15,15,417.5,273.0,4.9,17.4,586.5,211.66,148.72
2018,6,27,15,30,373.0,270.0,4.9,17.4,536.0,183.56,134.75
2018,6,27,15,45,448.5,229.5,5.0,16.8,529.5,138.29,113.15
2018,6,27,16,0,524.0,189.0,5.1,16.2,523.0,120.68,98.75
2018,6,27,16,15,570.0,163.5,5.1,15.85,501.5,108.99,89.15
2018,6,27,16,30,616.0,138.0,5.1,15.5,480.0,96.2,78.5
2018,6,27,16,45,530.0,141.5,5.15,15.1,416.0,97.64,80.16
2018,6,27,17,0,444.0,145.0,5.2,14.7,352.0,98.91,81.69
2018,6,27,17,15,436.0,129.5,5.15,14.3,313.5,90.18,74.41
2018,6,27,17,30,428.0,114.0,5.1,13.9,275.0,81.01,66.63
2018,6,27,17,45,483.5,91.5,5.1,13.45,248.0,67.72,55.07
2018,6,27,18,0,539.0,69.0,5.1,13.0,221.0,54.93,43.74
2018,6,27,18,15,492.0,61.5,4.95,12.65,179.0,49.43,38.74
2018,6,27,18,30,445.0,54.0,4.8,12.3,137.0,43.87,33.49
2018,6,27,18,45,337.0,43.5,4.7,11.95,96.0,35.4,25.43
2018,6,27,19,0,229.0,33.0,4.6,11.6,55.0,25.1,14.96
2018,6,27,19,15,138.5,21.0,4.55,11.45,32.0,15.93,0.0
2018,6,27,19,30,48.0,9.0,4.5,11.3,9.0,7.08,0.0
2018,6,27,19,45,24.0,4.5,4.4,11.15,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.0,3.75,10.8,6.5,0.0,0.0
2018,6,28,5,0,56.0,12.0,3.8,11.0,13.0,22.76,0.0
2018,6,28,5,15,167.0,26.0,3.9,11.4,42.0,88.94,38.92
2018,6,28,5,30,278.0,40.0,4.0,11.8,71.0,157.79,117.94
2018,6,28,5,45,373.0,48.5,4.05,12.25,112.0,223.27,177.4
2018,6,28,6,0,468.0,57.0,4.1,12.7,153.0,297.86,243.34
2018,6,28,6,15,531.5,63.5,4.1,13.15,200.5,362.96,300.47
2018,6,28,6,30,595.0,70.0,4.1,13.6,248.0,432.83,359.78
2018,6,28,6,45,640.5,74.5,4.1,14.1,298.5,493.84,409.95
2018,6,28,7,0,686.0,79.0,4.1,14.6,349.0,556.91,460.06
2018,6,28,7,15,719.0,83.0,4.05,15.0,400.0,609.72,500.63
2018,6,28,7,30,752.0,87.0,4.0,15.4,451.0,665.44,542.04
2018,6,28,7,45,777.5,89.5,3.95,15.85,501.0,713.43,575.16
2018,6,28,8,0,803.0,92.0,3.9,16.3,551.0,760.16,606.65
2018,6,28,8,15,821.5,94.0,3.85,16.7,598.0,798.97,631.83
2018,6,28,8,30,840.0,96.0,3.8,17.1,645.0,826.15,648.28
2018,6,28,8,45,854.5,98.0,3.75,17.55,688.5,856.23,666.58
2018,6,28,9,0,869.0,100.0,3.7,18.0,732.0,883.4,682.6
2018,6,28,9,15,879.5,101.5,3.65,18.35,770.5,903.32,693.69
2018,6,28,9,30,890.0,103.0,3.6,18.7,809.0,919.83,702.45
2018,6,28,9,45,898.0,104.0,3.6,19.05,842.5,929.99,707.19
2018,6,28,10,0,906.0,105.0,3.6,19.4,876.0,936.44,709.53
2018,6,28,10,15,912.0,106.5,3.6,19.65,903.5,937.77,708.77
2018,6,28,10,30,918.0,108.0,3.6,19.9,931.0,935.23,705.53
2018,6,28,10,45,922.0,108.5,3.65,20.15,951.5,926.09,698.26
2018,6,28,11,0,926.0,109.0,3.7,20.4,972.0,913.14,688.54
2018,6,28,11,15,928.0,109.5,3.75,20.55,985.5,894.71,675.44
2018,6,28,11,30,930.0,110.0,3.8,20.7,999.0,872.66,659.93
2018,6,28,11,45,931.0,110.5,3.85,20.8,1005.5,846.32,641.6
2018,6,28,12,0,932.0,111.0,3.9,20.9,1012.0,816.69,620.98
2018,6,28,12,15,934.0,109.5,4.0,20.95,1012.0,783.13,597.34
2018,6,28,12,30,936.0,108.0,4.1,21.0,1012.0,746.61,570.13
2018,6,28,12,45,937.5,106.0,4.15,21.0,1005.0,706.56,539.69
2018,6,28,13,0,939.0,104.0,4.2,21.0,998.0,663.85,506.54
2018,6,28,13,15,936.0,103.5,4.3,20.95,982.5,617.09,469.67
2018,6,28,13,30,933.0,103.0,4.4,20.9,967.0,568.31,430.35
2018,6,28,13,45,928.0,102.5,4.45,20.8,944.5,516.72,387.6
2018,6,28,14,0,923.0,102.0,4.5,20.7,922.0,463.67,342.45
2018,6,28,14,15,917.0,100.5,4.55,20.55,893.5,408.35,294.43
2018,6,28,14,30,911.0,99.0,4.6,20.4,865.0,352.14,244.86
2018,6,28,14,45,903.0,98.0,4.6,20.2,831.0,295.11,194.75
2018,6,28,15,0,895.0,97.0,4.6,20.0,797.0,237.86,146.42
2018,6,28,15,15,884.5,95.0,4.6,20.0,757.0,179.71,102.89
2018,6,28,15,30,874.0,93.0,4.6,20.0,717.0,122.13,71.87
2018,6,28,15,45,860.5,91.0,4.65,19.4,673.0,85.94,67.87
2018,6,28,16,0,847.0,89.0,4.7,18.8,629.0,84.37,66.92
2018,6,28,16,15,829.0,86.5,4.75,18.4,581.5,82.23,65.4
2018,6,28,16,30,811.0,84.0,4.8,18.0,534.0,72.25,57.12
2018,6,28,16,45,787.5,81.0,4.8,17.6,484.5,70.1,55.56
2018,6,28,17,0,764.0,78.0,4.8,17.2,435.0,67.89,53.93
2018,6,28,17,15,733.0,74.5,4.8,16.65,385.0,65.14,51.83
2018,6,28,17,30,702.0,71.0,4.8,16.1,335.0,62.36,49.66
2018,6,28,17,45,658.0,66.5,4.8,15.55,285.0,54.1,42.56
2018,6,28,18,0,614.0,62.0,4.8,15.0,235.0,50.58,39.53
2018,6,28,18,15,549.0,55.5,4.7,14.5,187.5,45.35,34.83
2018,6,28,18,30,484.0,49.0,4.6,14.0,140.0,40.17,29.99
2018,6,28,18,45,385.0,41.0,4.5,13.5,100.0,33.62,23.71
2018,6,28,19,0,286.0,33.0,4.4,13.0,60.0,27.2,16.58
2018,6,28,19,15,167.0,20.5,4.3,12.7,34.0,15.63,0.0
2018,6,28,19,30,48.0,8.0,4.2,12.4,8.0,6.29,0.0
2018,6,28,19,45,24.0,4.0,4.15,12.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.45,10.9,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.5,11.2,14.0,33.41,0.0
2018,6,29,5,15,234.5,22.5,1.6,11.75,44.0,105.74,44.05
2018,6,29,5,30,368.0,33.0,1.7,12.3,74.0,183.64,136.03
2018,6,29,5,45,458.0,40.0,1.75,12.85,116.5,249.36,196.12
2018,6,29,6,0,548.0,47.0,1.8,13.4,159.0,323.89,261.35
2018,6,29,6,15,605.5,52.0,1.8,14.05,207.0,387.68,316.25
2018,6,29,6,30,663.0,57.0,1.8,14.7,255.0,453.76,370.86
2018,6,29,6,45,703.5,60.5,1.85,15.35,305.5,513.66,418.58
2018,6,29,7,0,744.0,64.0,1.9,16.0,356.0,575.0,465.53
2018,6,29,7,15,773.0,67.0,1.9,16.8,407.0,628.84,504.52
2018,6,29,7,30,802.0,70.0,1.9,17.6,458.0,682.37,540.88
2018,6,29,7,45,824.0,72.5,1.9,18.45,508.0,722.1,565.62
2018,6,29,8,0,846.0,75.0,1.9,19.3,558.0,767.02,593.52
2018,6,29,8,15,862.5,77.5,2.0,19.95,605.5,805.59,617.61
2018,6,29,8,30,879.0,80.0,2.1,20.6,653.0,841.73,639.76
2018,6,29,8,45,892.0,81.5,2.15,21.25,697.0,871.02,656.56
2018,6,29,9,0,905.0,83.0,2.2,21.9,741.0,897.24,671.21
2018,6,29,9,15,912.0,85.5,2.3,22.45,779.0,915.88,681.48
2018,6,29,9,30,919.0,88.0,2.4,23.0,817.0,930.88,689.43
2018,6,29,9,45,922.5,91.5,2.45,23.5,849.5,939.99,693.23
2018,6,29,10,0,926.0,95.0,2.5,24.0,882.0,945.18,694.61
2018,6,29,10,15,931.0,96.5,2.6,24.35,909.5,945.79,693.99
2018,6,29,10,30,936.0,98.0,2.7,24.7,937.0,942.49,690.91
2018,6,29,10,45,939.5,99.0,2.75,25.1,957.5,933.43,683.65
2018,6,29,11,0,943.0,100.0,2.8,25.5,978.0,920.49,673.98
2018,6,29,11,15,945.5,100.5,2.9,25.65,992.0,902.41,662.05
2018,6,29,11,30,948.0,101.0,3.0,25.8,1006.0,880.63,647.68
2018,6,29,11,45,949.0,101.5,3.1,26.0,1013.0,854.05,629.97
2018,6,29,12,0,950.0,102.0,3.2,26.2,1020.0,824.12,609.94
2018,6,29,12,15,948.5,103.0,3.3,26.2,1019.0,789.55,586.86
2018,6,29,12,30,947.0,104.0,3.4,26.2,1018.0,752.13,560.0
2018,6,29,12,45,943.5,104.5,3.5,26.25,1009.0,710.31,529.3
2018,6,29,13,0,940.0,105.0,3.6,26.3,1000.0,666.14,496.14
2018,6,29,13,15,938.0,104.0,3.7,26.2,985.0,619.55,460.58
2018,6,29,13,30,936.0,103.0,3.8,26.1,970.0,570.83,422.34
2018,6,29,13,45,932.0,101.5,3.85,26.05,947.5,518.86,380.31
2018,6,29,14,0,928.0,100.0,3.9,26.0,925.0,465.34,335.85
2018,6,29,14,15,922.5,98.5,3.95,25.8,896.5,409.95,288.98
2018,6,29,14,30,917.0,97.0,4.0,25.6,868.0,353.6,240.48
2018,6,29,14,45,910.0,95.0,4.05,25.4,833.5,295.83,190.91
2018,6,29,15,0,903.0,93.0,4.1,25.2,799.0,237.76,142.91
2018,6,29,15,15,892.5,91.5,4.1,25.2,759.5,179.47,100.09
2018,6,29,15,30,882.0,90.0,4.1,25.2,720.0,121.75,69.47
2018,6,29,15,45,869.0,88.0,4.1,24.65,676.0,84.42,65.15
2018,6,29,16,0,856.0,86.0,4.1,24.1,632.0,82.81,64.17
2018,6,29,16,15,839.5,83.0,4.1,23.65,584.5,80.34,62.42
2018,6,29,16,30,823.0,80.0,4.1,23.2,537.0,69.87,53.9
2018,6,29,16,45,800.5,77.0,4.1,22.8,487.5,67.62,52.28
2018,6,29,17,0,778.0,74.0,4.1,22.4,438.0,65.31,50.58
2018,6,29,17,15,747.0,70.5,4.05,21.75,387.0,62.44,48.43
2018,6,29,17,30,716.0,67.0,4.0,21.1,336.0,59.53,46.2
2018,6,29,17,45,673.5,63.0,3.95,20.5,286.5,56.06,43.39
2018,6,29,18,0,631.0,59.0,3.9,19.9,237.0,48.56,36.96
2018,6,29,18,15,569.0,53.0,3.8,19.1,189.5,43.63,32.66
2018,6,29,18,30,507.0,47.0,3.7,18.3,142.0,38.76,28.22
2018,6,29,18,45,410.5,39.0,3.6,17.55,101.5,32.13,22.01
2018,6,29,19,0,314.0,31.0,3.5,16.8,61.0,25.61,15.0
2018,6,29,19,15,186.5,20.0,3.5,16.35,35.0,16.5,0.0
2018,6,29,19,30,59.0,9.0,3.5,15.9,9.0,7.08,0.0
2018,6,29,19,45,29.5,4.5,3.45,15.45,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.1,14.75,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.1,15.0,15.0,40.22,0.0
2018,6,30,5,15,274.0,21.0,1.15,15.6,45.5,115.65,44.36
2018,6,30,5,30,418.0,30.0,1.2,16.2,76.0,198.07,143.76
2018,6,30,5,45,503.5,36.5,1.25,16.8,119.0,263.75,203.42
2018,6,30,6,0,589.0,43.0,1.3,17.4,162.0,335.62,265.48
2018,6,30,6,15,643.5,47.5,1.25,18.0,211.0,399.75,319.44
2018,6,30,6,30,698.0,52.0,1.2,18.6,260.0,467.54,373.8
2018,6,30,6,45,736.0,55.5,1.2,19.2,311.0,527.39,419.93
2018,6,30,7,0,774.0,59.0,1.2,19.8,362.0,588.46,464.96
2018,6,30,7,15,800.5,62.0,1.2,20.55,413.0,635.74,498.02
2018,6,30,7,30,827.0,65.0,1.2,21.3,464.0,688.01,531.8
2018,6,30,7,45,846.5,67.5,1.25,22.05,513.5,733.47,560.24
2018,6,30,8,0,866.0,70.0,1.3,22.8,563.0,777.22,586.92
2018,6,30,8,15,881.0,72.0,1.35,23.5,610.0,814.66,608.93
2018,6,30,8,30,896.0,74.0,1.4,24.2,657.0,849.55,628.97
2018,6,30,8,45,907.5,76.0,1.5,24.9,701.0,878.59,645.54
2018,6,30,9,0,919.0,78.0,1.6,25.6,745.0,904.43,659.97
2018,6,30,9,15,927.0,80.0,1.65,26.2,784.0,923.76,669.8
2018,6,30,9,30,935.0,82.0,1.7,26.8,823.0,939.43,677.37
2018,6,30,9,45,940.5,84.5,1.8,27.35,856.5,949.58,682.24
2018,6,30,10,0,946.0,87.0,1.9,27.9,890.0,955.81,684.73
2018,6,30,10,15,951.0,87.5,1.95,28.3,917.0,955.58,683.1
2018,6,30,10,30,956.0,88.0,2.0,28.7,944.0,951.41,679.13
2018,6,30,10,45,959.0,89.0,2.05,29.1,965.0,941.96,671.97
2018,6,30,11,0,962.0,90.0,2.1,29.5,986.0,928.57,662.44
2018,6,30,11,15,963.5,91.0,2.2,29.65,999.5,910.0,650.85
2018,6,30,11,30,965.0,92.0,2.3,29.8,1013.0,887.69,636.84
2018,6,30,11,45,966.0,92.0,2.35,30.0,1019.5,860.48,619.1
2018,6,30,12,0,967.0,92.0,2.4,30.2,1026.0,829.86,599.1
2018,6,30,12,15,964.0,94.5,2.5,30.2,1025.0,795.09,577.08
2018,6,30,12,30,961.0,97.0,2.6,30.2,1024.0,757.42,551.04
2018,6,30,12,45,955.5,99.0,2.65,30.25,1014.5,715.01,520.7
2018,6,30,13,0,950.0,101.0,2.7,30.3,1005.0,670.32,488.01
2018,6,30,13,15,946.5,100.5,2.75,30.25,989.0,622.84,452.69
2018,6,30,13,30,943.0,100.0,2.8,30.2,973.0,573.33,414.81
2018,6,30,13,45,910.5,116.0,2.85,30.15,942.5,519.68,372.87
2018,6,30,14,0,878.0,132.0,2.9,30.1,912.0,466.55,330.31
2018,6,30,14,15,856.5,137.5,2.95,29.95,878.5,411.95,285.83
2018,6,30,14,30,835.0,143.0,3.0,29.8,845.0,355.53,239.38
2018,6,30,14,45,865.5,120.5,3.05,29.65,822.0,301.64,193.11
2018,6,30,15,0,896.0,98.0,3.1,29.5,799.0,240.49,142.51
2018,6,30,15,15,890.0,94.5,3.1,29.5,760.5,181.88,100.02
2018,6,30,15,30,884.0,91.0,3.1,29.5,722.0,123.34,69.0
2018,6,30,15,45,868.5,89.5,3.2,28.85,677.0,85.29,64.7
2018,6,30,16,0,853.0,88.0,3.3,28.2,632.0,83.93,63.99
2018,6,30,16,15,830.5,86.5,3.35,27.6,583.0,82.27,62.98
2018,6,30,16,30,808.0,85.0,3.4,27.0,534.0,72.84,55.51
2018,6,30,16,45,779.5,83.0,3.5,26.35,483.0,71.31,54.58
2018,6,30,17,0,751.0,81.0,3.6,25.7,432.0,69.78,53.65
2018,6,30,17,15,712.0,78.5,3.65,24.75,380.5,67.73,52.31
2018,6,30,17,30,673.0,76.0,3.7,23.8,329.0,60.67,46.64
2018,6,30,17,45,618.5,71.5,3.75,22.85,277.5,57.16,43.91
2018,6,30,18,0,564.0,67.0,3.8,21.9,226.0,53.72,41.12
2018,6,30,18,15,494.0,60.5,3.75,20.95,179.5,48.67,36.77
2018,6,30,18,30,424.0,54.0,3.7,20.0,133.0,43.7,32.27
2018,6,30,18,45,327.5,43.0,3.65,19.0,93.5,34.93,24.26
2018,6,30,19,0,231.0,32.0,3.6,18.0,54.0,24.39,13.92
2018,6,30,19,15,135.0,19.5,3.6,17.55,30.5,14.83,0.0
2018,6,30,19,30,39.0,7.0,3.6,17.1,7.0,5.51,0.0
2018,6,30,19,45,19.5,3.5,3.55,16.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.0,3.1,13.0,5.5,0.0,0.0
2018,7,1,5,0,64.0,10.0,3.1,13.1,11.0,23.0,0.0
2018,7,1,5,15,166.5,23.0,3.15,13.55,38.0,84.39,29.15
2018,7,1,5,30,269.0,36.0,3.2,14.0,65.0,149.82,109.94
2018,7,1,5,45,333.5,47.5,3.25,14.4,102.0,202.99,159.38
2018,7,1,6,0,398.0,59.0,3.3,14.8,139.0,267.14,216.11
2018,7,1,6,15,352.0,79.5,3.3,15.25,165.0,282.88,232.14
2018,7,1,6,30,306.0,100.0,3.3,15.7,191.0,296.92,244.95
2018,7,1,6,45,334.0,115.5,3.3,16.15,231.5,345.05,284.71
2018,7,1,7,0,362.0,131.0,3.3,16.6,272.0,394.66,324.39
2018,7,1,7,15,336.0,157.0,3.25,17.1,302.0,402.92,329.57
2018,7,1,7,30,310.0,183.0,3.2,17.6,332.0,423.35,343.7
2018,7,1,7,45,296.5,208.0,3.15,18.1,363.0,448.95,361.52
2018,7,1,8,0,283.0,233.0,3.1,18.6,394.0,472.26,377.1
2018,7,1,8,15,273.0,257.5,3.1,19.05,423.5,495.68,392.68
2018,7,1,8,30,263.0,282.0,3.1,19.5,453.0,517.1,406.51
2018,7,1,8,45,252.0,305.5,3.05,19.95,478.5,534.66,417.15
2018,7,1,9,0,241.0,329.0,3.0,20.4,504.0,550.27,426.24
2018,7,1,9,15,214.0,352.5,3.05,20.8,514.0,529.96,409.17
2018,7,1,9,30,187.0,376.0,3.1,21.2,524.0,527.29,405.05
2018,7,1,9,45,211.5,390.5,3.15,21.6,564.5,560.92,428.85
2018,7,1,10,0,236.0,405.0,3.2,22.0,605.0,593.39,451.34
2018,7,1,10,15,245.0,417.5,3.25,22.25,631.0,626.63,473.78
2018,7,1,10,30,254.0,430.0,3.3,22.5,657.0,639.19,481.64
2018,7,1,10,45,202.0,445.0,3.35,22.75,628.5,581.74,438.57
2018,7,1,11,0,150.0,460.0,3.4,23.0,600.0,541.46,407.71
2018,7,1,11,15,124.5,463.0,3.5,23.15,580.0,513.65,386.75
2018,7,1,11,30,99.0,466.0,3.6,23.3,560.0,473.0,356.43
2018,7,1,11,45,104.0,469.5,3.7,23.4,569.0,472.32,355.95
2018,7,1,12,0,109.0,473.0,3.8,23.5,578.0,470.62,354.56
2018,7,1,12,15,120.5,472.5,3.9,23.45,588.5,477.03,359.38
2018,7,1,12,30,132.0,472.0,4.0,23.4,599.0,472.48,356.18
2018,7,1,12,45,139.5,465.5,4.1,23.35,599.0,459.32,346.61
2018,7,1,13,0,147.0,459.0,4.2,23.3,599.0,445.25,336.25
2018,7,1,13,15,155.5,446.0,4.2,23.1,592.0,426.28,322.22
2018,7,1,13,30,164.0,433.0,4.2,22.9,585.0,406.56,307.37
2018,7,1,13,45,261.0,379.5,4.25,22.75,614.5,397.44,299.82
2018,7,1,14,0,358.0,326.0,4.3,22.6,644.0,378.91,283.62
2018,7,1,14,15,603.5,230.5,4.3,22.35,746.5,377.8,275.82
2018,7,1,14,30,849.0,135.0,4.3,22.1,849.0,358.5,249.93
2018,7,1,14,45,840.0,133.0,4.3,21.8,815.0,299.26,199.09
2018,7,1,15,0,831.0,131.0,4.3,21.5,781.0,243.15,152.33
2018,7,1,15,15,818.5,128.5,4.3,21.5,741.5,186.6,110.03
2018,7,1,15,30,806.0,126.0,4.3,21.5,702.0,131.05,79.17
2018,7,1,15,45,791.0,122.5,4.25,20.85,658.0,93.68,73.97
2018,7,1,16,0,776.0,119.0,4.2,20.2,614.0,92.49,73.4
2018,7,1,16,15,756.5,114.5,4.2,19.75,567.0,90.4,71.98
2018,7,1,16,30,737.0,110.0,4.2,19.3,520.0,81.28,64.55
2018,7,1,16,45,711.0,105.5,4.15,18.8,470.5,78.92,62.89
2018,7,1,17,0,685.0,101.0,4.1,18.3,421.0,76.48,61.12
2018,7,1,17,15,590.5,104.0,4.05,17.8,357.0,77.95,62.74
2018,7,1,17,30,496.0,107.0,4.0,17.3,293.0,77.64,62.79
2018,7,1,17,45,459.5,94.5,4.0,16.75,247.0,69.34,55.76
2018,7,1,18,0,423.0,82.0,4.0,16.2,201.0,60.8,48.37
2018,7,1,18,15,377.0,70.0,3.9,15.65,160.5,52.3,40.8
2018,7,1,18,30,331.0,58.0,3.8,15.1,120.0,43.63,32.89
2018,7,1,18,45,243.0,45.0,3.7,14.6,83.5,33.85,23.81
2018,7,1,19,0,155.0,32.0,3.6,14.1,47.0,24.08,13.94
2018,7,1,19,15,88.0,19.0,3.55,13.85,26.5,14.37,0.0
2018,7,1,19,30,21.0,6.0,3.5,13.6,6.0,4.72,0.0
2018,7,1,19,45,10.5,3.0,3.5,13.35,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,2,4,45,5.5,2.0,1.95,12.35,2.0,0.0,0.0
2018,7,2,5,0,11.0,4.0,2.0,12.5,4.0,5.74,0.0
2018,7,2,5,15,34.0,13.0,2.05,12.9,16.0,26.35,4.56
2018,7,2,5,30,57.0,22.0,2.1,13.3,28.0,48.14,32.4
2018,7,2,5,45,55.0,28.5,2.15,13.65,37.0,50.28,36.26
2018,7,2,6,0,53.0,35.0,2.2,14.0,46.0,58.14,43.92
2018,7,2,6,15,40.0,54.0,2.15,14.45,63.5,65.58,50.76
2018,7,2,6,30,27.0,73.0,2.1,14.9,81.0,77.67,61.07
2018,7,2,6,45,15.0,94.0,2.1,15.3,98.5,84.43,66.5
2018,7,2,7,0,3.0,115.0,2.1,15.7,116.0,95.15,74.98
2018,7,2,7,15,26.0,150.0,2.05,16.15,162.5,153.08,123.18
2018,7,2,7,30,49.0,185.0,2.0,16.6,209.0,204.69,165.03
2018,7,2,7,45,72.5,214.5,2.0,17.05,253.5,252.24,202.78
2018,7,2,8,0,96.0,244.0,2.0,17.5,298.0,300.88,240.59
2018,7,2,8,15,103.5,266.5,2.0,18.0,329.5,329.8,261.87
2018,7,2,8,30,111.0,289.0,2.0,18.5,361.0,358.54,282.75
2018,7,2,8,45,98.5,307.5,2.05,18.95,374.5,365.57,286.38
2018,7,2,9,0,86.0,326.0,2.1,19.4,388.0,371.6,289.35
2018,7,2,9,15,107.5,349.5,2.15,19.8,431.5,412.2,319.37
2018,7,2,9,30,129.0,373.0,2.2,20.2,475.0,472.2,362.87
2018,7,2,9,45,164.5,390.5,2.25,20.55,526.5,518.54,396.23
2018,7,2,10,0,200.0,408.0,2.3,20.9,578.0,563.9,428.43
2018,7,2,10,15,233.5,417.5,2.4,21.2,622.0,598.39,452.77
2018,7,2,10,30,267.0,427.0,2.5,21.5,666.0,648.56,487.69
2018,7,2,10,45,230.5,444.5,2.6,21.75,654.0,606.96,456.53
2018,7,2,11,0,194.0,462.0,2.7,22.0,642.0,581.98,437.39
2018,7,2,11,15,186.0,470.5,2.8,22.2,645.5,573.01,430.41
2018,7,2,11,30,178.0,479.0,2.9,22.4,649.0,563.01,422.62
2018,7,2,11,45,168.0,482.0,3.0,22.55,643.5,545.82,409.8
2018,7,2,12,0,158.0,485.0,3.1,22.7,638.0,528.1,396.6
2018,7,2,12,15,169.0,482.0,3.2,22.65,645.5,520.78,391.62
2018,7,2,12,30,180.0,479.0,3.3,22.6,653.0,511.96,385.41
2018,7,2,12,45,202.5,474.5,3.45,22.55,668.5,508.15,382.94
2018,7,2,13,0,225.0,470.0,3.6,22.5,684.0,501.89,378.42
2018,7,2,13,15,247.0,454.0,3.7,22.3,685.5,483.98,365.28
2018,7,2,13,30,269.0,438.0,3.8,22.1,687.0,463.2,349.6
2018,7,2,13,45,365.5,386.5,3.9,21.9,716.5,452.16,340.28
2018,7,2,14,0,462.0,335.0,4.0,21.7,746.0,429.05,320.29
2018,7,2,14,15,569.5,278.5,4.05,21.35,768.5,399.57,293.48
2018,7,2,14,30,677.0,222.0,4.1,21.0,791.0,355.82,253.6
2018,7,2,14,45,668.0,217.0,4.15,20.65,759.0,305.37,210.86
2018,7,2,15,0,659.0,212.0,4.2,20.3,727.0,255.4,169.75
2018,7,2,15,15,644.0,206.0,4.2,20.3,688.0,204.73,131.87
2018,7,2,15,30,629.0,200.0,4.2,20.3,649.0,155.68,103.49
