Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,45,616.5,191.5,4.25,19.45,608.5,121.49,97.82
2018,7,2,16,0,604.0,183.0,4.3,18.6,568.0,119.17,96.51
2018,7,2,16,15,592.0,172.0,4.25,18.15,525.5,114.97,93.39
2018,7,2,16,30,580.0,161.0,4.2,17.7,483.0,110.37,89.93
2018,7,2,16,45,560.0,150.0,4.2,17.25,437.5,103.33,84.34
2018,7,2,17,0,540.0,139.0,4.2,16.8,392.0,97.19,79.47
2018,7,2,17,15,510.0,128.5,4.15,16.3,345.0,90.89,74.42
2018,7,2,17,30,480.0,118.0,4.1,15.8,298.0,84.37,69.07
2018,7,2,17,45,442.5,105.0,4.05,15.3,252.0,75.92,61.89
2018,7,2,18,0,405.0,92.0,4.0,14.8,206.0,67.22,54.33
2018,7,2,18,15,298.5,79.0,3.95,14.4,154.0,57.6,45.71
2018,7,2,18,30,192.0,66.0,3.9,14.0,102.0,48.29,37.16
2018,7,2,18,45,130.5,48.5,3.8,13.6,69.5,35.78,25.58
2018,7,2,19,0,69.0,31.0,3.7,13.2,37.0,23.15,13.23
2018,7,2,19,15,40.5,18.0,3.65,13.0,21.0,13.71,0.0
2018,7,2,19,30,12.0,5.0,3.6,12.8,5.0,3.93,0.0
2018,7,2,19,45,6.0,2.5,3.55,12.55,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,2.25,11.2,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,2.3,11.4,11.0,18.48,0.0
2018,7,3,5,15,144.0,24.0,2.3,11.85,37.5,78.53,20.85
2018,7,3,5,30,243.0,38.0,2.3,12.3,64.0,143.36,105.23
2018,7,3,5,45,298.5,48.0,2.25,12.75,96.0,189.51,149.19
2018,7,3,6,0,354.0,58.0,2.2,13.2,128.0,241.71,196.07
2018,7,3,6,15,177.5,72.0,2.15,13.6,107.0,173.0,141.81
2018,7,3,6,30,1.0,86.0,2.1,14.0,86.0,70.25,54.47
2018,7,3,6,45,47.0,119.5,2.0,14.45,137.5,137.33,111.8
2018,7,3,7,0,93.0,153.0,1.9,14.9,189.0,202.26,165.92
2018,7,3,7,15,118.5,177.0,1.9,15.35,229.5,260.19,212.64
2018,7,3,7,30,144.0,201.0,1.9,15.8,270.0,306.47,249.04
2018,7,3,7,45,270.5,202.0,1.85,16.3,349.0,423.12,341.54
2018,7,3,8,0,397.0,203.0,1.8,16.8,428.0,550.19,437.55
2018,7,3,8,15,595.0,161.0,1.85,17.25,530.5,689.81,541.12
2018,7,3,8,30,793.0,119.0,1.9,17.7,633.0,822.18,632.8
2018,7,3,8,45,810.5,120.5,1.9,18.15,677.0,854.12,650.72
2018,7,3,9,0,828.0,122.0,1.9,18.6,721.0,883.26,667.56
2018,7,3,9,15,835.0,127.0,2.0,19.0,759.0,903.63,679.58
2018,7,3,9,30,842.0,132.0,2.1,19.4,797.0,920.48,689.35
2018,7,3,9,45,844.5,138.0,2.15,19.8,829.0,930.61,694.2
2018,7,3,10,0,847.0,144.0,2.2,20.2,861.0,936.92,696.68
2018,7,3,10,15,855.0,144.5,2.3,20.45,888.5,938.99,697.39
2018,7,3,10,30,863.0,145.0,2.4,20.7,916.0,922.88,686.12
2018,7,3,10,45,869.5,145.0,2.55,21.0,937.5,915.65,681.3
2018,7,3,11,0,876.0,145.0,2.7,21.3,959.0,904.71,673.92
2018,7,3,11,15,879.5,145.5,2.8,21.45,973.5,887.92,662.63
2018,7,3,11,30,883.0,146.0,2.9,21.6,988.0,867.6,649.0
2018,7,3,11,45,885.5,145.5,3.0,21.75,995.0,842.29,631.96
2018,7,3,12,0,888.0,145.0,3.1,21.9,1002.0,813.81,612.7
2018,7,3,12,15,887.0,146.0,3.2,21.95,1001.5,780.83,589.13
2018,7,3,12,30,886.0,147.0,3.3,22.0,1001.0,745.2,563.12
2018,7,3,12,45,883.0,147.0,3.4,22.05,992.5,705.07,533.31
2018,7,3,13,0,880.0,147.0,3.5,22.1,984.0,662.77,501.18
2018,7,3,13,15,876.5,146.0,3.55,22.05,968.5,617.49,466.05
2018,7,3,13,30,873.0,145.0,3.6,22.0,953.0,570.39,428.57
2018,7,3,13,45,868.0,143.0,3.7,21.9,930.5,520.28,387.91
2018,7,3,14,0,863.0,141.0,3.8,21.8,908.0,468.85,345.0
2018,7,3,14,15,856.0,139.5,3.8,21.65,879.5,415.87,299.71
2018,7,3,14,30,849.0,138.0,3.8,21.5,851.0,359.41,250.97
2018,7,3,14,45,840.0,135.0,3.8,21.3,816.5,302.45,201.87
2018,7,3,15,0,831.0,132.0,3.8,21.1,782.0,245.62,154.4
2018,7,3,15,15,818.5,129.0,3.8,21.1,742.0,188.67,111.58
2018,7,3,15,30,806.0,126.0,3.8,21.1,702.0,132.72,79.96
2018,7,3,15,45,791.0,123.0,3.8,20.55,658.5,93.99,74.31
2018,7,3,16,0,776.0,120.0,3.8,20.0,615.0,93.14,74.0
2018,7,3,16,15,757.5,115.0,3.8,19.6,568.0,90.76,72.33
2018,7,3,16,30,739.0,110.0,3.8,19.2,521.0,81.33,64.62
2018,7,3,16,45,713.5,105.0,3.75,18.85,471.5,78.66,62.64
2018,7,3,17,0,688.0,100.0,3.7,18.5,422.0,75.87,60.55
2018,7,3,17,15,653.5,95.0,3.7,18.0,372.0,72.82,58.23
2018,7,3,17,30,619.0,90.0,3.7,17.5,322.0,69.72,55.82
2018,7,3,17,45,572.0,83.0,3.65,17.0,273.0,64.94,51.84
2018,7,3,18,0,525.0,76.0,3.6,16.5,224.0,60.09,47.68
2018,7,3,18,15,458.0,67.0,3.5,15.95,177.5,53.42,41.74
2018,7,3,18,30,391.0,58.0,3.4,15.4,131.0,44.1,33.27
2018,7,3,18,45,298.5,46.5,3.35,14.9,92.5,35.24,24.97
2018,7,3,19,0,206.0,35.0,3.3,14.4,54.0,26.43,15.78
2018,7,3,19,15,117.0,21.0,3.25,14.05,30.5,15.88,0.0
2018,7,3,19,30,28.0,7.0,3.2,13.7,7.0,5.51,0.0
2018,7,3,19,45,14.0,3.5,3.15,13.4,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.65,11.0,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.8,11.2,10.0,18.85,0.0
2018,7,4,5,15,166.5,23.0,2.9,11.6,38.0,83.69,18.31
2018,7,4,5,30,283.0,37.0,3.0,12.0,66.0,156.23,114.54
2018,7,4,5,45,360.0,46.5,3.1,12.45,104.0,215.38,169.97
2018,7,4,6,0,437.0,56.0,3.2,12.9,142.0,281.96,229.31
2018,7,4,6,15,328.0,78.5,3.2,13.25,153.5,269.72,222.81
2018,7,4,6,30,219.0,101.0,3.2,13.6,165.0,236.59,196.52
2018,7,4,6,45,152.0,114.5,3.15,14.0,163.0,207.16,171.89
2018,7,4,7,0,85.0,128.0,3.1,14.4,161.0,182.78,150.33
2018,7,4,7,15,53.5,142.5,3.1,14.75,164.5,164.51,134.11
2018,7,4,7,30,22.0,157.0,3.1,15.1,168.0,144.96,116.58
2018,7,4,7,45,14.5,161.0,3.05,15.5,168.5,142.08,113.45
2018,7,4,8,0,7.0,165.0,3.0,15.9,169.0,138.94,110.08
2018,7,4,8,15,14.0,184.0,3.05,16.3,193.0,160.77,127.59
2018,7,4,8,30,21.0,203.0,3.1,16.7,217.0,182.87,145.07
2018,7,4,8,45,46.0,237.0,3.1,17.1,269.5,249.91,198.67
2018,7,4,9,0,71.0,271.0,3.1,17.5,322.0,303.98,240.86
2018,7,4,9,15,118.5,313.5,3.15,17.8,404.5,406.38,319.96
2018,7,4,9,30,166.0,356.0,3.2,18.1,487.0,489.51,382.31
2018,7,4,9,45,229.5,370.5,3.25,18.45,560.0,578.38,447.9
2018,7,4,10,0,293.0,385.0,3.3,18.8,633.0,646.32,496.97
2018,7,4,10,15,354.0,376.5,3.35,19.05,686.0,688.19,527.13
2018,7,4,10,30,415.0,368.0,3.4,19.3,739.0,743.58,566.27
2018,7,4,10,45,567.5,297.5,3.5,19.6,817.5,806.53,613.2
2018,7,4,11,0,720.0,227.0,3.6,19.9,896.0,866.56,657.02
2018,7,4,11,15,825.0,171.5,3.65,20.0,949.0,879.3,666.12
2018,7,4,11,30,930.0,116.0,3.7,20.1,1002.0,883.18,668.39
2018,7,4,11,45,933.5,115.0,3.75,20.25,1010.0,857.67,650.35
2018,7,4,12,0,937.0,114.0,3.8,20.4,1018.0,828.77,630.15
2018,7,4,12,15,939.5,112.0,3.8,20.45,1018.0,795.09,606.29
2018,7,4,12,30,942.0,110.0,3.8,20.5,1018.0,758.39,578.73
2018,7,4,12,45,943.0,108.5,3.8,20.5,1011.0,718.19,548.18
2018,7,4,13,0,944.0,107.0,3.8,20.5,1004.0,675.31,514.97
2018,7,4,13,15,942.5,105.5,3.8,20.5,989.5,628.43,477.97
2018,7,4,13,30,941.0,104.0,3.8,20.5,975.0,579.36,438.3
2018,7,4,13,45,938.5,102.0,3.8,20.5,953.5,527.45,395.33
2018,7,4,14,0,936.0,100.0,3.8,20.5,932.0,473.81,349.78
2018,7,4,14,15,931.0,98.5,3.75,20.4,903.5,418.08,301.51
2018,7,4,14,30,926.0,97.0,3.7,20.3,875.0,361.31,251.54
2018,7,4,14,45,919.5,95.0,3.7,20.2,841.0,303.03,200.4
2018,7,4,15,0,913.0,93.0,3.7,20.1,807.0,244.35,150.63
2018,7,4,15,15,902.5,91.5,3.7,20.1,767.0,185.3,105.81
2018,7,4,15,30,892.0,90.0,3.7,20.1,727.0,126.78,72.9
2018,7,4,15,45,880.0,87.5,3.7,19.65,683.0,84.44,66.5
2018,7,4,16,0,868.0,85.0,3.7,19.2,639.0,82.53,65.22
2018,7,4,16,15,852.0,82.5,3.7,18.85,591.5,80.35,63.65
2018,7,4,16,30,836.0,80.0,3.7,18.5,544.0,78.02,61.96
2018,7,4,16,45,814.5,76.5,3.65,18.15,494.0,67.58,53.25
2018,7,4,17,0,793.0,73.0,3.6,17.8,444.0,64.9,51.2
2018,7,4,17,15,763.0,70.0,3.6,17.3,393.0,62.36,49.26
2018,7,4,17,30,733.0,67.0,3.6,16.8,342.0,59.8,47.27
2018,7,4,17,45,691.0,62.5,3.55,16.3,291.0,55.92,44.03
2018,7,4,18,0,649.0,58.0,3.5,15.8,240.0,48.04,37.15
2018,7,4,18,15,586.5,52.0,3.35,15.3,192.0,43.05,32.68
2018,7,4,18,30,524.0,46.0,3.2,14.8,144.0,38.12,28.08
2018,7,4,18,45,427.0,38.5,3.05,14.25,103.0,31.83,22.08
2018,7,4,19,0,330.0,31.0,2.9,13.7,62.0,25.69,15.2
2018,7,4,19,15,197.5,20.0,2.8,13.4,35.5,16.55,0.0
2018,7,4,19,30,65.0,9.0,2.7,13.1,9.0,7.08,0.0
2018,7,4,19,45,32.5,4.5,2.65,12.75,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,1.7,9.8,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,1.8,10.1,10.0,26.61,0.0
2018,7,5,5,15,163.0,18.0,1.95,10.7,31.0,78.42,12.29
2018,7,5,5,30,243.0,27.0,2.1,11.3,52.0,133.51,97.12
2018,7,5,5,45,277.5,30.5,2.25,11.85,73.5,164.87,129.61
2018,7,5,6,0,312.0,34.0,2.4,12.4,95.0,199.46,162.23
2018,7,5,6,15,167.5,41.5,2.4,12.9,75.5,143.62,117.82
2018,7,5,6,30,23.0,49.0,2.4,13.4,56.0,52.64,39.96
2018,7,5,6,45,12.5,71.0,2.4,13.9,75.0,62.41,48.16
2018,7,5,7,0,2.0,93.0,2.4,14.4,94.0,74.65,58.1
2018,7,5,7,15,26.0,132.0,2.3,14.95,144.5,134.88,108.82
2018,7,5,7,30,50.0,171.0,2.2,15.5,195.0,191.15,154.97
2018,7,5,7,45,267.0,167.0,2.1,16.0,315.5,383.38,312.81
2018,7,5,8,0,484.0,163.0,2.0,16.5,436.0,578.69,462.94
2018,7,5,8,15,607.5,144.5,1.95,17.05,517.0,684.04,538.49
2018,7,5,8,30,731.0,126.0,1.9,17.6,598.0,782.73,605.56
2018,7,5,8,45,805.0,109.0,1.8,18.1,662.0,838.08,639.34
2018,7,5,9,0,879.0,92.0,1.7,18.6,726.0,886.88,668.07
2018,7,5,9,15,907.0,85.5,1.65,19.15,771.0,914.6,682.59
2018,7,5,9,30,935.0,79.0,1.6,19.7,816.0,939.33,695.16
2018,7,5,9,45,943.0,79.5,1.55,20.2,850.0,949.98,698.6
2018,7,5,10,0,951.0,80.0,1.5,20.7,884.0,956.8,699.77
2018,7,5,10,15,956.0,81.0,1.5,21.2,912.0,957.46,697.83
2018,7,5,10,30,961.0,82.0,1.5,21.7,940.0,954.12,693.53
2018,7,5,10,45,964.5,82.5,1.5,22.2,961.0,944.93,685.67
2018,7,5,11,0,968.0,83.0,1.5,22.7,982.0,931.79,675.46
2018,7,5,11,15,970.5,83.5,1.55,23.1,996.5,913.87,663.25
2018,7,5,11,30,973.0,84.0,1.6,23.5,1011.0,892.14,648.66
2018,7,5,11,45,974.5,84.5,1.65,23.85,1018.5,865.89,631.28
2018,7,5,12,0,976.0,85.0,1.7,24.2,1026.0,836.12,611.57
2018,7,5,12,15,971.0,88.0,1.8,24.4,1024.0,800.24,588.53
2018,7,5,12,30,966.0,91.0,1.9,24.6,1022.0,761.52,561.88
2018,7,5,12,45,958.5,95.0,2.0,24.8,1012.5,719.29,531.61
2018,7,5,13,0,951.0,99.0,2.1,25.0,1003.0,674.82,498.9
2018,7,5,13,15,949.0,98.0,2.2,25.05,988.0,627.79,463.75
2018,7,5,13,30,947.0,97.0,2.3,25.1,973.0,578.59,425.82
2018,7,5,13,45,943.5,95.5,2.4,25.15,951.0,526.32,384.34
2018,7,5,14,0,940.0,94.0,2.5,25.2,929.0,472.4,340.21
2018,7,5,14,15,926.0,97.5,2.55,25.15,898.0,416.6,293.53
2018,7,5,14,30,912.0,101.0,2.6,25.1,867.0,360.6,245.8
2018,7,5,14,45,914.5,93.5,2.65,25.05,835.0,301.76,195.31
2018,7,5,15,0,917.0,86.0,2.7,25.0,803.0,241.58,145.15
2018,7,5,15,15,907.0,85.0,2.7,25.0,763.5,182.74,101.33
2018,7,5,15,30,897.0,84.0,2.7,25.0,724.0,124.37,69.03
2018,7,5,15,45,885.5,81.5,2.7,24.65,680.0,81.01,62.28
2018,7,5,16,0,874.0,79.0,2.7,24.3,636.0,79.0,60.91
2018,7,5,16,15,846.0,79.0,2.7,24.0,584.5,78.0,60.34
2018,7,5,16,30,818.0,79.0,2.7,23.7,533.0,76.95,59.75
2018,7,5,16,45,801.5,74.5,2.7,23.4,485.0,65.93,50.7
2018,7,5,17,0,785.0,70.0,2.7,23.1,437.0,62.62,48.13
2018,7,5,17,15,763.5,65.5,2.6,22.55,388.0,59.07,45.38
2018,7,5,17,30,742.0,61.0,2.5,22.0,339.0,55.41,42.47
2018,7,5,17,45,660.0,60.0,2.45,21.45,280.0,53.52,41.03
2018,7,5,18,0,578.0,59.0,2.4,20.9,221.0,47.93,36.27
2018,7,5,18,15,460.0,50.5,2.3,20.05,163.5,40.65,29.93
2018,7,5,18,30,342.0,42.0,2.2,19.2,106.0,33.53,23.57
2018,7,5,18,45,270.0,33.5,2.1,18.4,74.5,26.85,17.4
2018,7,5,19,0,198.0,25.0,2.0,17.6,43.0,20.14,10.44
2018,7,5,19,15,123.5,15.5,2.2,17.25,24.5,11.87,0.0
2018,7,5,19,30,49.0,6.0,2.4,16.9,6.0,4.72,0.0
2018,7,5,19,45,24.5,3.0,2.55,16.55,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.2,14.4,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.2,14.5,3.0,2.36,0.0
2018,7,6,5,15,1.0,7.0,2.2,14.7,7.0,5.6,0.0
2018,7,6,5,30,2.0,11.0,2.2,14.9,11.0,9.04,1.5
2018,7,6,5,45,1.0,12.5,2.25,15.05,12.5,9.88,2.62
2018,7,6,6,0,0.0,14.0,2.3,15.2,14.0,10.62,3.38
2018,7,6,6,15,0.0,25.5,2.3,15.5,25.5,19.41,10.96
2018,7,6,6,30,0.0,37.0,2.3,15.8,37.0,28.23,18.52
2018,7,6,6,45,57.0,82.5,2.3,16.05,104.5,115.33,93.17
2018,7,6,7,0,114.0,128.0,2.3,16.3,172.0,201.93,165.6
2018,7,6,7,15,79.0,138.0,2.3,16.65,170.5,177.74,144.45
2018,7,6,7,30,44.0,148.0,2.3,17.0,169.0,163.32,131.28
2018,7,6,7,45,59.5,184.0,2.3,17.35,215.5,211.14,169.84
2018,7,6,8,0,75.0,220.0,2.3,17.7,262.0,259.82,208.12
2018,7,6,8,15,66.5,227.5,2.25,18.15,267.0,259.89,206.78
2018,7,6,8,30,58.0,235.0,2.2,18.6,272.0,259.49,205.23
2018,7,6,8,45,30.5,187.5,2.1,19.1,207.0,189.31,148.36
2018,7,6,9,0,3.0,140.0,2.0,19.6,142.0,112.72,85.99
2018,7,6,9,15,3.0,147.5,2.05,20.15,149.5,118.83,90.6
2018,7,6,9,30,3.0,155.0,2.1,20.7,157.0,124.92,95.05
2018,7,6,9,45,4.5,168.0,2.1,21.25,171.5,136.89,104.15
2018,7,6,10,0,6.0,181.0,2.1,21.8,186.0,148.81,113.12
2018,7,6,10,15,25.0,205.5,2.15,22.45,227.5,196.94,150.73
2018,7,6,10,30,44.0,230.0,2.2,23.1,269.0,234.54,179.49
2018,7,6,10,45,248.5,285.0,2.25,23.75,514.5,494.21,376.71
2018,7,6,11,0,453.0,340.0,2.3,24.4,760.0,731.69,543.18
2018,7,6,11,15,605.5,265.0,2.4,24.8,835.5,784.12,579.62
2018,7,6,11,30,758.0,190.0,2.5,25.2,911.0,817.84,604.41
2018,7,6,11,45,683.5,248.5,2.6,25.6,902.5,790.36,582.2
2018,7,6,12,0,609.0,307.0,2.7,26.0,894.0,750.73,552.49
2018,7,6,12,15,655.0,278.5,2.8,26.1,909.5,734.98,542.29
2018,7,6,12,30,701.0,250.0,2.9,26.2,925.0,714.04,527.91
2018,7,6,12,45,790.0,189.0,3.05,26.3,944.0,686.74,509.62
2018,7,6,13,0,879.0,128.0,3.2,26.4,963.0,652.3,485.21
2018,7,6,13,15,870.0,130.5,3.3,26.4,946.0,606.53,450.36
2018,7,6,13,30,861.0,133.0,3.4,26.4,929.0,559.34,413.53
2018,7,6,13,45,809.0,161.5,3.5,26.35,895.5,510.14,374.28
2018,7,6,14,0,757.0,190.0,3.6,26.3,862.0,460.68,334.3
2018,7,6,14,15,758.0,182.0,3.7,26.15,836.5,409.99,292.29
2018,7,6,14,30,759.0,174.0,3.8,26.0,811.0,358.11,248.44
2018,7,6,14,45,819.0,133.0,3.85,25.8,795.0,298.65,196.59
2018,7,6,15,0,879.0,92.0,3.9,25.6,779.0,238.93,144.83
2018,7,6,15,15,876.0,87.0,3.9,25.6,742.0,180.68,100.89
2018,7,6,15,30,873.0,82.0,3.9,25.6,705.0,122.19,67.57
2018,7,6,15,45,796.0,104.5,4.0,25.0,645.0,82.75,63.67
2018,7,6,16,0,719.0,127.0,4.1,24.4,585.0,88.47,68.82
2018,7,6,16,15,729.0,112.0,4.05,24.0,546.0,88.05,68.79
2018,7,6,16,30,739.0,97.0,4.0,23.6,507.0,79.32,61.78
2018,7,6,16,45,750.5,83.5,3.95,23.15,466.5,71.03,55.09
2018,7,6,17,0,762.0,70.0,3.9,22.7,426.0,62.16,47.83
2018,7,6,17,15,735.5,66.0,3.8,22.2,377.0,58.93,45.33
2018,7,6,17,30,709.0,62.0,3.7,21.7,328.0,55.63,42.72
2018,7,6,17,45,660.5,59.0,3.6,21.15,277.5,52.75,40.41
2018,7,6,18,0,612.0,56.0,3.5,20.6,227.0,46.12,34.73
2018,7,6,18,15,560.5,50.0,3.4,20.15,182.5,41.27,30.45
2018,7,6,18,30,509.0,44.0,3.3,19.7,138.0,36.43,26.01
2018,7,6,18,45,417.0,36.0,3.2,19.2,98.0,29.74,19.78
2018,7,6,19,0,325.0,28.0,3.1,18.7,58.0,23.15,12.71
2018,7,6,19,15,196.0,18.0,3.1,18.4,33.0,14.82,0.0
2018,7,6,19,30,67.0,8.0,3.1,18.1,8.0,6.29,0.0
2018,7,6,19,45,33.5,4.0,3.05,17.85,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,7,4,45,47.5,4.5,2.45,13.15,5.0,0.0,0.0
2018,7,7,5,0,95.0,9.0,2.6,13.3,10.0,29.4,0.0
2018,7,7,5,15,245.0,19.0,2.65,13.75,39.0,102.55,2.21
2018,7,7,5,30,395.0,29.0,2.7,14.2,68.0,188.68,135.14
2018,7,7,5,45,485.5,35.5,2.75,14.6,110.5,255.11,198.65
2018,7,7,6,0,576.0,42.0,2.8,15.0,153.0,328.1,263.54
2018,7,7,6,15,633.0,46.5,2.8,15.6,201.5,393.09,320.25
2018,7,7,6,30,690.0,51.0,2.8,16.2,250.0,462.04,377.91
2018,7,7,6,45,728.5,54.5,2.8,16.85,300.5,522.13,426.23
2018,7,7,7,0,767.0,58.0,2.8,17.5,351.0,583.53,473.56
2018,7,7,7,15,794.5,61.5,2.85,18.15,402.5,638.23,514.11
2018,7,7,7,30,822.0,65.0,2.9,18.8,454.0,685.89,546.74
2018,7,7,7,45,842.0,67.0,2.95,19.45,503.5,731.35,576.81
2018,7,7,8,0,862.0,69.0,3.0,20.1,553.0,775.17,605.07
2018,7,7,8,15,878.0,71.0,3.05,20.65,600.5,813.75,629.31
2018,7,7,8,30,894.0,73.0,3.1,21.2,648.0,849.84,651.5
2018,7,7,8,45,906.0,74.5,3.15,21.7,692.0,879.13,668.86
2018,7,7,9,0,918.0,76.0,3.2,22.2,736.0,905.27,683.98
2018,7,7,9,15,927.0,77.5,3.3,22.6,775.5,925.37,695.56
2018,7,7,9,30,936.0,79.0,3.4,23.0,815.0,941.86,704.77
2018,7,7,9,45,942.5,80.0,3.45,23.4,848.5,951.78,709.31
2018,7,7,10,0,949.0,81.0,3.5,23.8,882.0,957.84,711.42
2018,7,7,10,15,954.0,82.0,3.55,24.05,909.5,958.57,710.53
2018,7,7,10,30,959.0,83.0,3.6,24.3,937.0,955.31,707.14
2018,7,7,10,45,963.0,83.5,3.65,24.55,958.5,946.65,700.3
2018,7,7,11,0,967.0,84.0,3.7,24.8,980.0,934.02,690.96
2018,7,7,11,15,969.5,84.0,3.75,24.95,994.0,915.69,678.18
2018,7,7,11,30,972.0,84.0,3.8,25.1,1008.0,893.58,662.93
2018,7,7,11,45,973.0,83.5,3.85,25.2,1014.5,866.12,644.23
2018,7,7,12,0,974.0,83.0,3.9,25.3,1021.0,835.21,623.17
2018,7,7,12,15,960.5,92.0,3.95,25.35,1017.0,798.1,597.88
2018,7,7,12,30,947.0,101.0,4.0,25.4,1013.0,758.41,569.05
2018,7,7,12,45,772.0,198.5,4.05,25.45,938.0,682.88,511.64
2018,7,7,13,0,597.0,296.0,4.1,25.5,863.0,610.56,456.52
2018,7,7,13,15,488.0,341.0,4.2,25.45,799.5,547.68,409.25
2018,7,7,13,30,379.0,386.0,4.3,25.4,736.0,488.91,364.84
2018,7,7,13,45,414.5,371.5,4.35,25.4,746.0,466.71,346.88
2018,7,7,14,0,450.0,357.0,4.4,25.4,756.0,441.69,325.8
2018,7,7,14,15,331.0,373.0,4.5,25.2,661.5,378.38,278.61
2018,7,7,14,30,212.0,389.0,4.6,25.0,567.0,330.44,244.08
2018,7,7,14,45,276.5,353.5,4.65,24.8,575.5,298.72,216.92
2018,7,7,15,0,341.0,318.0,4.7,24.6,584.0,267.24,189.42
2018,7,7,15,15,551.5,228.0,4.7,24.6,632.5,210.58,137.81
2018,7,7,15,30,762.0,138.0,4.7,24.6,681.0,140.22,84.85
2018,7,7,15,45,811.5,109.0,4.8,23.95,655.0,85.96,66.64
2018,7,7,16,0,861.0,80.0,4.9,23.3,629.0,79.27,61.43
2018,7,7,16,15,836.5,79.0,4.9,22.85,578.5,77.75,60.46
2018,7,7,16,30,812.0,78.0,4.9,22.4,528.0,76.17,59.44
2018,7,7,16,45,792.0,74.5,4.9,21.95,479.5,65.73,50.85
2018,7,7,17,0,772.0,71.0,4.9,21.5,431.0,63.07,48.86
2018,7,7,17,15,732.0,68.5,4.85,20.9,378.0,60.7,47.11
2018,7,7,17,30,692.0,66.0,4.8,20.3,325.0,58.39,45.37
2018,7,7,17,45,669.0,59.0,4.7,19.7,279.0,52.87,40.76
2018,7,7,18,0,646.0,52.0,4.6,19.1,233.0,47.15,35.85
2018,7,7,18,15,597.0,47.0,4.45,18.5,188.0,42.64,31.86
2018,7,7,18,30,548.0,42.0,4.3,17.9,143.0,35.17,25.11
2018,7,7,18,45,456.5,35.0,4.15,17.3,102.0,29.17,19.45
2018,7,7,19,0,365.0,28.0,4.0,16.7,61.0,23.31,12.91
2018,7,7,19,15,222.5,18.5,4.0,16.3,35.0,15.32,0.0
2018,7,7,19,30,80.0,9.0,4.0,15.9,9.0,7.08,0.0
2018,7,7,19,45,40.0,4.5,3.95,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,3.25,11.65,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.3,11.8,10.0,28.46,0.0
2018,7,8,5,15,237.0,19.5,3.35,12.2,38.5,100.21,0.0
2018,7,8,5,30,383.0,30.0,3.4,12.6,67.0,185.47,133.09
2018,7,8,5,45,472.5,36.5,3.4,13.05,108.5,251.08,196.82
2018,7,8,6,0,562.0,43.0,3.4,13.5,150.0,322.74,261.18
2018,7,8,6,15,618.5,48.0,3.45,14.15,198.0,387.47,318.28
2018,7,8,6,30,675.0,53.0,3.5,14.8,246.0,456.13,376.42
2018,7,8,6,45,713.0,56.5,3.5,15.45,296.0,515.36,424.77
2018,7,8,7,0,751.0,60.0,3.5,16.1,346.0,575.86,472.15
2018,7,8,7,15,778.0,63.5,3.5,16.7,396.5,629.63,512.62
2018,7,8,7,30,805.0,67.0,3.5,17.3,447.0,676.3,545.15
2018,7,8,7,45,825.0,70.0,3.55,17.9,496.5,722.38,576.37
2018,7,8,8,0,845.0,73.0,3.6,18.5,546.0,766.86,605.75
2018,7,8,8,15,860.5,75.0,3.65,19.05,593.0,804.55,629.82
2018,7,8,8,30,876.0,77.0,3.7,19.6,640.0,839.79,651.84
2018,7,8,8,45,887.5,79.5,3.7,20.15,683.5,869.4,669.39
2018,7,8,9,0,899.0,82.0,3.7,20.7,727.0,895.87,684.61
2018,7,8,9,15,906.5,84.0,3.75,21.15,765.5,914.86,695.15
2018,7,8,9,30,914.0,86.0,3.8,21.6,804.0,930.27,703.3
2018,7,8,9,45,918.5,89.5,3.85,22.05,837.5,940.78,708.2
2018,7,8,10,0,923.0,93.0,3.9,22.5,871.0,947.39,710.57
2018,7,8,10,15,929.5,93.5,3.95,22.8,899.0,948.87,710.02
2018,7,8,10,30,936.0,94.0,4.0,23.1,927.0,946.44,706.99
2018,7,8,10,45,941.0,94.5,4.05,23.45,949.0,938.72,700.39
2018,7,8,11,0,946.0,95.0,4.1,23.8,971.0,927.08,691.3
2018,7,8,11,15,950.0,95.0,4.15,23.9,986.5,910.22,679.45
2018,7,8,11,30,954.0,95.0,4.2,24.0,1002.0,889.57,665.12
2018,7,8,11,45,956.0,95.0,4.25,24.15,1009.5,863.6,647.07
2018,7,8,12,0,958.0,95.0,4.3,24.3,1017.0,834.16,626.65
2018,7,8,12,15,957.0,95.5,4.35,24.35,1016.5,799.59,602.85
2018,7,8,12,30,956.0,96.0,4.4,24.4,1016.0,762.05,575.44
2018,7,8,12,45,953.5,96.0,4.45,24.4,1007.5,720.32,544.2
2018,7,8,13,0,951.0,96.0,4.5,24.4,999.0,676.09,510.5
2018,7,8,13,15,948.5,95.5,4.55,24.35,984.0,629.14,474.02
2018,7,8,13,30,946.0,95.0,4.6,24.3,969.0,580.05,434.86
2018,7,8,13,45,937.0,97.0,4.65,24.3,945.5,527.64,391.99
2018,7,8,14,0,928.0,99.0,4.7,24.3,922.0,474.07,347.0
2018,7,8,14,15,922.5,98.0,4.7,24.15,894.0,418.82,299.66
2018,7,8,14,30,917.0,97.0,4.7,24.0,866.0,362.58,250.62
2018,7,8,14,45,915.0,92.0,4.7,23.85,833.0,303.85,199.43
2018,7,8,15,0,913.0,87.0,4.7,23.7,800.0,244.27,149.02
2018,7,8,15,15,903.0,86.0,4.7,23.7,760.5,185.52,104.33
2018,7,8,15,30,893.0,85.0,4.7,23.7,721.0,127.22,70.96
2018,7,8,15,45,880.5,82.5,4.75,23.15,677.0,81.47,63.11
2018,7,8,16,0,868.0,80.0,4.8,22.6,633.0,79.45,61.77
2018,7,8,16,15,852.5,77.0,4.8,22.2,585.5,76.89,59.9
2018,7,8,16,30,837.0,74.0,4.8,21.8,538.0,74.17,57.89
2018,7,8,16,45,816.0,71.5,4.8,21.4,488.5,71.51,55.92
2018,7,8,17,0,795.0,69.0,4.8,21.0,439.0,62.11,48.13
2018,7,8,17,15,766.5,65.0,4.75,20.4,388.0,58.76,45.53
2018,7,8,17,30,738.0,61.0,4.7,19.8,337.0,55.34,42.81
2018,7,8,17,45,698.5,57.0,4.65,19.2,287.0,51.72,39.84
2018,7,8,18,0,659.0,53.0,4.6,18.6,237.0,48.11,36.77
2018,7,8,18,15,600.0,47.5,4.5,17.95,189.5,43.08,32.32
2018,7,8,18,30,541.0,42.0,4.4,17.3,142.0,35.11,25.12
2018,7,8,18,45,448.5,35.0,4.3,16.65,101.0,29.13,19.46
2018,7,8,19,0,356.0,28.0,4.2,16.0,60.0,23.29,12.86
2018,7,8,19,15,216.0,18.0,4.2,15.6,34.0,14.88,0.0
2018,7,8,19,30,76.0,8.0,4.2,15.2,8.0,6.29,0.0
2018,7,8,19,45,38.0,4.0,4.2,14.75,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.0,3.25,11.5,4.5,0.0,0.0
2018,7,9,5,0,86.0,8.0,3.3,11.7,9.0,26.5,0.0
2018,7,9,5,15,229.5,18.5,3.35,12.15,37.0,96.83,0.0
2018,7,9,5,30,373.0,29.0,3.4,12.6,65.0,181.13,129.12
2018,7,9,5,45,464.0,36.0,3.4,13.1,106.5,247.22,193.6
2018,7,9,6,0,555.0,43.0,3.4,13.6,148.0,322.5,260.8
2018,7,9,6,15,612.5,47.5,3.4,14.25,195.5,384.03,315.31
2018,7,9,6,30,670.0,52.0,3.4,14.9,243.0,452.43,373.21
2018,7,9,6,45,709.5,56.0,3.35,15.55,293.5,512.94,422.45
2018,7,9,7,0,749.0,60.0,3.3,16.2,344.0,574.92,470.77
2018,7,9,7,15,776.5,63.0,3.25,16.9,394.5,628.41,510.59
2018,7,9,7,30,804.0,66.0,3.2,17.6,445.0,674.84,542.39
2018,7,9,7,45,824.5,69.0,3.15,18.35,494.5,721.34,573.01
2018,7,9,8,0,845.0,72.0,3.1,19.1,544.0,766.28,601.67
2018,7,9,8,15,860.5,74.0,3.05,19.8,591.0,804.05,624.64
2018,7,9,8,30,876.0,76.0,3.0,20.5,638.0,839.36,645.48
2018,7,9,8,45,887.0,78.0,2.95,21.25,681.0,868.05,661.23
2018,7,9,9,0,898.0,80.0,2.9,22.0,724.0,893.6,674.65
2018,7,9,9,15,906.0,82.0,2.85,22.7,762.5,913.12,683.99
2018,7,9,9,30,914.0,84.0,2.8,23.4,801.0,929.06,690.93
2018,7,9,9,45,919.5,86.5,2.8,24.05,834.5,939.54,694.8
2018,7,9,10,0,925.0,89.0,2.8,24.7,868.0,946.16,696.24
2018,7,9,10,15,930.0,91.0,2.8,25.25,896.0,947.89,694.87
2018,7,9,10,30,935.0,93.0,2.8,25.8,924.0,945.67,691.07
2018,7,9,10,45,939.0,93.0,2.85,26.35,945.0,936.65,683.39
2018,7,9,11,0,943.0,93.0,2.9,26.9,966.0,923.75,673.34
2018,7,9,11,15,945.5,94.0,3.0,27.25,980.5,906.64,661.53
2018,7,9,11,30,948.0,95.0,3.1,27.6,995.0,885.77,647.28
2018,7,9,11,45,949.0,95.5,3.15,27.9,1002.5,859.6,629.36
2018,7,9,12,0,950.0,96.0,3.2,28.2,1010.0,830.01,609.18
2018,7,9,12,15,949.5,96.5,3.35,28.25,1009.5,796.06,587.1
2018,7,9,12,30,949.0,97.0,3.5,28.3,1009.0,759.13,561.38
2018,7,9,12,45,947.5,97.5,3.65,28.35,1002.0,718.71,532.15
2018,7,9,13,0,946.0,98.0,3.8,28.4,995.0,675.7,500.28
2018,7,9,13,15,943.5,97.0,3.9,28.3,980.0,628.56,464.69
2018,7,9,13,30,941.0,96.0,4.0,28.2,965.0,579.29,426.46
2018,7,9,13,45,937.0,95.0,4.15,28.15,943.0,527.35,385.04
2018,7,9,14,0,933.0,94.0,4.3,28.1,921.0,473.81,341.08
2018,7,9,14,15,928.0,92.5,4.4,27.9,893.0,418.16,294.4
2018,7,9,14,30,923.0,91.0,4.5,27.7,865.0,361.46,245.94
2018,7,9,14,45,916.5,89.0,4.6,27.5,831.0,303.23,196.1
2018,7,9,15,0,910.0,87.0,4.7,27.3,797.0,244.61,147.33
2018,7,9,15,15,900.0,86.0,4.7,27.3,758.0,185.98,103.23
2018,7,9,15,30,890.0,85.0,4.7,27.3,719.0,127.82,70.17
2018,7,9,15,45,860.0,88.5,4.85,26.7,669.5,84.46,64.66
2018,7,9,16,0,830.0,92.0,5.0,26.1,620.0,85.7,66.07
2018,7,9,16,15,811.5,88.5,5.05,25.6,572.0,74.74,57.27
2018,7,9,16,30,793.0,85.0,5.1,25.1,524.0,72.51,55.72
2018,7,9,16,45,787.0,77.5,5.1,24.65,478.5,67.69,51.94
2018,7,9,17,0,781.0,70.0,5.1,24.2,433.0,62.54,47.86
2018,7,9,17,15,761.0,65.0,5.05,23.5,384.5,58.66,44.86
2018,7,9,17,30,741.0,60.0,5.0,22.8,336.0,54.64,41.66
2018,7,9,17,45,701.5,56.0,4.9,22.1,286.0,50.99,38.71
2018,7,9,18,0,662.0,52.0,4.8,21.4,236.0,47.34,35.66
2018,7,9,18,15,603.5,46.5,4.65,20.7,188.5,42.29,31.24
2018,7,9,18,30,545.0,41.0,4.5,20.0,141.0,37.28,26.69
2018,7,9,18,45,452.5,34.5,4.35,19.3,100.5,28.75,18.88
2018,7,9,19,0,360.0,28.0,4.2,18.6,60.0,23.31,12.62
2018,7,9,19,15,210.0,17.0,4.15,18.2,33.0,14.02,0.0
2018,7,9,19,30,60.0,6.0,4.1,17.8,6.0,4.72,0.0
2018,7,9,19,45,30.0,3.0,4.05,17.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,10,4,45,49.5,4.0,2.45,12.5,4.5,0.0,0.0
2018,7,10,5,0,99.0,8.0,2.7,12.7,9.0,29.56,0.0
2018,7,10,5,15,252.5,17.5,2.8,13.15,37.0,102.31,0.0
2018,7,10,5,30,406.0,27.0,2.9,13.6,65.0,190.78,134.37
2018,7,10,5,45,495.5,33.5,3.05,14.0,107.5,254.22,197.91
2018,7,10,6,0,585.0,40.0,3.2,14.4,150.0,330.44,266.06
2018,7,10,6,15,642.5,44.5,3.15,15.05,198.5,396.19,323.76
2018,7,10,6,30,700.0,49.0,3.1,15.7,247.0,465.98,382.39
2018,7,10,6,45,738.5,53.0,3.1,16.4,298.5,527.27,431.89
2018,7,10,7,0,777.0,57.0,3.1,17.1,350.0,589.89,480.33
2018,7,10,7,15,804.0,59.5,3.05,17.95,401.0,637.51,515.0
2018,7,10,7,30,831.0,62.0,3.0,18.8,452.0,690.26,550.6
2018,7,10,7,45,851.0,64.5,2.95,19.65,502.5,736.84,580.52
2018,7,10,8,0,871.0,67.0,2.9,20.5,553.0,781.76,608.45
2018,7,10,8,15,886.5,69.5,2.85,21.2,601.0,820.98,632.0
2018,7,10,8,30,902.0,72.0,2.8,21.9,649.0,857.64,653.33
2018,7,10,8,45,913.5,73.5,2.8,22.55,693.0,886.85,669.67
2018,7,10,9,0,925.0,75.0,2.8,23.2,737.0,912.87,683.74
2018,7,10,9,15,931.0,78.0,2.8,23.8,776.0,932.19,693.36
2018,7,10,9,30,937.0,81.0,2.8,24.4,815.0,947.75,700.54
2018,7,10,9,45,940.5,84.5,2.8,24.95,848.5,957.69,704.21
2018,7,10,10,0,944.0,88.0,2.8,25.5,882.0,963.62,705.39
2018,7,10,10,15,949.5,89.5,2.9,25.85,910.5,965.31,705.33
2018,7,10,10,30,955.0,91.0,3.0,26.2,939.0,962.98,702.77
2018,7,10,10,45,959.0,92.0,3.05,26.55,961.0,954.77,696.13
2018,7,10,11,0,963.0,93.0,3.1,26.9,983.0,942.56,687.02
2018,7,10,11,15,965.5,93.0,3.25,27.0,997.5,924.19,675.33
2018,7,10,11,30,968.0,93.0,3.4,27.1,1012.0,902.02,661.11
2018,7,10,11,45,969.5,93.5,3.5,27.2,1019.5,875.78,643.85
2018,7,10,12,0,971.0,94.0,3.6,27.3,1027.0,846.03,624.17
2018,7,10,12,15,969.5,95.0,3.75,27.2,1026.5,811.07,601.55
2018,7,10,12,30,968.0,96.0,3.9,27.1,1026.0,773.12,575.36
2018,7,10,12,45,965.5,96.0,4.05,27.05,1017.5,730.88,544.81
2018,7,10,13,0,963.0,96.0,4.2,27.0,1009.0,686.1,511.6
2018,7,10,13,15,960.5,95.5,4.3,26.75,994.0,638.56,475.68
2018,7,10,13,30,958.0,95.0,4.4,26.5,979.0,588.82,436.98
2018,7,10,13,45,944.5,99.5,4.5,26.25,954.0,535.35,394.34
2018,7,10,14,0,931.0,104.0,4.6,26.0,929.0,481.05,349.79
2018,7,10,14,15,925.5,102.5,4.7,25.7,900.5,425.15,302.72
2018,7,10,14,30,920.0,101.0,4.8,25.4,872.0,368.26,253.78
2018,7,10,14,45,922.5,94.5,4.85,25.05,840.5,309.41,202.77
2018,7,10,15,0,925.0,88.0,4.9,24.7,809.0,249.2,151.92
2018,7,10,15,15,915.0,86.5,4.9,24.7,769.0,189.27,106.24
2018,7,10,15,30,905.0,85.0,4.9,24.7,729.0,129.81,71.8
2018,7,10,15,45,892.5,82.5,5.0,23.8,684.5,81.81,63.24
2018,7,10,16,0,880.0,80.0,5.1,22.9,640.0,79.77,61.97
2018,7,10,16,15,864.5,77.5,5.05,22.35,592.0,77.5,60.39
2018,7,10,16,30,849.0,75.0,5.0,21.8,544.0,75.09,58.68
2018,7,10,16,45,828.0,72.0,5.0,21.25,494.0,72.09,56.45
2018,7,10,17,0,807.0,69.0,5.0,20.7,444.0,62.35,48.41
2018,7,10,17,15,779.0,65.0,4.95,20.05,392.5,58.98,45.79
2018,7,10,17,30,751.0,61.0,4.9,19.4,341.0,55.55,43.07
2018,7,10,17,45,711.0,57.5,4.85,18.7,290.5,52.29,40.42
2018,7,10,18,0,671.0,54.0,4.8,18.0,240.0,49.06,37.7
2018,7,10,18,15,610.5,48.5,4.7,17.4,191.5,44.03,33.22
2018,7,10,18,30,550.0,43.0,4.6,16.8,143.0,35.98,25.92
2018,7,10,18,45,454.0,35.5,4.5,16.15,101.5,29.57,19.86
2018,7,10,19,0,358.0,28.0,4.4,15.5,60.0,23.31,12.74
2018,7,10,19,15,207.5,17.0,4.3,15.1,33.0,14.02,0.0
2018,7,10,19,30,57.0,6.0,4.2,14.7,6.0,4.72,0.0
2018,7,10,19,45,28.5,3.0,4.15,14.35,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.5,2.15,11.45,3.5,0.0,0.0
2018,7,11,5,0,67.0,7.0,2.2,11.7,7.0,21.26,0.0
2018,7,11,5,15,216.5,17.5,2.2,12.15,34.5,91.45,0.0
2018,7,11,5,30,366.0,28.0,2.2,12.6,62.0,177.97,124.68
2018,7,11,5,45,289.0,30.5,2.2,13.1,67.0,170.44,132.58
2018,7,11,6,0,212.0,33.0,2.2,13.6,72.0,146.37,117.46
2018,7,11,6,15,117.5,40.5,2.15,14.15,63.0,106.66,85.95
2018,7,11,6,30,23.0,48.0,2.1,14.7,54.0,51.88,39.12
2018,7,11,6,45,11.5,65.0,2.0,15.2,68.0,56.81,43.15
2018,7,11,7,0,0.0,82.0,1.9,15.7,82.0,63.87,48.69
2018,7,11,7,15,3.0,115.5,1.9,16.35,117.0,94.82,74.38
2018,7,11,7,30,6.0,149.0,1.9,17.0,152.0,126.47,100.09
2018,7,11,7,45,39.5,179.5,1.85,17.6,201.5,192.14,153.78
2018,7,11,8,0,73.0,210.0,1.8,18.2,251.0,249.01,198.97
2018,7,11,8,15,293.0,193.0,1.8,18.8,377.5,447.73,356.96
2018,7,11,8,30,513.0,176.0,1.8,19.4,504.0,644.04,502.64
2018,7,11,8,45,665.0,145.5,1.8,20.0,601.5,764.77,585.83
2018,7,11,9,0,817.0,115.0,1.8,20.6,699.0,871.98,655.2
2018,7,11,9,15,873.5,99.0,1.85,21.15,754.5,903.92,673.09
2018,7,11,9,30,930.0,83.0,1.9,21.7,810.0,944.58,697.37
2018,7,11,9,45,931.5,88.0,1.95,22.3,843.5,954.21,700.95
2018,7,11,10,0,933.0,93.0,2.0,22.9,877.0,959.78,702.32
2018,7,11,10,15,939.0,93.5,2.05,23.35,905.0,960.9,701.36
2018,7,11,10,30,945.0,94.0,2.1,23.8,933.0,958.06,698.0
2018,7,11,10,45,949.5,95.0,2.15,24.25,955.0,950.38,691.65
2018,7,11,11,0,954.0,96.0,2.2,24.7,977.0,938.71,682.88
2018,7,11,11,15,956.5,96.5,2.25,25.05,991.5,920.91,670.51
2018,7,11,11,30,959.0,97.0,2.3,25.4,1006.0,899.33,655.77
2018,7,11,11,45,960.5,97.0,2.4,25.7,1013.5,872.82,638.37
2018,7,11,12,0,962.0,97.0,2.5,26.0,1021.0,842.84,618.61
2018,7,11,12,15,962.5,96.5,2.6,26.15,1021.0,808.39,596.08
2018,7,11,12,30,963.0,96.0,2.7,26.3,1021.0,770.87,570.07
2018,7,11,12,45,962.0,95.5,2.75,26.45,1013.5,729.44,539.88
2018,7,11,13,0,961.0,95.0,2.8,26.6,1006.0,685.35,507.1
2018,7,11,13,15,958.5,94.5,2.9,26.55,991.0,637.89,471.59
2018,7,11,13,30,956.0,94.0,3.0,26.5,976.0,588.23,433.33
2018,7,11,13,45,951.5,93.5,3.1,26.5,954.0,535.6,391.52
2018,7,11,14,0,947.0,93.0,3.2,26.5,932.0,481.37,347.14
2018,7,11,14,15,941.0,92.5,3.3,26.25,903.5,425.2,300.29
2018,7,11,14,30,935.0,92.0,3.4,26.0,875.0,368.03,251.54
2018,7,11,14,45,927.0,90.5,3.45,25.75,840.0,308.93,200.99
2018,7,11,15,0,919.0,89.0,3.5,25.5,805.0,249.58,151.54
2018,7,11,15,15,909.0,87.5,3.5,25.5,765.0,189.94,106.35
2018,7,11,15,30,899.0,86.0,3.5,25.5,725.0,130.76,72.1
2018,7,11,15,45,885.0,84.5,3.6,24.65,680.5,82.8,63.8
2018,7,11,16,0,871.0,83.0,3.7,23.8,636.0,81.37,63.06
2018,7,11,16,15,853.0,80.5,3.7,23.2,587.5,79.1,61.5
2018,7,11,16,30,835.0,78.0,3.7,22.6,539.0,76.69,59.82
2018,7,11,16,45,811.5,75.0,3.7,22.05,488.5,66.5,51.5
2018,7,11,17,0,788.0,72.0,3.7,21.5,438.0,64.11,49.75
2018,7,11,17,15,756.5,69.0,3.6,20.8,386.5,61.52,47.84
2018,7,11,17,30,725.0,66.0,3.5,20.1,335.0,58.93,45.88
2018,7,11,17,45,681.0,61.5,3.45,19.4,284.0,55.01,42.68
2018,7,11,18,0,637.0,57.0,3.4,18.7,233.0,47.17,35.93
2018,7,11,18,15,572.5,51.5,3.25,18.05,185.5,42.55,31.84
2018,7,11,18,30,508.0,46.0,3.1,17.4,138.0,38.03,27.64
2018,7,11,18,45,409.0,38.0,2.95,16.7,97.5,31.37,21.35
2018,7,11,19,0,310.0,30.0,2.8,16.0,57.0,24.85,13.81
2018,7,11,19,15,177.0,18.0,2.75,15.7,31.5,14.16,0.0
2018,7,11,19,30,44.0,6.0,2.7,15.4,6.0,4.72,0.0
2018,7,11,19,45,22.0,3.0,2.65,15.05,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,1.0,1.75,12.3,1.0,0.0,0.0
2018,7,12,5,0,0.0,2.0,1.8,12.5,2.0,1.57,0.0
2018,7,12,5,15,0.0,8.5,1.85,13.0,8.5,6.45,0.0
2018,7,12,5,30,0.0,15.0,1.9,13.5,15.0,11.41,3.11
2018,7,12,5,45,0.0,26.5,2.0,13.95,26.5,20.21,11.24
2018,7,12,6,0,0.0,38.0,2.1,14.4,38.0,29.04,19.03
2018,7,12,6,15,0.0,47.0,2.1,14.95,47.0,35.96,25.1
2018,7,12,6,30,0.0,56.0,2.1,15.5,56.0,42.89,31.04
2018,7,12,6,45,0.0,70.5,2.1,16.05,70.5,54.6,40.9
2018,7,12,7,0,0.0,85.0,2.1,16.6,85.0,66.53,50.76
2018,7,12,7,15,6.5,120.5,2.15,17.15,123.5,101.89,80.14
2018,7,12,7,30,13.0,156.0,2.2,17.7,162.0,138.27,109.75
2018,7,12,7,45,16.5,176.5,2.2,18.3,185.0,158.71,125.76
2018,7,12,8,0,20.0,197.0,2.2,18.9,208.0,179.27,141.64
2018,7,12,8,15,25.0,219.5,2.25,19.45,234.5,203.02,159.91
2018,7,12,8,30,30.0,242.0,2.3,20.0,261.0,243.95,191.35
2018,7,12,8,45,77.5,266.0,2.35,20.6,320.0,307.69,241.22
2018,7,12,9,0,125.0,290.0,2.4,21.2,379.0,392.33,305.42
2018,7,12,9,15,288.0,289.0,2.45,21.6,509.5,557.44,430.19
2018,7,12,9,30,451.0,288.0,2.5,22.0,640.0,725.42,550.38
2018,7,12,9,45,471.5,300.5,2.55,22.45,683.0,755.74,568.6
2018,7,12,10,0,492.0,313.0,2.6,22.9,726.0,783.57,585.97
2018,7,12,10,15,465.5,336.5,2.6,23.15,737.5,775.55,577.91
2018,7,12,10,30,439.0,360.0,2.6,23.4,749.0,764.63,568.25
2018,7,12,10,45,409.0,383.5,2.65,23.65,753.0,747.9,554.95
2018,7,12,11,0,379.0,407.0,2.7,23.9,757.0,716.52,531.91
2018,7,12,11,15,364.5,418.0,2.75,24.1,759.0,700.26,519.71
2018,7,12,11,30,350.0,429.0,2.8,24.3,761.0,682.34,506.25
2018,7,12,11,45,437.0,393.0,2.8,24.45,810.5,715.66,530.34
2018,7,12,12,0,524.0,357.0,2.8,24.6,860.0,733.43,543.08
2018,7,12,12,15,593.5,309.5,2.9,24.75,879.0,719.11,534.05
2018,7,12,12,30,663.0,262.0,3.0,24.9,898.0,703.23,523.56
2018,7,12,12,45,631.0,279.5,3.05,25.1,881.0,660.6,491.82
2018,7,12,13,0,599.0,297.0,3.1,25.3,864.0,617.94,459.82
2018,7,12,13,15,606.0,293.5,3.15,25.25,859.5,584.31,434.51
2018,7,12,13,30,613.0,290.0,3.2,25.2,855.0,548.68,406.97
2018,7,12,13,45,689.0,230.5,3.25,25.15,851.5,506.76,374.09
2018,7,12,14,0,765.0,171.0,3.3,25.1,848.0,457.39,333.82
2018,7,12,14,15,781.0,155.5,3.3,24.75,827.5,406.73,291.51
