Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,30,797.0,140.0,3.3,24.4,807.0,353.26,245.82
2018,7,12,14,45,798.0,131.5,3.3,24.05,776.0,297.87,198.47
2018,7,12,15,0,799.0,123.0,3.3,23.7,745.0,241.6,151.38
2018,7,12,15,15,786.5,121.0,3.3,23.7,707.0,186.86,109.69
2018,7,12,15,30,774.0,119.0,3.3,23.7,669.0,133.1,77.84
2018,7,12,15,45,759.5,115.5,3.3,22.75,627.0,88.56,69.1
2018,7,12,16,0,745.0,112.0,3.3,21.8,585.0,87.27,68.53
2018,7,12,16,15,727.5,107.5,3.3,21.3,540.0,85.11,67.07
2018,7,12,16,30,710.0,103.0,3.3,20.8,495.0,76.39,60.01
2018,7,12,16,45,686.0,98.0,3.25,20.3,447.5,73.65,58.0
2018,7,12,17,0,662.0,93.0,3.2,19.8,400.0,70.78,55.86
2018,7,12,17,15,630.0,87.5,3.2,19.3,352.0,67.33,53.18
2018,7,12,17,30,598.0,82.0,3.2,18.8,304.0,63.78,50.36
2018,7,12,17,45,555.0,75.5,3.15,18.3,257.0,59.27,46.62
2018,7,12,18,0,512.0,69.0,3.1,17.8,210.0,54.71,42.7
2018,7,12,18,15,449.0,60.5,3.05,17.45,166.0,48.33,37.0
2018,7,12,18,30,386.0,52.0,3.0,17.1,122.0,41.92,31.06
2018,7,12,18,45,242.0,41.5,2.95,16.75,80.5,31.36,21.32
2018,7,12,19,0,98.0,31.0,2.9,16.4,39.0,23.16,12.33
2018,7,12,19,15,53.5,17.0,2.8,16.3,21.0,13.38,0.0
2018,7,12,19,30,9.0,3.0,2.7,16.2,3.0,2.36,0.0
2018,7,12,19,45,4.5,1.5,2.65,16.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.15,14.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.2,14.1,2.0,1.57,0.0
2018,7,13,5,15,0.0,13.0,2.2,14.45,13.0,10.23,0.0
2018,7,13,5,30,0.0,24.0,2.2,14.8,24.0,18.73,8.5
2018,7,13,5,45,6.0,42.5,2.2,15.15,43.5,37.96,25.8
2018,7,13,6,0,12.0,61.0,2.2,15.5,63.0,57.13,42.55
2018,7,13,6,15,22.0,77.0,2.2,15.9,82.5,82.28,64.25
2018,7,13,6,30,32.0,93.0,2.2,16.3,102.0,103.05,82.06
2018,7,13,6,45,38.5,99.0,2.2,16.7,112.0,111.8,89.51
2018,7,13,7,0,45.0,105.0,2.2,17.1,122.0,121.7,97.73
2018,7,13,7,15,40.0,97.5,2.25,17.55,114.0,111.27,88.69
2018,7,13,7,30,35.0,90.0,2.3,18.0,106.0,101.39,80.1
2018,7,13,7,45,17.5,76.5,2.3,18.45,84.5,76.75,58.9
2018,7,13,8,0,0.0,63.0,2.3,18.9,63.0,48.37,34.58
2018,7,13,8,15,44.5,139.5,2.35,19.35,168.0,156.85,124.35
2018,7,13,8,30,89.0,216.0,2.4,19.8,273.0,286.22,226.9
2018,7,13,8,45,86.5,220.0,2.45,20.3,278.5,288.23,226.98
2018,7,13,9,0,84.0,224.0,2.5,20.8,284.0,289.85,227.23
2018,7,13,9,15,50.5,212.5,2.55,21.25,249.0,230.44,179.44
2018,7,13,9,30,17.0,201.0,2.6,21.7,214.0,176.36,135.59
2018,7,13,9,45,47.0,273.5,2.65,22.15,312.5,282.32,217.94
2018,7,13,10,0,77.0,346.0,2.7,22.6,411.0,376.4,288.4
2018,7,13,10,15,110.0,371.0,2.7,23.0,467.0,446.65,339.71
2018,7,13,10,30,143.0,396.0,2.7,23.4,523.0,495.56,374.69
2018,7,13,10,45,358.5,327.5,2.75,23.75,655.5,654.33,492.37
2018,7,13,11,0,574.0,259.0,2.8,24.1,788.0,775.82,579.27
2018,7,13,11,15,707.5,200.0,2.85,24.4,862.5,822.04,611.68
2018,7,13,11,30,841.0,141.0,2.9,24.7,937.0,840.05,623.43
2018,7,13,11,45,742.5,204.0,2.95,24.95,911.0,799.71,594.06
2018,7,13,12,0,644.0,267.0,3.0,25.2,885.0,755.01,560.09
2018,7,13,12,15,669.0,252.5,3.0,25.3,894.5,733.37,544.82
2018,7,13,12,30,694.0,238.0,3.0,25.4,904.0,708.01,526.48
2018,7,13,12,45,783.5,179.0,3.05,25.55,925.0,683.22,509.41
2018,7,13,13,0,873.0,120.0,3.1,25.7,946.0,651.09,486.16
2018,7,13,13,15,871.0,118.5,3.1,25.7,932.0,606.8,452.12
2018,7,13,13,30,869.0,117.0,3.1,25.7,918.0,560.54,415.76
2018,7,13,13,45,865.0,115.5,3.1,25.75,897.0,511.48,376.24
2018,7,13,14,0,861.0,114.0,3.1,25.8,876.0,460.98,334.51
2018,7,13,14,15,855.0,112.5,3.15,25.7,848.5,408.47,290.43
2018,7,13,14,30,849.0,111.0,3.2,25.6,821.0,355.13,244.78
2018,7,13,14,45,841.5,108.5,3.2,25.5,788.0,300.15,197.64
2018,7,13,15,0,834.0,106.0,3.2,25.4,755.0,244.97,151.56
2018,7,13,15,15,822.5,104.0,3.2,25.4,716.5,189.55,109.5
2018,7,13,15,30,811.0,102.0,3.2,25.4,678.0,134.83,77.36
2018,7,13,15,45,797.0,99.5,3.3,25.0,635.5,79.83,61.23
2018,7,13,16,0,783.0,97.0,3.4,24.6,593.0,78.76,60.67
2018,7,13,16,15,765.0,94.0,3.45,24.2,547.5,77.18,59.64
2018,7,13,16,30,747.0,91.0,3.5,23.8,502.0,75.51,58.54
2018,7,13,16,45,723.5,86.5,3.55,23.4,454.0,72.59,56.38
2018,7,13,17,0,700.0,82.0,3.6,23.0,406.0,69.56,54.09
2018,7,13,17,15,667.5,78.0,3.65,22.4,357.5,61.52,47.53
2018,7,13,17,30,635.0,74.0,3.7,21.8,309.0,58.73,45.38
2018,7,13,17,45,590.5,68.5,3.75,21.15,261.0,54.67,42.07
2018,7,13,18,0,546.0,63.0,3.8,20.5,213.0,50.59,38.63
2018,7,13,18,15,482.5,56.0,3.75,19.85,168.5,45.17,33.85
2018,7,13,18,30,419.0,49.0,3.7,19.2,124.0,39.77,28.9
2018,7,13,18,45,326.0,39.0,3.7,18.55,86.5,31.76,21.45
2018,7,13,19,0,233.0,29.0,3.7,17.9,49.0,23.75,12.52
2018,7,13,19,15,131.0,17.0,3.65,17.5,27.0,13.38,0.0
2018,7,13,19,30,29.0,5.0,3.6,17.1,5.0,3.93,0.0
2018,7,13,19,45,14.5,2.5,3.55,16.7,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,14,4,45,4.0,1.0,3.05,13.35,1.0,0.0,0.0
2018,7,14,5,0,8.0,2.0,3.1,13.4,2.0,3.46,0.0
2018,7,14,5,15,47.0,11.5,3.15,13.75,15.0,22.68,0.0
2018,7,14,5,30,86.0,21.0,3.2,14.1,28.0,59.15,37.22
2018,7,14,5,45,118.0,33.5,3.25,14.45,50.5,90.31,68.11
2018,7,14,6,0,150.0,46.0,3.3,14.8,73.0,124.39,98.86
2018,7,14,6,15,94.0,59.0,3.3,15.3,77.5,107.64,86.25
2018,7,14,6,30,38.0,72.0,3.3,15.8,82.0,83.91,66.24
2018,7,14,6,45,36.5,100.5,3.3,16.25,112.0,112.37,90.21
2018,7,14,7,0,35.0,129.0,3.3,16.7,142.0,140.65,113.46
2018,7,14,7,15,65.0,158.5,3.3,17.2,187.0,191.54,155.54
2018,7,14,7,30,95.0,188.0,3.3,17.7,232.0,244.45,198.37
2018,7,14,7,45,103.5,210.5,3.25,18.25,263.5,274.88,221.77
2018,7,14,8,0,112.0,233.0,3.2,18.8,295.0,322.7,258.34
2018,7,14,8,15,150.5,252.5,3.25,19.3,343.5,375.69,299.22
2018,7,14,8,30,189.0,272.0,3.3,19.8,392.0,429.95,340.24
2018,7,14,8,45,163.5,287.5,3.3,20.25,396.5,424.88,333.93
2018,7,14,9,0,138.0,303.0,3.3,20.7,401.0,418.0,326.55
2018,7,14,9,15,148.5,322.0,3.35,21.1,433.0,445.66,346.38
2018,7,14,9,30,159.0,341.0,3.4,21.5,465.0,472.56,365.29
2018,7,14,9,45,358.5,294.5,3.5,21.9,590.0,647.96,497.47
2018,7,14,10,0,558.0,248.0,3.6,22.3,715.0,790.42,600.62
2018,7,14,10,15,725.0,174.5,3.65,22.55,802.5,860.08,649.68
2018,7,14,10,30,892.0,101.0,3.7,22.8,890.0,920.49,689.35
2018,7,14,10,45,896.5,102.0,3.8,23.1,911.5,913.31,683.08
2018,7,14,11,0,901.0,103.0,3.9,23.4,933.0,902.35,674.85
2018,7,14,11,15,904.5,103.5,4.0,23.45,948.0,886.3,663.9
2018,7,14,11,30,908.0,104.0,4.1,23.5,963.0,866.62,650.51
2018,7,14,11,45,903.0,108.5,4.15,23.5,968.5,839.84,632.15
2018,7,14,12,0,898.0,113.0,4.2,23.5,974.0,809.92,611.61
2018,7,14,12,15,709.5,239.5,4.25,23.45,919.5,754.72,568.95
2018,7,14,12,30,521.0,366.0,4.3,23.4,865.0,686.07,515.92
2018,7,14,12,45,589.0,314.0,4.4,23.3,874.0,659.4,497.99
2018,7,14,13,0,657.0,262.0,4.5,23.2,883.0,631.93,478.41
2018,7,14,13,15,761.5,193.5,4.5,23.1,902.5,603.18,456.8
2018,7,14,13,30,866.0,125.0,4.5,23.0,922.0,565.66,427.13
2018,7,14,13,45,879.0,114.0,4.55,22.85,906.5,518.38,388.38
2018,7,14,14,0,892.0,103.0,4.6,22.7,891.0,467.95,345.87
2018,7,14,14,15,863.5,113.5,4.6,22.5,856.5,413.37,299.42
2018,7,14,14,30,835.0,124.0,4.6,22.3,822.0,359.88,253.23
2018,7,14,14,45,849.5,110.0,4.6,22.1,795.0,304.11,203.97
2018,7,14,15,0,864.0,96.0,4.6,21.9,768.0,245.63,153.5
2018,7,14,15,15,853.0,94.5,4.6,21.9,729.0,188.87,109.44
2018,7,14,15,30,842.0,93.0,4.6,21.9,690.0,132.72,75.74
2018,7,14,15,45,829.0,90.5,4.6,21.1,647.5,84.75,66.42
2018,7,14,16,0,816.0,88.0,4.6,20.3,605.0,82.92,65.31
2018,7,14,16,15,799.0,85.5,4.6,19.85,559.0,72.52,56.76
2018,7,14,16,30,782.0,83.0,4.6,19.4,513.0,70.95,55.72
2018,7,14,16,45,759.0,79.0,4.55,18.95,464.0,68.15,53.6
2018,7,14,17,0,736.0,75.0,4.5,18.5,415.0,65.24,51.37
2018,7,14,17,15,705.0,72.0,4.45,18.1,366.0,62.84,49.54
2018,7,14,17,30,674.0,69.0,4.4,17.7,317.0,60.44,47.67
2018,7,14,17,45,631.0,63.5,4.35,17.35,268.0,51.62,40.06
2018,7,14,18,0,588.0,58.0,4.3,17.0,219.0,47.35,36.35
2018,7,14,18,15,525.0,52.0,4.25,16.65,173.5,42.5,31.96
2018,7,14,18,30,462.0,46.0,4.2,16.3,128.0,37.71,27.45
2018,7,14,18,45,365.5,37.0,4.15,15.95,89.5,30.35,20.47
2018,7,14,19,0,269.0,28.0,4.1,15.6,51.0,23.05,11.96
2018,7,14,19,15,152.0,16.5,4.1,15.3,28.0,12.98,0.0
2018,7,14,19,30,35.0,5.0,4.1,15.0,5.0,3.93,0.0
2018,7,14,19,45,17.5,2.5,4.1,14.75,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,3.05,12.2,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,3.1,12.3,1.0,0.79,0.0
2018,7,15,5,15,0.0,4.0,3.2,12.7,4.0,3.15,0.0
2018,7,15,5,30,0.0,7.0,3.3,13.1,7.0,5.3,0.0
2018,7,15,5,45,9.0,12.0,3.4,13.45,13.5,13.04,5.16
2018,7,15,6,0,18.0,17.0,3.5,13.8,20.0,24.19,14.95
2018,7,15,6,15,9.0,22.0,3.5,14.25,23.5,21.89,13.19
2018,7,15,6,30,0.0,27.0,3.5,14.7,27.0,20.56,12.01
2018,7,15,6,45,0.0,39.0,3.5,15.1,39.0,29.77,19.88
2018,7,15,7,0,0.0,51.0,3.5,15.5,51.0,39.02,27.67
2018,7,15,7,15,0.0,80.0,3.5,15.95,80.0,61.67,46.67
2018,7,15,7,30,0.0,109.0,3.5,16.4,109.0,86.13,66.86
2018,7,15,7,45,1.0,129.0,3.5,16.85,129.5,103.69,81.07
2018,7,15,8,0,2.0,149.0,3.5,17.3,150.0,121.34,95.15
2018,7,15,8,15,5.5,172.5,3.5,17.75,176.0,144.23,113.4
2018,7,15,8,30,9.0,196.0,3.5,18.2,202.0,167.27,131.53
2018,7,15,8,45,19.5,230.0,3.5,18.65,243.5,206.01,162.16
2018,7,15,9,0,30.0,264.0,3.5,19.1,285.0,263.01,206.57
2018,7,15,9,15,62.5,304.0,3.5,19.45,351.5,330.02,258.65
2018,7,15,9,30,95.0,344.0,3.5,19.8,418.0,397.15,309.65
2018,7,15,9,45,157.0,361.0,3.55,20.2,489.5,488.53,378.57
2018,7,15,10,0,219.0,378.0,3.6,20.6,561.0,558.87,430.42
2018,7,15,10,15,259.5,384.5,3.65,20.9,608.5,616.96,471.93
2018,7,15,10,30,300.0,391.0,3.7,21.2,656.0,653.39,497.62
2018,7,15,10,45,268.5,413.5,3.8,21.45,655.0,637.27,483.99
2018,7,15,11,0,237.0,436.0,3.9,21.7,654.0,619.71,469.68
2018,7,15,11,15,530.0,304.0,3.95,21.8,802.0,760.27,576.75
2018,7,15,11,30,823.0,172.0,4.0,21.9,950.0,868.11,656.01
2018,7,15,11,45,891.0,136.0,4.1,22.0,984.0,854.07,645.51
2018,7,15,12,0,959.0,100.0,4.2,22.1,1018.0,848.57,641.83
2018,7,15,12,15,958.5,100.5,4.25,22.1,1018.0,814.18,618.04
2018,7,15,12,30,958.0,101.0,4.3,22.1,1018.0,776.76,591.04
2018,7,15,12,45,956.0,101.5,4.4,22.1,1010.5,735.44,560.16
2018,7,15,13,0,954.0,102.0,4.5,22.1,1003.0,691.52,526.8
2018,7,15,13,15,951.5,101.0,4.55,22.0,988.0,643.76,489.68
2018,7,15,13,30,949.0,100.0,4.6,21.9,973.0,593.82,449.84
2018,7,15,13,45,945.5,98.5,4.6,21.85,951.0,541.05,406.42
2018,7,15,14,0,942.0,97.0,4.6,21.8,929.0,486.6,360.43
2018,7,15,14,15,935.5,96.0,4.6,21.6,900.0,429.89,311.68
2018,7,15,14,30,929.0,95.0,4.6,21.4,871.0,372.26,261.18
2018,7,15,14,45,922.0,93.0,4.6,21.25,836.0,313.16,209.19
2018,7,15,15,0,915.0,91.0,4.6,21.1,801.0,253.69,158.22
2018,7,15,15,15,904.5,89.5,4.6,21.1,761.0,193.92,111.57
2018,7,15,15,30,894.0,88.0,4.6,21.1,721.0,134.68,75.72
2018,7,15,15,45,881.0,85.5,4.55,20.6,676.5,83.28,65.31
2018,7,15,16,0,868.0,83.0,4.5,20.1,632.0,81.28,63.97
2018,7,15,16,15,851.5,81.0,4.45,19.7,584.5,79.35,62.63
2018,7,15,16,30,835.0,79.0,4.4,19.3,537.0,77.29,61.18
2018,7,15,16,45,813.0,75.5,4.4,18.95,486.5,66.9,52.52
2018,7,15,17,0,791.0,72.0,4.4,18.6,436.0,64.18,50.43
2018,7,15,17,15,760.0,68.5,4.3,18.15,384.5,61.23,48.13
2018,7,15,17,30,729.0,65.0,4.2,17.7,333.0,58.25,45.75
2018,7,15,17,45,685.5,60.5,4.15,17.3,282.0,54.3,42.44
2018,7,15,18,0,642.0,56.0,4.1,16.9,231.0,50.37,39.02
2018,7,15,18,15,577.5,50.0,4.0,16.45,183.0,41.48,31.08
2018,7,15,18,30,513.0,44.0,3.9,16.0,135.0,36.51,26.44
2018,7,15,18,45,411.0,36.0,3.8,15.55,94.5,29.79,20.01
2018,7,15,19,0,309.0,28.0,3.7,15.1,54.0,23.21,11.92
2018,7,15,19,15,175.5,16.5,3.65,14.85,29.5,12.98,0.0
2018,7,15,19,30,42.0,5.0,3.6,14.6,5.0,3.93,0.0
2018,7,15,19,45,21.0,2.5,3.6,14.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,16,4,45,9.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,7,16,5,0,18.0,2.0,3.0,12.0,2.0,1.57,0.0
2018,7,16,5,15,56.0,9.0,3.1,12.4,13.0,23.36,0.0
2018,7,16,5,30,94.0,16.0,3.2,12.8,24.0,62.8,38.61
2018,7,16,5,45,104.5,24.0,3.3,13.2,38.0,82.23,61.73
2018,7,16,6,0,115.0,32.0,3.4,13.6,52.0,91.46,71.75
2018,7,16,6,15,79.5,40.5,3.35,14.1,56.5,88.1,70.1
2018,7,16,6,30,44.0,49.0,3.3,14.6,61.0,72.33,56.87
2018,7,16,6,45,22.0,63.0,3.3,15.1,69.0,65.94,51.14
2018,7,16,7,0,0.0,77.0,3.3,15.6,77.0,59.66,45.16
2018,7,16,7,15,3.5,111.0,3.25,16.15,112.5,91.42,71.7
2018,7,16,7,30,7.0,145.0,3.2,16.7,148.0,123.99,98.4
2018,7,16,7,45,14.5,171.5,3.15,17.25,179.0,153.0,121.81
2018,7,16,8,0,22.0,198.0,3.1,17.8,210.0,182.4,145.16
2018,7,16,8,15,84.0,220.5,3.05,18.35,272.5,269.7,216.0
2018,7,16,8,30,146.0,243.0,3.0,18.9,335.0,363.84,289.83
2018,7,16,8,45,228.5,264.5,3.0,19.45,420.5,478.8,377.54
2018,7,16,9,0,311.0,286.0,3.0,20.0,506.0,576.36,449.44
2018,7,16,9,15,544.5,218.5,3.05,20.55,630.5,742.98,572.97
2018,7,16,9,30,778.0,151.0,3.1,21.1,755.0,893.72,677.01
2018,7,16,9,45,859.5,120.5,3.1,21.6,815.0,927.03,695.88
2018,7,16,10,0,941.0,90.0,3.1,22.1,875.0,970.4,722.26
2018,7,16,10,15,947.0,91.0,3.15,22.5,904.0,972.23,721.36
2018,7,16,10,30,953.0,92.0,3.2,22.9,933.0,970.04,718.27
2018,7,16,10,45,957.0,92.5,3.25,23.3,955.0,961.5,711.13
2018,7,16,11,0,961.0,93.0,3.3,23.7,977.0,948.97,701.51
2018,7,16,11,15,963.5,94.0,3.35,23.95,992.0,931.65,689.23
2018,7,16,11,30,966.0,95.0,3.4,24.2,1007.0,910.46,674.46
2018,7,16,11,45,968.0,95.0,3.45,24.4,1015.0,884.24,656.49
2018,7,16,12,0,970.0,95.0,3.5,24.6,1023.0,854.46,636.13
2018,7,16,12,15,968.0,96.5,3.6,24.7,1022.5,819.5,612.66
2018,7,16,12,30,966.0,98.0,3.7,24.8,1022.0,781.51,586.0
2018,7,16,12,45,961.5,99.5,3.75,24.85,1013.5,738.98,554.59
2018,7,16,13,0,957.0,101.0,3.8,24.9,1005.0,694.0,520.7
2018,7,16,13,15,954.0,101.0,3.85,24.8,990.0,646.53,484.44
2018,7,16,13,30,951.0,101.0,3.9,24.7,975.0,596.88,445.5
2018,7,16,13,45,947.0,100.0,4.0,24.55,953.0,544.06,403.18
2018,7,16,14,0,943.0,99.0,4.1,24.4,931.0,489.58,358.22
2018,7,16,14,15,937.0,97.5,4.1,24.2,902.0,432.57,309.96
2018,7,16,14,30,931.0,96.0,4.1,24.0,873.0,374.6,259.88
2018,7,16,14,45,923.0,95.0,4.15,23.75,838.5,315.69,208.85
2018,7,16,15,0,915.0,94.0,4.2,23.5,804.0,256.51,158.79
2018,7,16,15,15,904.5,92.0,4.2,23.5,763.5,196.3,112.23
2018,7,16,15,30,894.0,90.0,4.2,23.5,723.0,136.62,76.26
2018,7,16,15,45,881.5,87.5,4.2,22.85,678.5,84.48,65.71
2018,7,16,16,0,869.0,85.0,4.2,22.2,634.0,82.53,64.47
2018,7,16,16,15,852.0,82.5,4.15,21.8,586.0,80.29,62.89
2018,7,16,16,30,835.0,80.0,4.1,21.4,538.0,70.2,54.62
2018,7,16,16,45,812.5,77.0,4.05,20.95,487.5,67.93,52.98
2018,7,16,17,0,790.0,74.0,4.0,20.5,437.0,65.6,51.26
2018,7,16,17,15,759.5,70.0,3.95,19.95,385.0,62.33,48.73
2018,7,16,17,30,729.0,66.0,3.9,19.4,333.0,59.02,46.1
2018,7,16,17,45,685.5,61.5,3.8,18.9,282.0,55.1,42.85
2018,7,16,18,0,642.0,57.0,3.7,18.4,231.0,47.25,36.04
2018,7,16,18,15,577.0,50.5,3.55,17.8,182.5,41.86,31.24
2018,7,16,18,30,512.0,44.0,3.4,17.2,134.0,36.52,26.29
2018,7,16,18,45,408.5,36.0,3.25,16.6,93.5,29.79,19.88
2018,7,16,19,0,305.0,28.0,3.1,16.0,53.0,23.22,11.63
2018,7,16,19,15,172.5,17.0,3.1,15.65,29.0,13.38,0.0
2018,7,16,19,30,40.0,6.0,3.1,15.3,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,3.05,14.95,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,17,4,45,4.0,1.0,2.4,11.8,1.0,0.0,0.0
2018,7,17,5,0,8.0,2.0,2.5,12.0,2.0,0.0,0.0
2018,7,17,5,15,8.0,4.5,2.6,12.5,5.0,5.87,0.0
2018,7,17,5,30,8.0,7.0,2.7,13.0,8.0,9.29,0.86
2018,7,17,5,45,13.0,12.0,2.75,13.5,14.0,16.56,8.03
2018,7,17,6,0,18.0,17.0,2.8,14.0,20.0,24.26,14.98
2018,7,17,6,15,9.0,22.0,2.8,14.5,23.5,21.9,13.18
2018,7,17,6,30,0.0,27.0,2.8,15.0,27.0,20.56,12.0
2018,7,17,6,45,0.0,41.0,2.8,15.5,41.0,31.31,21.17
2018,7,17,7,0,0.0,55.0,2.8,16.0,55.0,42.1,30.25
2018,7,17,7,15,0.0,86.5,2.8,16.6,86.5,67.28,51.27
2018,7,17,7,30,0.0,118.0,2.8,17.2,118.0,94.2,73.36
2018,7,17,7,45,1.5,139.0,2.8,17.75,140.0,113.12,88.54
2018,7,17,8,0,3.0,160.0,2.8,18.3,162.0,132.14,103.57
2018,7,17,8,15,16.5,187.5,2.8,18.9,198.0,167.09,131.64
2018,7,17,8,30,30.0,215.0,2.8,19.5,234.0,217.92,171.75
2018,7,17,8,45,113.0,236.0,2.8,20.1,315.0,328.99,260.11
2018,7,17,9,0,196.0,257.0,2.8,20.7,396.0,444.18,348.11
2018,7,17,9,15,446.0,197.5,2.8,21.15,536.5,632.7,491.54
2018,7,17,9,30,696.0,138.0,2.8,21.6,677.0,806.64,614.65
2018,7,17,9,45,538.5,229.0,2.8,22.1,657.5,760.37,576.31
2018,7,17,10,0,381.0,320.0,2.8,22.6,638.0,692.44,522.55
2018,7,17,10,15,392.0,345.0,2.85,22.95,681.5,720.5,541.1
2018,7,17,10,30,403.0,370.0,2.9,23.3,725.0,745.51,556.72
2018,7,17,10,45,419.5,374.5,2.9,23.7,752.0,754.57,561.45
2018,7,17,11,0,436.0,379.0,2.9,24.1,779.0,760.76,564.31
2018,7,17,11,15,605.0,292.0,2.95,24.35,857.0,818.43,606.9
2018,7,17,11,30,774.0,205.0,3.0,24.6,935.0,857.31,635.75
2018,7,17,11,45,868.0,152.5,3.0,24.85,977.5,851.08,630.72
2018,7,17,12,0,962.0,100.0,3.0,25.1,1020.0,853.85,631.88
2018,7,17,12,15,958.5,102.5,3.05,25.15,1019.0,818.71,608.2
2018,7,17,12,30,955.0,105.0,3.1,25.2,1018.0,780.62,581.58
2018,7,17,12,45,949.0,107.5,3.15,25.3,1009.0,738.11,550.45
2018,7,17,13,0,943.0,110.0,3.2,25.4,1000.0,693.27,516.95
2018,7,17,13,15,940.5,109.5,3.25,25.4,985.5,646.17,481.22
2018,7,17,13,30,938.0,109.0,3.3,25.4,971.0,596.91,442.84
2018,7,17,13,45,934.0,108.0,3.35,25.4,949.0,544.58,401.04
2018,7,17,14,0,930.0,107.0,3.4,25.4,927.0,490.62,356.71
2018,7,17,14,15,923.5,106.0,3.45,25.25,898.0,434.31,309.54
2018,7,17,14,30,917.0,105.0,3.5,25.1,869.0,377.08,260.58
2018,7,17,14,45,908.5,103.5,3.55,24.95,834.0,318.33,210.11
2018,7,17,15,0,900.0,102.0,3.6,24.8,799.0,259.38,160.63
2018,7,17,15,15,889.0,100.0,3.6,24.8,759.0,199.8,114.85
2018,7,17,15,30,878.0,98.0,3.6,24.8,719.0,140.81,79.38
2018,7,17,15,45,848.0,99.5,3.65,24.25,668.0,90.53,70.35
2018,7,17,16,0,818.0,101.0,3.7,23.7,617.0,82.32,63.89
2018,7,17,16,15,801.5,97.0,3.75,23.2,569.5,80.14,62.41
2018,7,17,16,30,785.0,93.0,3.8,22.7,522.0,77.83,60.79
2018,7,17,16,45,775.5,87.0,3.8,22.2,477.0,74.12,57.98
2018,7,17,17,0,766.0,81.0,3.8,21.7,432.0,70.18,54.94
2018,7,17,17,15,732.5,77.0,3.75,20.95,380.0,67.08,52.63
2018,7,17,17,30,699.0,73.0,3.7,20.2,328.0,59.07,46.0
2018,7,17,17,45,653.0,67.5,3.65,19.5,277.0,54.84,42.52
2018,7,17,18,0,607.0,62.0,3.6,18.8,226.0,50.6,38.91
2018,7,17,18,15,537.5,55.5,3.5,18.1,178.0,45.37,34.26
2018,7,17,18,30,468.0,49.0,3.4,17.4,130.0,40.22,29.47
2018,7,17,18,45,361.0,39.5,3.3,16.7,90.0,32.46,22.12
2018,7,17,19,0,254.0,30.0,3.2,16.0,50.0,24.81,12.5
2018,7,17,19,15,140.5,17.0,3.2,15.6,27.0,13.38,0.0
2018,7,17,19,30,27.0,4.0,3.2,15.2,4.0,0.0,0.0
2018,7,17,19,45,13.5,2.0,3.15,14.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,18,4,45,14.0,2.0,2.35,12.35,2.0,0.0,0.0
2018,7,18,5,0,28.0,4.0,2.4,12.6,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.45,13.1,26.5,54.25,0.0
2018,7,18,5,30,255.0,29.0,2.5,13.6,49.0,137.9,85.47
2018,7,18,5,45,341.0,36.0,2.55,14.1,83.0,199.61,153.81
2018,7,18,6,0,427.0,43.0,2.6,14.6,117.0,266.68,214.09
2018,7,18,6,15,273.0,38.0,2.6,15.15,91.0,203.72,166.72
2018,7,18,6,30,119.0,33.0,2.6,15.7,65.0,114.79,93.29
2018,7,18,6,45,71.5,44.5,2.55,16.25,65.0,94.04,75.58
2018,7,18,7,0,24.0,56.0,2.5,16.8,65.0,61.41,47.04
2018,7,18,7,15,26.0,87.5,2.4,17.3,98.5,92.43,72.9
2018,7,18,7,30,28.0,119.0,2.3,17.8,132.0,124.33,98.91
2018,7,18,7,45,47.0,144.0,2.25,18.3,168.5,163.27,130.69
2018,7,18,8,0,66.0,169.0,2.2,18.8,205.0,203.31,162.72
2018,7,18,8,15,89.5,195.0,2.2,19.35,248.5,266.15,212.1
2018,7,18,8,30,113.0,221.0,2.2,19.9,292.0,313.59,248.34
2018,7,18,8,45,136.0,261.5,2.2,20.4,353.0,375.81,294.98
2018,7,18,9,0,159.0,302.0,2.2,20.9,414.0,437.79,340.2
2018,7,18,9,15,335.5,273.5,2.25,21.35,527.5,588.9,454.05
2018,7,18,9,30,512.0,245.0,2.3,21.8,641.0,744.93,565.44
2018,7,18,9,45,629.0,214.0,2.4,22.25,722.5,831.0,624.29
2018,7,18,10,0,746.0,183.0,2.5,22.7,804.0,906.68,674.23
2018,7,18,10,15,805.5,159.0,2.55,23.05,850.5,924.73,684.1
2018,7,18,10,30,865.0,135.0,2.6,23.4,897.0,933.19,688.2
2018,7,18,10,45,840.0,154.5,2.65,23.75,909.5,930.61,685.18
2018,7,18,11,0,815.0,174.0,2.7,24.1,922.0,909.98,670.43
2018,7,18,11,15,857.0,152.5,2.75,24.3,950.0,892.78,658.56
2018,7,18,11,30,899.0,131.0,2.8,24.5,978.0,887.83,654.91
2018,7,18,11,45,843.0,167.0,2.85,24.7,966.5,858.15,634.67
2018,7,18,12,0,787.0,203.0,2.9,24.9,955.0,813.17,602.56
2018,7,18,12,15,648.5,290.5,3.0,24.9,910.0,753.96,558.8
2018,7,18,12,30,510.0,378.0,3.1,24.9,865.0,691.85,512.89
2018,7,18,12,45,518.0,372.0,3.2,24.95,863.5,662.95,492.47
2018,7,18,13,0,526.0,366.0,3.3,25.0,862.0,631.96,469.89
2018,7,18,13,15,530.5,350.5,3.35,24.95,844.0,590.24,439.26
2018,7,18,13,30,535.0,335.0,3.4,24.9,826.0,547.27,407.01
2018,7,18,13,45,656.5,261.5,3.45,24.8,849.5,518.73,384.23
2018,7,18,14,0,778.0,188.0,3.5,24.7,873.0,481.17,352.44
2018,7,18,14,15,722.5,210.5,3.55,24.5,830.5,425.21,307.26
2018,7,18,14,30,667.0,233.0,3.6,24.3,788.0,374.56,265.91
2018,7,18,14,45,677.5,215.0,3.6,24.15,758.5,320.68,220.37
2018,7,18,15,0,688.0,197.0,3.6,24.0,729.0,265.23,174.16
2018,7,18,15,15,721.5,169.0,3.6,24.0,701.5,205.61,126.62
2018,7,18,15,30,755.0,141.0,3.6,24.0,674.0,149.7,90.21
2018,7,18,15,45,760.5,128.5,3.75,23.35,636.0,96.93,75.95
2018,7,18,16,0,766.0,116.0,3.9,22.7,598.0,90.59,71.11
2018,7,18,16,15,777.0,104.5,4.05,22.15,560.5,84.52,66.38
2018,7,18,16,30,788.0,93.0,4.2,21.6,523.0,77.92,61.15
2018,7,18,16,45,763.0,89.0,4.3,21.1,472.5,75.28,59.25
2018,7,18,17,0,738.0,85.0,4.4,20.6,422.0,72.56,57.25
2018,7,18,17,15,704.0,80.5,4.4,19.85,371.0,63.93,50.15
2018,7,18,17,30,670.0,76.0,4.4,19.1,320.0,60.75,47.68
2018,7,18,17,45,621.5,70.5,4.4,18.35,269.5,56.62,44.29
2018,7,18,18,0,573.0,65.0,4.4,17.6,219.0,52.49,40.77
2018,7,18,18,15,503.0,57.5,4.25,17.0,172.0,46.63,35.51
2018,7,18,18,30,433.0,50.0,4.1,16.4,125.0,40.8,30.08
2018,7,18,18,45,328.0,40.0,3.95,15.75,86.0,32.74,22.4
2018,7,18,19,0,223.0,30.0,3.8,15.1,47.0,22.83,10.77
2018,7,18,19,15,122.0,17.0,3.65,14.8,25.5,13.38,0.0
2018,7,18,19,30,21.0,4.0,3.5,14.5,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,19,4,45,1.5,0.5,3.1,12.0,0.5,0.0,0.0
2018,7,19,5,0,3.0,1.0,3.3,12.2,1.0,0.0,0.0
2018,7,19,5,15,32.0,8.5,3.5,12.6,11.0,16.04,0.0
2018,7,19,5,30,61.0,16.0,3.7,13.0,21.0,43.31,22.73
2018,7,19,5,45,43.0,24.0,3.9,13.45,28.5,42.04,28.79
2018,7,19,6,0,25.0,32.0,4.1,13.9,36.0,37.27,25.94
2018,7,19,6,15,22.0,42.0,4.0,14.35,46.5,45.71,33.59
2018,7,19,6,30,19.0,52.0,3.9,14.8,57.0,53.78,40.68
2018,7,19,6,45,9.5,67.5,3.8,15.25,70.0,58.01,44.13
2018,7,19,7,0,0.0,83.0,3.7,15.7,83.0,65.05,49.72
2018,7,19,7,15,1.0,110.5,3.5,16.25,111.0,89.45,69.97
2018,7,19,7,30,2.0,138.0,3.3,16.8,139.0,114.11,90.07
2018,7,19,7,45,8.0,160.0,3.15,17.3,164.5,137.59,109.03
2018,7,19,8,0,14.0,182.0,3.0,17.8,190.0,161.4,127.97
2018,7,19,8,15,22.5,211.0,2.85,18.4,224.5,194.1,153.75
2018,7,19,8,30,31.0,240.0,2.7,19.0,259.0,244.57,193.03
2018,7,19,8,45,48.0,271.5,2.6,19.65,304.0,289.64,227.46
2018,7,19,9,0,65.0,303.0,2.5,20.3,349.0,334.88,261.27
2018,7,19,9,15,111.0,333.0,2.4,20.95,416.5,425.35,329.02
2018,7,19,9,30,157.0,363.0,2.3,21.6,484.0,495.66,379.71
2018,7,19,9,45,301.5,340.0,2.25,22.2,586.0,624.2,473.73
2018,7,19,10,0,446.0,317.0,2.2,22.8,688.0,751.86,562.52
2018,7,19,10,15,523.0,299.5,2.25,23.35,749.0,801.68,595.3
2018,7,19,10,30,600.0,282.0,2.3,23.9,810.0,851.38,627.96
2018,7,19,10,45,689.5,242.0,2.3,24.45,863.0,886.31,650.58
2018,7,19,11,0,779.0,202.0,2.3,25.0,916.0,903.86,661.15
2018,7,19,11,15,683.0,252.5,2.45,25.35,886.0,855.84,627.0
2018,7,19,11,30,587.0,303.0,2.6,25.7,856.0,794.12,583.42
2018,7,19,11,45,703.5,244.0,2.7,26.05,911.5,819.18,602.32
2018,7,19,12,0,820.0,185.0,2.8,26.4,967.0,826.31,608.28
2018,7,19,12,15,867.0,155.5,3.0,26.5,982.5,793.33,586.98
2018,7,19,12,30,914.0,126.0,3.2,26.6,998.0,770.27,571.56
2018,7,19,12,45,912.0,126.0,3.35,26.7,990.5,729.72,542.3
2018,7,19,13,0,910.0,126.0,3.5,26.8,983.0,686.73,510.62
2018,7,19,13,15,904.5,126.5,3.7,26.55,967.0,639.73,475.95
2018,7,19,13,30,899.0,127.0,3.9,26.3,951.0,590.92,438.73
2018,7,19,13,45,852.5,150.0,4.05,26.1,916.5,537.92,396.99
2018,7,19,14,0,806.0,173.0,4.2,25.9,882.0,484.22,353.91
2018,7,19,14,15,764.5,188.0,4.3,25.4,843.0,427.19,307.95
2018,7,19,14,30,723.0,203.0,4.4,24.9,804.0,374.23,264.49
2018,7,19,14,45,711.0,197.0,4.45,24.45,767.5,319.0,218.38
2018,7,19,15,0,699.0,191.0,4.5,24.0,731.0,264.55,173.64
2018,7,19,15,15,743.0,161.0,4.5,24.0,708.5,204.62,125.14
2018,7,19,15,30,787.0,131.0,4.5,24.0,686.0,146.69,86.76
2018,7,19,15,45,778.5,125.0,4.4,22.95,644.5,95.28,74.73
2018,7,19,16,0,770.0,119.0,4.3,21.9,603.0,92.69,73.13
2018,7,19,16,15,751.0,114.5,4.2,21.35,556.0,90.6,71.76
2018,7,19,16,30,732.0,110.0,4.1,20.8,509.0,81.45,64.37
2018,7,19,16,45,705.0,105.0,4.0,20.2,459.0,78.75,62.44
2018,7,19,17,0,678.0,100.0,3.9,19.6,409.0,75.95,60.41
2018,7,19,17,15,644.0,94.5,3.8,19.1,359.5,72.59,57.82
2018,7,19,17,30,610.0,89.0,3.7,18.6,310.0,69.15,55.11
2018,7,19,17,45,562.5,82.0,3.6,18.1,261.0,64.37,51.13
2018,7,19,18,0,515.0,75.0,3.5,17.6,212.0,59.53,46.95
2018,7,19,18,15,450.0,64.5,3.35,17.15,166.0,51.71,39.94
2018,7,19,18,30,385.0,54.0,3.2,16.7,120.0,43.76,32.6
2018,7,19,18,45,293.0,42.0,3.1,16.2,82.5,31.95,21.65
2018,7,19,19,0,201.0,30.0,3.0,15.7,45.0,22.74,10.29
2018,7,19,19,15,108.0,16.5,2.95,15.45,24.0,12.98,0.0
2018,7,19,19,30,15.0,3.0,2.9,15.2,3.0,0.0,0.0
2018,7,19,19,45,7.5,1.5,2.9,14.9,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.15,11.7,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.2,11.9,1.0,0.0,0.0
2018,7,20,5,15,50.5,13.0,2.35,12.4,16.5,25.02,0.0
2018,7,20,5,30,98.0,25.0,2.5,12.9,32.0,69.61,38.22
2018,7,20,5,45,59.5,24.0,2.6,13.45,29.5,55.59,39.73
2018,7,20,6,0,21.0,23.0,2.7,14.0,27.0,31.95,21.44
2018,7,20,6,15,10.5,31.5,2.7,14.55,33.5,30.2,20.27
2018,7,20,6,30,0.0,40.0,2.7,15.1,40.0,30.54,20.53
2018,7,20,6,45,0.5,63.0,2.75,15.6,63.0,48.6,35.9
2018,7,20,7,0,1.0,86.0,2.8,16.1,86.0,68.44,52.55
2018,7,20,7,15,4.5,116.5,2.75,16.7,118.5,97.52,76.69
2018,7,20,7,30,8.0,147.0,2.7,17.3,151.0,127.12,100.78
2018,7,20,7,45,8.0,160.0,2.7,17.85,164.0,137.72,108.85
2018,7,20,8,0,8.0,173.0,2.7,18.4,177.0,148.34,116.85
2018,7,20,8,15,11.5,191.0,2.7,19.0,197.5,166.49,130.91
2018,7,20,8,30,15.0,209.0,2.7,19.6,218.0,184.75,144.85
2018,7,20,8,45,17.5,227.5,2.7,20.2,239.0,202.64,158.28
2018,7,20,9,0,20.0,246.0,2.7,20.8,260.0,220.51,171.53
2018,7,20,9,15,41.0,283.0,2.7,21.35,314.0,291.2,226.01
2018,7,20,9,30,62.0,320.0,2.7,21.9,368.0,344.92,266.23
2018,7,20,9,45,141.0,342.5,2.75,22.4,458.0,458.27,351.81
2018,7,20,10,0,220.0,365.0,2.8,22.9,548.0,550.48,419.18
2018,7,20,10,15,343.5,333.0,2.85,23.3,629.5,648.96,490.94
2018,7,20,10,30,467.0,301.0,2.9,23.7,711.0,744.98,558.74
2018,7,20,10,45,532.5,280.0,2.95,24.1,758.5,775.06,578.94
2018,7,20,11,0,598.0,259.0,3.0,24.5,806.0,805.62,599.55
2018,7,20,11,15,701.5,212.0,3.1,24.75,864.0,837.2,622.37
2018,7,20,11,30,805.0,165.0,3.2,25.0,922.0,853.88,633.93
2018,7,20,11,45,828.0,153.5,3.25,25.2,937.5,823.29,612.58
2018,7,20,12,0,851.0,142.0,3.3,25.4,953.0,804.3,599.47
2018,7,20,12,15,854.5,139.0,3.4,25.4,953.5,772.93,578.07
2018,7,20,12,30,858.0,136.0,3.5,25.4,954.0,738.72,553.57
2018,7,20,12,45,861.5,131.5,3.6,25.45,947.5,700.66,525.7
2018,7,20,13,0,865.0,127.0,3.7,25.5,941.0,659.98,495.26
2018,7,20,13,15,861.5,126.5,3.75,25.35,926.5,615.46,461.37
2018,7,20,13,30,858.0,126.0,3.8,25.2,912.0,569.08,425.14
2018,7,20,13,45,776.5,167.0,3.85,25.1,865.5,513.79,381.27
2018,7,20,14,0,695.0,208.0,3.9,25.0,819.0,459.51,337.94
2018,7,20,14,15,725.5,183.5,3.95,24.75,803.0,410.14,296.72
2018,7,20,14,30,756.0,159.0,4.0,24.5,787.0,360.4,253.69
2018,7,20,14,45,785.0,137.5,4.05,24.25,765.5,305.54,205.84
2018,7,20,15,0,814.0,116.0,4.1,24.0,744.0,252.58,159.8
2018,7,20,15,15,802.0,113.5,4.1,24.0,705.5,190.37,111.51
2018,7,20,15,30,790.0,111.0,4.1,24.0,667.0,134.92,77.19
2018,7,20,15,45,774.0,108.0,4.1,23.3,623.5,84.57,65.68
2018,7,20,16,0,758.0,105.0,4.1,22.6,580.0,83.35,65.08
2018,7,20,16,15,736.0,102.0,4.05,22.1,533.5,81.89,64.19
2018,7,20,16,30,714.0,99.0,4.0,21.6,487.0,80.36,63.24
2018,7,20,16,45,686.0,95.0,4.0,21.15,438.5,71.89,56.34
2018,7,20,17,0,658.0,91.0,4.0,20.7,390.0,69.55,54.64
2018,7,20,17,15,621.0,86.0,3.9,20.1,341.0,66.31,52.16
2018,7,20,17,30,584.0,81.0,3.8,19.5,292.0,63.02,49.58
2018,7,20,17,45,535.0,74.5,3.75,18.95,244.5,58.45,45.78
2018,7,20,18,0,486.0,68.0,3.7,18.4,197.0,53.84,41.81
2018,7,20,18,15,419.0,59.5,3.65,17.9,153.5,47.48,36.1
2018,7,20,18,30,352.0,51.0,3.6,17.4,110.0,38.87,28.24
2018,7,20,18,45,230.5,38.5,3.5,16.9,72.0,29.14,19.14
2018,7,20,19,0,109.0,26.0,3.4,16.4,34.0,19.62,7.65
2018,7,20,19,15,59.5,14.0,3.35,16.15,18.0,11.02,0.0
2018,7,20,19,30,10.0,2.0,3.3,15.9,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.25,15.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,21,4,45,0.5,0.5,2.15,13.75,0.5,0.0,0.0
2018,7,21,5,0,1.0,1.0,2.2,13.8,1.0,0.0,0.0
2018,7,21,5,15,21.5,9.5,2.25,14.2,11.0,13.78,0.0
2018,7,21,5,30,42.0,18.0,2.3,14.6,21.0,39.62,18.3
2018,7,21,5,45,64.5,31.5,2.4,15.0,40.0,60.61,43.42
2018,7,21,6,0,87.0,45.0,2.5,15.4,59.0,87.67,67.85
2018,7,21,6,15,69.0,60.5,2.5,15.85,74.0,98.32,77.95
2018,7,21,6,30,51.0,76.0,2.5,16.3,89.0,96.75,77.06
2018,7,21,6,45,32.5,97.5,2.5,16.8,106.5,108.24,86.47
2018,7,21,7,0,14.0,119.0,2.5,17.3,124.0,108.29,85.85
2018,7,21,7,15,29.0,145.0,2.5,17.85,157.5,153.79,123.39
2018,7,21,7,30,44.0,171.0,2.5,18.4,191.0,190.77,153.17
2018,7,21,7,45,87.0,197.0,2.55,18.95,242.0,250.25,201.2
2018,7,21,8,0,130.0,223.0,2.6,19.5,293.0,329.66,263.51
2018,7,21,8,15,141.5,246.0,2.6,20.0,329.0,364.82,289.33
2018,7,21,8,30,153.0,269.0,2.6,20.5,365.0,399.78,314.7
2018,7,21,8,45,214.0,277.0,2.65,21.0,421.5,462.33,362.01
2018,7,21,9,0,275.0,285.0,2.7,21.5,478.0,546.88,423.96
2018,7,21,9,15,300.5,298.0,2.75,21.9,520.0,584.55,449.89
2018,7,21,9,30,326.0,311.0,2.8,22.3,562.0,621.19,475.0
2018,7,21,9,45,451.0,274.0,2.85,22.7,638.0,720.33,546.49
2018,7,21,10,0,576.0,237.0,2.9,23.1,714.0,805.08,605.85
2018,7,21,10,15,681.0,196.0,3.0,23.4,779.0,858.31,642.82
2018,7,21,10,30,786.0,155.0,3.1,23.7,844.0,898.55,668.72
2018,7,21,10,45,793.0,156.0,3.15,24.05,866.0,893.81,663.92
2018,7,21,11,0,800.0,157.0,3.2,24.4,888.0,885.43,657.15
2018,7,21,11,15,805.0,157.0,3.3,24.55,903.0,870.71,647.04
2018,7,21,11,30,810.0,157.0,3.4,24.7,918.0,852.48,634.63
2018,7,21,11,45,813.0,156.5,3.45,24.85,925.5,828.7,618.2
2018,7,21,12,0,816.0,156.0,3.5,25.0,933.0,801.7,599.45
2018,7,21,12,15,823.5,151.0,3.6,25.05,935.0,759.75,570.27
2018,7,21,12,30,831.0,146.0,3.7,25.1,937.0,727.93,547.3
2018,7,21,12,45,840.0,138.5,3.75,25.1,933.0,692.4,521.08
2018,7,21,13,0,849.0,131.0,3.8,25.1,929.0,653.9,492.08
2018,7,21,13,15,847.5,129.5,3.85,25.0,915.5,610.49,458.81
2018,7,21,13,30,846.0,128.0,3.9,24.9,902.0,565.08,423.13
2018,7,21,13,45,827.5,134.5,3.95,24.8,876.5,514.82,382.83
2018,7,21,14,0,809.0,141.0,4.0,24.7,851.0,465.1,341.89
2018,7,21,14,15,818.5,130.5,4.0,24.5,829.0,414.14,298.73
2018,7,21,14,30,828.0,120.0,4.0,24.3,807.0,361.51,253.1
2018,7,21,14,45,820.5,116.5,4.0,24.1,773.5,306.47,205.58
2018,7,21,15,0,813.0,113.0,4.0,23.9,740.0,251.26,158.92
2018,7,21,15,15,801.0,111.0,4.0,23.9,701.5,189.29,110.72
2018,7,21,15,30,789.0,109.0,4.0,23.9,663.0,134.18,76.5
2018,7,21,15,45,775.5,105.5,4.05,23.35,621.0,83.1,64.45
2018,7,21,16,0,762.0,102.0,4.1,22.8,579.0,81.57,63.54
2018,7,21,16,15,745.0,98.5,4.1,22.35,534.0,79.82,62.38
2018,7,21,16,30,728.0,95.0,4.1,21.9,489.0,77.97,61.14
2018,7,21,16,45,704.5,90.0,4.1,21.45,441.0,74.81,58.78
2018,7,21,17,0,681.0,85.0,4.1,21.0,393.0,66.02,51.55
2018,7,21,17,15,647.5,80.5,4.05,20.45,344.5,63.0,49.23
2018,7,21,17,30,614.0,76.0,4.0,19.9,296.0,59.94,46.83
2018,7,21,17,45,568.0,69.5,3.9,19.3,248.0,55.23,42.9
2018,7,21,18,0,522.0,63.0,3.8,18.7,200.0,50.46,38.79
2018,7,21,18,15,455.5,55.0,3.7,18.2,156.0,44.3,33.27
2018,7,21,18,30,389.0,47.0,3.6,17.7,112.0,38.13,27.54
2018,7,21,18,45,294.0,36.5,3.5,17.15,76.0,29.73,19.57
2018,7,21,19,0,199.0,26.0,3.4,16.6,40.0,19.83,7.3
2018,7,21,19,15,106.0,14.0,3.35,16.35,21.0,11.02,0.0
2018,7,21,19,30,13.0,2.0,3.3,16.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,3.2,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,4,45,1.5,0.5,2.3,14.0,0.5,0.0,0.0
2018,7,22,5,0,3.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,22,5,15,27.5,7.0,2.4,14.45,9.0,13.6,0.0
2018,7,22,5,30,52.0,13.0,2.5,14.8,17.0,35.99,14.73
2018,7,22,5,45,172.0,27.0,2.55,15.2,53.0,116.64,87.63
2018,7,22,6,0,292.0,41.0,2.6,15.6,89.0,203.95,162.86
2018,7,22,6,15,163.5,42.5,2.6,16.0,71.0,147.34,119.2
2018,7,22,6,30,35.0,44.0,2.6,16.4,53.0,62.71,48.15
2018,7,22,6,45,17.5,62.0,2.6,16.8,66.5,62.66,47.96
2018,7,22,7,0,0.0,80.0,2.6,17.2,80.0,62.52,47.3
2018,7,22,7,15,1.0,108.5,2.65,17.7,109.0,87.85,68.26
2018,7,22,7,30,2.0,137.0,2.7,18.2,138.0,113.51,89.08
2018,7,22,7,45,8.0,160.0,2.7,18.7,164.5,137.98,108.76
2018,7,22,8,0,14.0,183.0,2.7,19.2,191.0,162.78,128.39
2018,7,22,8,15,22.0,209.0,2.75,19.65,222.5,192.33,151.62
2018,7,22,8,30,30.0,235.0,2.8,20.1,254.0,239.47,188.31
2018,7,22,8,45,63.5,264.5,2.85,20.55,308.0,297.21,233.43
2018,7,22,9,0,97.0,294.0,2.9,21.0,362.0,355.73,278.15
2018,7,22,9,15,233.0,290.5,2.95,21.4,466.0,515.9,400.67
2018,7,22,9,30,369.0,287.0,3.0,21.8,570.0,658.32,504.8
2018,7,22,9,45,573.0,218.0,3.05,22.15,681.0,787.8,598.86
2018,7,22,10,0,777.0,149.0,3.1,22.5,792.0,899.35,674.81
2018,7,22,10,15,815.0,135.0,3.15,22.7,830.0,915.62,683.73
2018,7,22,10,30,853.0,121.0,3.2,22.9,868.0,915.13,682.24
2018,7,22,10,45,865.5,117.0,3.3,23.15,891.5,910.73,678.55
2018,7,22,11,0,878.0,113.0,3.4,23.4,915.0,902.58,672.46
