Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,15,881.0,114.0,3.45,23.5,929.5,886.8,661.4
2018,7,22,11,30,884.0,115.0,3.5,23.6,944.0,867.42,648.01
2018,7,22,11,45,885.5,114.5,3.6,23.7,951.0,842.02,630.81
2018,7,22,12,0,887.0,114.0,3.7,23.8,958.0,813.39,611.37
2018,7,22,12,15,889.0,113.0,3.75,23.9,958.5,781.65,589.47
2018,7,22,12,30,891.0,112.0,3.8,24.0,959.0,746.96,564.35
2018,7,22,12,45,891.5,110.5,3.9,24.05,952.5,708.01,535.48
2018,7,22,13,0,892.0,109.0,4.0,24.1,946.0,666.49,504.05
2018,7,22,13,15,889.0,108.5,4.05,24.05,931.5,621.19,469.07
2018,7,22,13,30,886.0,108.0,4.1,24.0,917.0,573.89,431.64
2018,7,22,13,45,882.0,106.0,4.15,23.95,895.5,523.2,390.59
2018,7,22,14,0,878.0,104.0,4.2,23.9,874.0,471.03,347.19
2018,7,22,14,15,872.0,103.0,4.25,23.7,846.5,417.48,301.7
2018,7,22,14,30,866.0,102.0,4.3,23.5,819.0,363.06,254.48
2018,7,22,14,45,857.5,100.5,4.35,23.3,785.5,306.96,205.68
2018,7,22,15,0,849.0,99.0,4.4,23.1,752.0,250.74,157.78
2018,7,22,15,15,838.0,96.5,4.4,23.1,713.0,193.61,112.98
2018,7,22,15,30,827.0,94.0,4.4,23.1,674.0,137.14,77.8
2018,7,22,15,45,813.0,91.5,4.4,22.5,631.0,84.91,66.2
2018,7,22,16,0,799.0,89.0,4.4,21.9,588.0,74.32,57.66
2018,7,22,16,15,781.0,86.0,4.35,21.55,541.5,72.52,56.4
2018,7,22,16,30,763.0,83.0,4.3,21.2,495.0,70.62,55.06
2018,7,22,16,45,739.0,80.0,4.3,20.85,447.0,68.52,53.54
2018,7,22,17,0,715.0,77.0,4.3,20.5,399.0,66.37,51.96
2018,7,22,17,15,682.5,72.5,4.25,20.05,349.5,62.91,49.24
2018,7,22,17,30,650.0,68.0,4.2,19.6,300.0,54.86,42.46
2018,7,22,17,45,605.0,63.0,4.15,19.2,252.0,50.99,39.21
2018,7,22,18,0,560.0,58.0,4.1,18.8,204.0,47.13,35.85
2018,7,22,18,15,493.5,51.0,4.0,18.35,159.0,41.55,30.83
2018,7,22,18,30,427.0,44.0,3.9,17.9,114.0,36.0,25.64
2018,7,22,18,45,328.0,34.5,3.8,17.45,77.5,28.26,18.25
2018,7,22,19,0,229.0,25.0,3.7,17.0,41.0,20.58,7.15
2018,7,22,19,15,122.0,13.5,3.7,16.7,21.5,10.62,0.0
2018,7,22,19,30,15.0,2.0,3.7,16.4,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.65,16.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.7,12.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.7,12.9,2.0,0.0,0.0
2018,7,23,5,15,133.5,13.5,2.75,13.3,21.5,50.0,0.0
2018,7,23,5,30,250.0,24.0,2.8,13.7,41.0,130.18,61.86
2018,7,23,5,45,353.0,32.5,2.85,14.1,78.0,202.99,154.78
2018,7,23,6,0,456.0,41.0,2.9,14.5,115.0,280.45,224.75
2018,7,23,6,15,353.0,51.5,2.9,15.0,121.0,264.1,216.31
2018,7,23,6,30,250.0,62.0,2.9,15.5,127.0,228.71,189.18
2018,7,23,6,45,191.0,95.5,2.9,16.05,151.5,227.99,188.63
2018,7,23,7,0,132.0,129.0,2.9,16.6,176.0,220.43,181.23
2018,7,23,7,15,176.0,152.0,2.9,17.15,225.0,279.79,229.81
2018,7,23,7,30,220.0,175.0,2.9,17.7,274.0,358.26,291.95
2018,7,23,7,45,315.5,177.5,2.9,18.3,337.5,441.12,357.17
2018,7,23,8,0,411.0,180.0,2.9,18.9,401.0,549.74,439.46
2018,7,23,8,15,622.0,130.5,2.95,19.5,500.0,695.55,548.93
2018,7,23,8,30,833.0,81.0,3.0,20.1,599.0,823.1,636.8
2018,7,23,8,45,848.0,82.5,3.0,20.7,643.0,854.5,654.53
2018,7,23,9,0,863.0,84.0,3.0,21.3,687.0,883.05,670.86
2018,7,23,9,15,875.0,85.5,3.05,21.8,727.0,905.77,683.69
2018,7,23,9,30,887.0,87.0,3.1,22.3,767.0,925.11,694.24
2018,7,23,9,45,897.0,87.5,3.15,22.8,802.0,937.96,700.47
2018,7,23,10,0,907.0,88.0,3.2,23.3,837.0,947.1,704.36
2018,7,23,10,15,913.0,89.0,3.2,23.7,865.5,949.21,703.59
2018,7,23,10,30,919.0,90.0,3.2,24.1,894.0,947.42,700.41
2018,7,23,10,45,923.0,91.0,3.25,24.45,915.5,939.86,694.05
2018,7,23,11,0,927.0,92.0,3.3,24.8,937.0,928.39,685.26
2018,7,23,11,15,929.0,93.5,3.35,25.0,952.0,911.75,673.54
2018,7,23,11,30,931.0,95.0,3.4,25.2,967.0,891.35,659.4
2018,7,23,11,45,931.5,96.0,3.45,25.4,974.5,865.61,641.73
2018,7,23,12,0,932.0,97.0,3.5,25.6,982.0,836.44,621.75
2018,7,23,12,15,929.0,99.5,3.6,25.6,982.0,802.59,599.23
2018,7,23,12,30,926.0,102.0,3.7,25.6,982.0,765.82,573.87
2018,7,23,12,45,920.0,104.5,3.8,25.6,973.0,724.26,543.49
2018,7,23,13,0,914.0,107.0,3.9,25.6,964.0,680.43,510.76
2018,7,23,13,15,912.0,106.0,4.0,25.4,949.5,634.3,475.91
2018,7,23,13,30,910.0,105.0,4.1,25.2,935.0,586.03,438.39
2018,7,23,13,45,906.5,103.5,4.2,25.05,914.0,534.68,397.29
2018,7,23,14,0,903.0,102.0,4.3,24.9,893.0,481.72,353.64
2018,7,23,14,15,898.0,100.5,4.35,24.65,865.5,426.78,307.23
2018,7,23,14,30,893.0,99.0,4.4,24.4,838.0,370.8,258.94
2018,7,23,14,45,886.0,97.0,4.45,24.2,804.0,313.15,208.88
2018,7,23,15,0,879.0,95.0,4.5,24.0,770.0,255.18,159.54
2018,7,23,15,15,868.0,93.0,4.5,24.0,730.5,196.51,113.58
2018,7,23,15,30,857.0,91.0,4.5,24.0,691.0,138.46,77.46
2018,7,23,15,45,843.5,88.5,4.45,23.45,647.0,84.0,65.19
2018,7,23,16,0,830.0,86.0,4.4,22.9,603.0,82.06,63.94
2018,7,23,16,15,812.0,83.0,4.35,22.5,555.5,71.35,55.19
2018,7,23,16,30,794.0,80.0,4.3,22.1,508.0,69.32,53.76
2018,7,23,16,45,750.0,80.5,4.25,21.65,453.0,69.12,53.89
2018,7,23,17,0,706.0,81.0,4.2,21.2,398.0,69.12,54.19
2018,7,23,17,15,679.5,75.0,4.1,20.7,349.5,59.83,46.45
2018,7,23,17,30,653.0,69.0,4.0,20.2,301.0,55.62,43.02
2018,7,23,17,45,589.5,65.5,3.95,19.7,249.5,52.62,40.56
2018,7,23,18,0,526.0,62.0,3.9,19.2,198.0,49.8,38.12
2018,7,23,18,15,473.0,53.5,3.8,18.6,155.5,43.34,32.34
2018,7,23,18,30,420.0,45.0,3.7,18.0,113.0,36.79,26.29
2018,7,23,18,45,298.0,35.0,3.6,17.45,75.0,28.57,18.44
2018,7,23,19,0,176.0,25.0,3.5,16.9,37.0,19.02,5.49
2018,7,23,19,15,96.0,13.5,3.5,16.55,19.5,10.62,0.0
2018,7,23,19,30,16.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,3.5,15.85,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,4,45,5.0,0.5,2.95,13.6,0.5,0.0,0.0
2018,7,24,5,0,10.0,1.0,3.0,13.7,1.0,0.0,0.0
2018,7,24,5,15,14.0,2.5,3.05,14.0,3.0,6.11,0.0
2018,7,24,5,30,18.0,4.0,3.1,14.3,5.0,14.43,1.3
2018,7,24,5,45,82.5,13.5,3.15,14.65,25.5,59.1,41.8
2018,7,24,6,0,147.0,23.0,3.2,15.0,46.0,106.24,83.33
2018,7,24,6,15,170.5,27.0,3.2,15.45,63.5,130.11,105.47
2018,7,24,6,30,194.0,31.0,3.2,15.9,81.0,164.08,135.53
2018,7,24,6,45,111.5,63.5,3.2,16.35,93.5,141.92,116.37
2018,7,24,7,0,29.0,96.0,3.2,16.8,106.0,103.83,82.75
2018,7,24,7,15,14.5,101.0,3.15,17.35,106.0,90.65,71.09
2018,7,24,7,30,0.0,106.0,3.1,17.9,106.0,83.9,64.66
2018,7,24,7,45,5.5,140.0,3.1,18.4,143.0,117.72,92.35
2018,7,24,8,0,11.0,174.0,3.1,18.9,180.0,152.23,120.04
2018,7,24,8,15,125.5,193.0,3.1,19.45,270.5,296.54,238.09
2018,7,24,8,30,240.0,212.0,3.1,20.0,361.0,435.78,347.0
2018,7,24,8,45,509.0,163.0,3.1,20.55,508.5,658.88,517.02
2018,7,24,9,0,778.0,114.0,3.1,21.1,656.0,851.62,651.9
2018,7,24,9,15,825.5,105.0,3.15,21.6,710.0,882.84,669.48
2018,7,24,9,30,873.0,96.0,3.2,22.1,764.0,923.32,694.52
2018,7,24,9,45,879.0,99.0,3.3,22.6,798.0,934.85,700.03
2018,7,24,10,0,885.0,102.0,3.4,23.1,832.0,942.6,703.33
2018,7,24,10,15,892.5,102.5,3.45,23.45,860.5,945.4,703.52
2018,7,24,10,30,900.0,103.0,3.5,23.8,889.0,944.36,701.3
2018,7,24,10,45,906.5,103.0,3.55,24.15,911.5,938.04,695.69
2018,7,24,11,0,913.0,103.0,3.6,24.5,934.0,927.84,687.65
2018,7,24,11,15,917.0,103.0,3.65,24.7,949.5,911.57,676.07
2018,7,24,11,30,921.0,103.0,3.7,24.9,965.0,891.57,662.07
2018,7,24,11,45,924.0,102.5,3.75,25.1,973.5,866.64,644.81
2018,7,24,12,0,927.0,102.0,3.8,25.3,982.0,838.24,625.21
2018,7,24,12,15,925.5,103.0,3.9,25.35,981.5,804.3,602.34
2018,7,24,12,30,924.0,104.0,4.0,25.4,981.0,767.41,576.64
2018,7,24,12,45,920.5,105.0,4.05,25.4,973.0,726.38,546.35
2018,7,24,13,0,917.0,106.0,4.1,25.4,965.0,682.91,513.63
2018,7,24,13,15,915.0,105.5,4.15,25.3,951.0,636.97,478.5
2018,7,24,13,30,913.0,105.0,4.2,25.2,937.0,588.85,440.75
2018,7,24,13,45,909.5,104.0,4.3,25.15,916.0,537.64,399.56
2018,7,24,14,0,906.0,103.0,4.4,25.1,895.0,484.79,355.85
2018,7,24,14,15,900.0,101.5,4.4,24.9,866.5,429.19,308.89
2018,7,24,14,30,894.0,100.0,4.4,24.7,838.0,372.68,260.14
2018,7,24,14,45,886.5,98.0,4.45,24.5,804.0,314.73,209.92
2018,7,24,15,0,879.0,96.0,4.5,24.3,770.0,256.52,160.44
2018,7,24,15,15,868.0,94.5,4.5,24.3,730.5,198.06,114.64
2018,7,24,15,30,857.0,93.0,4.5,24.3,691.0,140.2,78.6
2018,7,24,15,45,844.5,90.0,4.55,23.65,647.5,84.92,65.91
2018,7,24,16,0,832.0,87.0,4.6,23.0,604.0,82.72,64.48
2018,7,24,16,15,815.5,83.5,4.55,22.6,556.5,71.78,55.54
2018,7,24,16,30,799.0,80.0,4.5,22.2,509.0,69.45,53.86
2018,7,24,16,45,776.5,76.5,4.5,21.75,459.5,66.89,51.97
2018,7,24,17,0,754.0,73.0,4.5,21.3,410.0,64.25,49.98
2018,7,24,17,15,723.0,69.0,4.45,20.8,360.0,61.02,47.47
2018,7,24,17,30,692.0,65.0,4.4,20.3,310.0,57.74,44.85
2018,7,24,17,45,648.0,59.5,4.35,19.75,260.0,53.08,40.95
2018,7,24,18,0,604.0,54.0,4.3,19.2,210.0,44.64,33.6
2018,7,24,18,15,537.5,47.5,4.2,18.7,163.5,39.26,28.76
2018,7,24,18,30,471.0,41.0,4.1,18.2,117.0,33.94,23.77
2018,7,24,18,45,367.0,32.5,4.0,17.65,79.0,26.85,16.91
2018,7,24,19,0,263.0,24.0,3.9,17.1,41.0,19.89,5.1
2018,7,24,19,15,140.5,13.5,3.85,16.85,21.5,10.62,0.0
2018,7,24,19,30,18.0,3.0,3.8,16.6,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.8,16.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.75,13.4,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.8,13.5,2.0,0.0,0.0
2018,7,25,5,15,154.5,12.5,2.8,13.9,21.0,55.69,0.0
2018,7,25,5,30,288.0,22.0,2.8,14.3,40.0,141.27,52.59
2018,7,25,5,45,395.0,29.5,2.85,14.7,78.0,218.12,164.86
2018,7,25,6,0,502.0,37.0,2.9,15.1,116.0,298.54,238.26
2018,7,25,6,15,379.5,47.0,2.85,15.7,119.0,273.82,223.59
2018,7,25,6,30,257.0,57.0,2.8,16.3,122.0,227.51,187.69
2018,7,25,6,45,166.5,90.5,2.7,16.9,136.5,208.01,171.28
2018,7,25,7,0,76.0,124.0,2.6,17.5,151.0,165.51,134.49
2018,7,25,7,15,304.0,120.0,2.6,18.25,251.5,367.74,301.62
2018,7,25,7,30,532.0,116.0,2.6,19.0,352.0,553.76,446.72
2018,7,25,7,45,678.5,93.0,2.6,19.8,431.0,661.72,525.46
2018,7,25,8,0,825.0,70.0,2.6,20.6,510.0,763.8,595.31
2018,7,25,8,15,842.0,72.0,2.6,21.35,557.5,803.2,618.74
2018,7,25,8,30,859.0,74.0,2.6,22.1,605.0,840.31,640.6
2018,7,25,8,45,872.0,77.0,2.6,22.85,650.0,872.41,658.66
2018,7,25,9,0,885.0,80.0,2.6,23.6,695.0,901.45,674.45
2018,7,25,9,15,892.0,83.0,2.65,24.25,734.0,921.68,684.87
2018,7,25,9,30,899.0,86.0,2.7,24.9,773.0,938.28,692.97
2018,7,25,9,45,903.0,89.5,2.7,25.55,806.5,948.85,696.74
2018,7,25,10,0,907.0,93.0,2.7,26.2,840.0,955.52,698.09
2018,7,25,10,15,912.5,94.5,2.8,26.65,868.5,957.59,697.97
2018,7,25,10,30,918.0,96.0,2.9,27.1,897.0,955.73,695.44
2018,7,25,10,45,921.5,98.0,2.95,27.55,919.0,948.55,689.19
2018,7,25,11,0,925.0,100.0,3.0,28.0,941.0,937.43,680.53
2018,7,25,11,15,927.5,101.0,3.15,28.2,956.0,920.58,669.62
2018,7,25,11,30,930.0,102.0,3.3,28.4,971.0,899.98,656.24
2018,7,25,11,45,931.0,102.5,3.45,28.55,978.5,874.02,639.41
2018,7,25,12,0,932.0,103.0,3.6,28.7,986.0,844.63,620.19
2018,7,25,12,15,933.5,102.5,3.75,28.6,987.0,811.51,598.91
2018,7,25,12,30,935.0,102.0,3.9,28.5,988.0,775.25,574.77
2018,7,25,12,45,935.0,101.5,4.0,28.45,981.5,734.98,545.78
2018,7,25,13,0,935.0,101.0,4.1,28.4,975.0,691.99,514.12
2018,7,25,13,15,932.0,100.5,4.2,28.15,960.0,644.62,478.83
2018,7,25,13,30,929.0,100.0,4.3,27.9,945.0,595.12,440.88
2018,7,25,13,45,924.5,99.0,4.45,27.7,923.0,542.58,399.43
2018,7,25,14,0,920.0,98.0,4.6,27.5,901.0,488.47,355.55
2018,7,25,14,15,865.0,123.5,4.65,27.1,859.0,431.37,308.81
2018,7,25,14,30,810.0,149.0,4.7,26.7,817.0,375.84,262.83
2018,7,25,14,45,849.5,122.0,4.75,26.3,796.0,320.87,214.55
2018,7,25,15,0,889.0,95.0,4.8,25.9,775.0,258.66,160.85
2018,7,25,15,15,857.0,101.0,4.8,25.9,728.5,201.05,116.74
2018,7,25,15,30,825.0,107.0,4.8,25.9,682.0,138.28,77.48
2018,7,25,15,45,807.0,104.0,4.85,24.85,636.0,83.22,64.2
2018,7,25,16,0,789.0,101.0,4.9,23.8,590.0,81.79,63.51
2018,7,25,16,15,770.0,96.0,4.9,23.05,541.5,78.91,61.48
2018,7,25,16,30,751.0,91.0,4.9,22.3,493.0,75.87,59.3
2018,7,25,16,45,723.0,86.0,4.85,21.55,442.0,72.47,56.8
2018,7,25,17,0,695.0,81.0,4.8,20.8,391.0,68.96,54.16
2018,7,25,17,15,648.0,79.0,4.7,20.1,339.5,62.07,48.52
2018,7,25,17,30,601.0,77.0,4.6,19.4,288.0,60.56,47.49
2018,7,25,17,45,583.0,67.5,4.55,18.7,245.0,54.05,41.97
2018,7,25,18,0,565.0,58.0,4.5,18.0,202.0,47.24,36.05
2018,7,25,18,15,488.5,50.5,4.35,17.55,155.0,41.17,30.57
2018,7,25,18,30,412.0,43.0,4.2,17.1,108.0,35.17,24.94
2018,7,25,18,45,318.5,34.0,4.1,16.7,73.5,27.9,17.79
2018,7,25,19,0,225.0,25.0,4.0,16.3,39.0,20.7,4.44
2018,7,25,19,15,119.0,13.5,3.9,16.05,20.5,10.62,0.0
2018,7,25,19,30,13.0,2.0,3.8,15.8,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.7,15.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,26,5,15,65.5,9.0,2.75,13.65,13.0,26.59,0.0
2018,7,26,5,30,131.0,18.0,2.7,14.0,26.0,78.57,21.78
2018,7,26,5,45,199.5,27.5,2.7,14.35,52.5,131.04,97.85
2018,7,26,6,0,268.0,37.0,2.7,14.7,79.0,190.18,151.85
2018,7,26,6,15,199.0,42.5,2.65,15.25,80.0,167.6,136.47
2018,7,26,6,30,130.0,48.0,2.6,15.8,81.0,130.81,106.82
2018,7,26,6,45,65.0,66.5,2.55,16.35,83.0,106.47,85.86
2018,7,26,7,0,0.0,85.0,2.5,16.9,85.0,67.26,51.33
2018,7,26,7,15,3.5,114.5,2.45,17.5,116.0,95.61,74.87
2018,7,26,7,30,7.0,144.0,2.4,18.1,147.0,124.42,98.28
2018,7,26,7,45,11.5,163.5,2.35,18.75,169.5,144.64,114.28
2018,7,26,8,0,16.0,183.0,2.3,19.4,192.0,165.09,130.19
2018,7,26,8,15,33.0,216.0,2.3,20.0,236.0,225.65,178.13
2018,7,26,8,30,50.0,249.0,2.3,20.6,280.0,272.78,214.34
2018,7,26,8,45,126.5,266.0,2.3,21.15,352.0,376.36,294.87
2018,7,26,9,0,203.0,283.0,2.3,21.7,424.0,462.94,359.94
2018,7,26,9,15,436.5,231.5,2.35,22.25,557.5,668.2,512.39
2018,7,26,9,30,670.0,180.0,2.4,22.8,691.0,844.89,635.64
2018,7,26,9,45,688.0,185.0,2.45,23.3,730.5,868.13,647.74
2018,7,26,10,0,706.0,190.0,2.5,23.8,770.0,888.17,659.05
2018,7,26,10,15,727.0,190.0,2.6,24.15,805.5,902.56,667.41
2018,7,26,10,30,748.0,190.0,2.7,24.5,841.0,913.34,673.49
2018,7,26,10,45,789.5,175.0,2.8,24.85,878.0,916.08,674.34
2018,7,26,11,0,831.0,160.0,2.9,25.2,915.0,923.9,678.72
2018,7,26,11,15,860.0,145.5,3.05,25.25,938.0,901.94,664.52
2018,7,26,11,30,889.0,131.0,3.2,25.3,961.0,891.69,658.34
2018,7,26,11,45,892.5,130.5,3.35,25.4,969.5,867.39,642.48
2018,7,26,12,0,896.0,130.0,3.5,25.5,978.0,839.71,624.31
2018,7,26,12,15,894.0,131.5,3.6,25.4,977.5,806.11,602.2
2018,7,26,12,30,892.0,133.0,3.7,25.3,977.0,769.71,576.66
2018,7,26,12,45,845.0,160.5,3.8,25.25,955.0,728.33,545.72
2018,7,26,13,0,798.0,188.0,3.9,25.2,933.0,677.71,508.01
2018,7,26,13,15,702.0,239.5,4.0,24.95,887.5,619.57,464.17
2018,7,26,13,30,606.0,291.0,4.1,24.7,842.0,561.28,419.92
2018,7,26,13,45,582.5,298.0,4.15,24.45,817.0,517.7,386.08
2018,7,26,14,0,559.0,305.0,4.2,24.2,792.0,472.62,350.43
2018,7,26,14,15,564.0,291.0,4.25,23.85,768.5,426.24,312.95
2018,7,26,14,30,569.0,277.0,4.3,23.5,745.0,378.82,273.73
2018,7,26,14,45,576.0,258.0,4.35,23.1,714.5,327.94,231.31
2018,7,26,15,0,583.0,239.0,4.4,22.7,684.0,276.17,188.45
2018,7,26,15,15,669.0,188.0,4.4,22.7,673.0,214.88,136.8
2018,7,26,15,30,755.0,137.0,4.4,22.7,662.0,151.8,91.35
2018,7,26,15,45,781.5,118.0,4.4,21.85,630.0,91.32,71.79
2018,7,26,16,0,808.0,99.0,4.4,21.0,598.0,81.04,63.6
2018,7,26,16,15,793.5,94.0,4.4,20.5,551.5,78.2,61.52
2018,7,26,16,30,779.0,89.0,4.4,20.0,505.0,75.16,59.26
2018,7,26,16,45,757.0,84.5,4.35,19.5,455.5,72.15,57.0
2018,7,26,17,0,735.0,80.0,4.3,19.0,406.0,69.01,54.61
2018,7,26,17,15,702.5,75.0,4.25,18.45,355.0,65.21,51.6
2018,7,26,17,30,670.0,70.0,4.2,17.9,304.0,56.63,44.33
2018,7,26,17,45,625.5,64.0,4.15,17.35,254.5,52.04,40.45
2018,7,26,18,0,581.0,58.0,4.1,16.8,205.0,47.43,36.4
2018,7,26,18,15,512.0,51.0,4.05,16.4,159.0,41.8,31.25
2018,7,26,18,30,443.0,44.0,4.0,16.0,113.0,36.22,25.95
2018,7,26,18,45,330.5,33.5,3.9,15.55,74.5,27.57,17.52
2018,7,26,19,0,218.0,23.0,3.8,15.1,36.0,18.98,2.35
2018,7,26,19,15,109.0,11.5,3.8,14.9,18.0,9.05,0.0
2018,7,26,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,27,5,15,51.0,8.5,3.75,12.6,11.5,21.93,0.0
2018,7,27,5,30,102.0,17.0,3.8,13.0,23.0,66.73,12.19
2018,7,27,5,45,109.0,22.5,3.85,13.35,34.5,86.57,63.18
2018,7,27,6,0,116.0,28.0,3.9,13.7,46.0,100.66,78.87
2018,7,27,6,15,74.0,35.0,3.85,14.2,48.0,81.13,63.98
2018,7,27,6,30,32.0,42.0,3.8,14.7,50.0,52.23,39.55
2018,7,27,6,45,16.0,59.0,3.75,15.15,63.0,59.26,45.38
2018,7,27,7,0,0.0,76.0,3.7,15.6,76.0,59.19,44.82
2018,7,27,7,15,0.0,102.0,3.65,16.05,102.0,81.59,63.48
2018,7,27,7,30,0.0,128.0,3.6,16.5,128.0,104.17,81.97
2018,7,27,7,45,2.5,144.0,3.55,17.0,145.5,119.38,94.16
2018,7,27,8,0,5.0,160.0,3.5,17.5,163.0,134.75,106.31
2018,7,27,8,15,16.0,192.0,3.5,17.95,202.0,172.22,136.55
2018,7,27,8,30,27.0,224.0,3.5,18.4,241.0,227.1,180.1
2018,7,27,8,45,40.5,255.0,3.5,18.85,282.0,268.89,212.56
2018,7,27,9,0,54.0,286.0,3.5,19.3,323.0,310.78,244.57
2018,7,27,9,15,129.0,301.5,3.55,19.7,397.5,414.27,325.31
2018,7,27,9,30,204.0,317.0,3.6,20.1,472.0,498.21,389.06
2018,7,27,9,45,411.0,265.0,3.6,20.5,596.0,680.86,526.48
2018,7,27,10,0,618.0,213.0,3.6,20.9,720.0,829.79,633.83
2018,7,27,10,15,663.0,208.5,3.65,21.2,770.0,862.52,654.77
2018,7,27,10,30,708.0,204.0,3.7,21.5,820.0,891.58,673.54
2018,7,27,10,45,719.5,206.5,3.75,21.8,846.0,892.54,672.76
2018,7,27,11,0,731.0,209.0,3.8,22.1,872.0,889.81,669.75
2018,7,27,11,15,740.0,209.5,3.85,22.25,890.0,879.22,661.64
2018,7,27,11,30,749.0,210.0,3.9,22.4,908.0,864.99,651.05
2018,7,27,11,45,760.5,206.0,3.95,22.6,920.0,836.03,630.49
2018,7,27,12,0,772.0,202.0,4.0,22.8,932.0,813.67,614.11
2018,7,27,12,15,807.5,182.5,4.1,22.85,946.0,793.92,600.34
2018,7,27,12,30,843.0,163.0,4.2,22.9,960.0,769.1,582.55
2018,7,27,12,45,884.0,139.0,4.25,22.95,969.0,731.23,555.14
2018,7,27,13,0,925.0,115.0,4.3,23.0,978.0,698.92,530.61
2018,7,27,13,15,923.0,114.0,4.35,22.9,963.5,651.87,494.35
2018,7,27,13,30,921.0,113.0,4.4,22.8,949.0,602.65,455.54
2018,7,27,13,45,917.0,111.5,4.45,22.75,927.0,550.05,412.98
2018,7,27,14,0,913.0,110.0,4.5,22.7,905.0,495.87,367.88
2018,7,27,14,15,908.0,108.5,4.5,22.5,877.0,439.91,320.2
2018,7,27,14,30,903.0,107.0,4.5,22.3,849.0,382.9,270.56
2018,7,27,14,45,895.5,104.5,4.5,22.1,814.0,323.72,218.83
2018,7,27,15,0,888.0,102.0,4.5,21.9,779.0,264.27,167.8
2018,7,27,15,15,876.5,100.0,4.5,21.9,738.5,204.48,120.4
2018,7,27,15,30,865.0,98.0,4.5,21.9,698.0,145.36,82.84
2018,7,27,15,45,851.5,95.5,4.45,21.3,653.5,88.35,69.46
2018,7,27,16,0,838.0,93.0,4.4,20.7,609.0,78.02,61.12
2018,7,27,16,15,819.5,90.0,4.35,20.3,561.0,76.21,59.88
2018,7,27,16,30,801.0,87.0,4.3,19.9,513.0,74.32,58.57
2018,7,27,16,45,775.0,83.5,4.3,19.5,462.0,71.84,56.74
2018,7,27,17,0,749.0,80.0,4.3,19.1,411.0,69.3,54.84
2018,7,27,17,15,710.0,76.5,4.3,18.45,358.5,66.5,52.73
2018,7,27,17,30,671.0,73.0,4.3,17.8,306.0,58.8,46.26
2018,7,27,17,45,595.0,69.5,4.35,17.2,251.0,55.74,43.73
2018,7,27,18,0,519.0,66.0,4.4,16.6,196.0,52.92,41.27
2018,7,27,18,15,406.0,57.0,4.4,16.0,144.5,45.66,34.69
2018,7,27,18,30,293.0,48.0,4.4,15.4,93.0,36.31,26.05
2018,7,27,18,45,206.0,34.5,4.4,14.85,60.5,26.12,16.25
2018,7,27,19,0,119.0,21.0,4.4,14.3,28.0,15.92,0.0
2018,7,27,19,15,59.5,10.5,4.35,14.0,14.0,8.26,0.0
2018,7,27,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,28,5,15,3.5,6.5,2.35,11.75,6.5,6.16,0.0
2018,7,28,5,30,7.0,13.0,2.4,12.1,13.0,12.71,0.0
2018,7,28,5,45,23.5,29.0,2.5,12.5,32.0,36.17,23.31
2018,7,28,6,0,40.0,45.0,2.6,12.9,51.0,60.39,45.29
2018,7,28,6,15,33.5,62.5,2.5,13.35,69.0,75.58,59.05
2018,7,28,6,30,27.0,80.0,2.4,13.8,87.0,89.65,71.41
2018,7,28,6,45,23.5,100.0,2.35,14.25,107.0,107.58,86.61
2018,7,28,7,0,20.0,120.0,2.3,14.7,127.0,114.78,92.39
2018,7,28,7,15,39.0,146.5,2.25,15.15,162.5,164.97,134.29
2018,7,28,7,30,58.0,173.0,2.2,15.6,198.0,206.23,167.9
2018,7,28,7,45,72.5,196.5,2.15,16.1,232.0,241.6,195.93
2018,7,28,8,0,87.0,220.0,2.1,16.6,266.0,277.53,223.85
2018,7,28,8,15,133.5,242.0,2.1,17.05,320.0,358.03,286.95
2018,7,28,8,30,180.0,264.0,2.1,17.5,374.0,422.51,335.97
2018,7,28,8,45,239.0,278.0,2.05,17.95,436.0,511.39,402.04
2018,7,28,9,0,298.0,292.0,2.0,18.4,498.0,581.34,452.28
2018,7,28,9,15,388.0,286.0,2.05,18.9,570.5,659.48,508.61
2018,7,28,9,30,478.0,280.0,2.1,19.4,643.0,759.7,578.25
2018,7,28,9,45,530.5,276.5,2.15,19.85,697.0,805.63,608.36
2018,7,28,10,0,583.0,273.0,2.2,20.3,751.0,849.22,636.89
2018,7,28,10,15,614.5,270.0,2.3,20.75,789.5,875.17,653.18
2018,7,28,10,30,646.0,267.0,2.4,21.2,828.0,893.74,664.69
2018,7,28,10,45,656.0,269.0,2.5,21.7,851.0,892.97,662.78
2018,7,28,11,0,666.0,271.0,2.6,22.2,874.0,888.63,658.68
2018,7,28,11,15,672.5,272.0,2.7,22.5,889.5,876.71,650.0
2018,7,28,11,30,679.0,273.0,2.8,22.8,905.0,861.34,638.99
2018,7,28,11,45,684.0,273.0,2.9,23.15,914.0,840.49,624.08
2018,7,28,12,0,689.0,273.0,3.0,23.5,923.0,816.45,606.87
2018,7,28,12,15,711.5,258.5,3.1,23.65,930.0,791.32,589.58
2018,7,28,12,30,734.0,244.0,3.2,23.8,937.0,762.33,569.23
2018,7,28,12,45,762.0,224.0,3.3,24.0,938.5,728.99,545.35
2018,7,28,13,0,790.0,204.0,3.4,24.2,940.0,687.05,514.81
2018,7,28,13,15,785.0,203.0,3.45,24.1,924.5,641.41,480.64
2018,7,28,13,30,780.0,202.0,3.5,24.0,909.0,594.28,444.45
2018,7,28,13,45,780.0,196.0,3.6,23.95,888.5,544.88,405.6
2018,7,28,14,0,780.0,190.0,3.7,23.9,868.0,493.95,364.36
2018,7,28,14,15,783.0,181.5,3.8,23.65,843.0,441.12,320.64
2018,7,28,14,30,786.0,173.0,3.9,23.4,818.0,386.79,274.54
2018,7,28,14,45,782.0,166.5,3.95,23.2,785.0,330.54,226.42
2018,7,28,15,0,778.0,160.0,4.0,23.0,752.0,273.96,178.72
2018,7,28,15,15,763.5,157.0,4.0,23.0,712.0,211.11,129.64
2018,7,28,15,30,749.0,154.0,4.0,23.0,672.0,155.32,93.96
2018,7,28,15,45,730.0,148.5,4.0,22.3,626.0,100.67,79.48
2018,7,28,16,0,711.0,143.0,4.0,21.6,580.0,98.85,78.47
2018,7,28,16,15,662.5,141.5,4.0,21.15,522.5,98.7,78.74
2018,7,28,16,30,614.0,140.0,4.0,20.7,465.0,98.71,79.16
2018,7,28,16,45,593.5,129.5,4.0,20.25,418.0,93.3,74.96
2018,7,28,17,0,573.0,119.0,4.0,19.8,371.0,87.55,70.42
2018,7,28,17,15,548.0,106.5,3.95,19.15,323.0,79.95,64.25
2018,7,28,17,30,523.0,94.0,3.9,18.5,275.0,71.95,57.62
2018,7,28,17,45,486.5,84.5,3.85,17.85,231.0,65.72,52.36
2018,7,28,18,0,450.0,75.0,3.8,17.2,187.0,56.44,44.24
2018,7,28,18,15,378.5,64.0,3.75,16.65,143.0,48.18,36.78
2018,7,28,18,30,307.0,53.0,3.7,16.1,99.0,39.89,29.05
2018,7,28,18,45,213.0,37.0,3.65,15.55,63.5,27.92,17.59
2018,7,28,19,0,119.0,21.0,3.6,15.0,28.0,15.91,0.0
2018,7,28,19,15,59.5,10.5,3.6,14.7,14.0,8.26,0.0
2018,7,28,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,29,5,15,4.0,7.5,2.8,12.5,7.5,7.11,0.0
2018,7,29,5,30,8.0,15.0,2.8,12.7,15.0,15.31,0.0
2018,7,29,5,45,34.5,31.0,2.8,12.95,35.5,51.02,34.83
2018,7,29,6,0,61.0,47.0,2.8,13.2,56.0,81.42,62.75
2018,7,29,6,15,50.0,61.0,2.8,13.55,70.5,82.73,65.17
2018,7,29,6,30,39.0,75.0,2.8,13.9,85.0,91.03,72.74
2018,7,29,6,45,26.5,94.5,2.8,14.25,102.0,103.47,83.24
2018,7,29,7,0,14.0,114.0,2.8,14.6,119.0,104.9,84.02
2018,7,29,7,15,42.0,142.0,2.8,15.05,160.0,162.41,132.47
2018,7,29,7,30,70.0,170.0,2.8,15.5,201.0,212.3,173.58
2018,7,29,7,45,67.5,188.5,2.8,15.95,221.0,229.26,186.35
2018,7,29,8,0,65.0,207.0,2.8,16.4,241.0,245.78,198.61
2018,7,29,8,15,80.5,233.0,2.8,16.85,279.5,285.21,229.43
2018,7,29,8,30,96.0,259.0,2.8,17.3,318.0,324.94,259.87
2018,7,29,8,45,218.0,264.5,2.75,17.75,411.0,458.52,364.95
2018,7,29,9,0,340.0,270.0,2.7,18.2,504.0,597.5,469.08
2018,7,29,9,15,490.0,240.5,2.75,18.45,600.0,730.4,566.4
2018,7,29,9,30,640.0,211.0,2.8,18.7,696.0,852.16,652.59
2018,7,29,9,45,692.5,198.0,2.8,18.9,745.0,890.11,676.67
2018,7,29,10,0,745.0,185.0,2.8,19.1,794.0,924.57,698.23
2018,7,29,10,15,761.5,184.0,2.85,19.2,825.5,933.71,703.22
2018,7,29,10,30,778.0,183.0,2.9,19.3,857.0,929.91,699.8
2018,7,29,10,45,770.5,191.0,3.0,19.35,873.0,917.88,691.54
2018,7,29,11,0,763.0,199.0,3.1,19.4,889.0,902.32,681.0
2018,7,29,11,15,777.5,195.5,3.15,19.4,908.5,893.12,674.68
2018,7,29,11,30,792.0,192.0,3.2,19.4,928.0,880.06,665.74
2018,7,29,11,45,800.0,189.0,3.25,19.4,938.0,858.1,650.75
2018,7,29,12,0,808.0,186.0,3.3,19.4,948.0,832.67,632.74
2018,7,29,12,15,751.5,219.5,3.35,19.4,928.0,791.54,601.9
2018,7,29,12,30,695.0,253.0,3.4,19.4,908.0,742.23,565.29
2018,7,29,12,45,683.5,258.0,3.5,19.35,898.0,702.4,536.18
2018,7,29,13,0,672.0,263.0,3.6,19.3,888.0,661.22,505.4
2018,7,29,13,15,592.5,303.5,3.65,19.2,848.0,603.02,460.81
2018,7,29,13,30,513.0,344.0,3.7,19.1,808.0,552.73,421.69
2018,7,29,13,45,423.0,366.5,3.75,19.0,743.0,486.93,371.15
2018,7,29,14,0,333.0,389.0,3.8,18.9,678.0,430.95,327.95
2018,7,29,14,15,236.0,389.5,3.85,18.7,591.0,365.73,278.43
2018,7,29,14,30,139.0,390.0,3.9,18.5,504.0,315.83,241.36
2018,7,29,14,45,119.5,369.0,3.9,18.35,464.0,281.78,215.14
2018,7,29,15,0,100.0,348.0,3.9,18.2,424.0,257.32,196.64
2018,7,29,15,15,109.5,330.5,3.9,18.2,409.5,236.15,179.9
2018,7,29,15,30,119.0,313.0,3.9,18.2,395.0,205.39,156.75
2018,7,29,15,45,136.5,288.5,4.0,17.85,376.5,178.65,146.63
2018,7,29,16,0,154.0,264.0,4.1,17.5,358.0,167.06,137.56
2018,7,29,16,15,132.0,241.5,4.15,17.2,317.5,154.88,127.88
2018,7,29,16,30,110.0,219.0,4.2,16.9,277.0,142.32,117.76
2018,7,29,16,45,331.5,163.5,4.2,16.6,313.5,111.46,91.75
2018,7,29,17,0,553.0,108.0,4.2,16.3,350.0,79.56,64.44
2018,7,29,17,15,542.0,98.5,4.2,15.95,310.5,74.16,60.02
2018,7,29,17,30,531.0,89.0,4.2,15.6,271.0,68.44,55.2
2018,7,29,17,45,503.5,78.5,4.15,15.2,228.0,61.42,49.12
2018,7,29,18,0,476.0,68.0,4.1,14.8,185.0,54.11,42.61
2018,7,29,18,15,405.5,57.5,4.0,14.5,141.0,46.16,35.31
2018,7,29,18,30,335.0,47.0,3.9,14.2,97.0,35.86,25.73
2018,7,29,18,45,229.5,33.5,3.8,13.9,62.0,25.49,15.55
2018,7,29,19,0,124.0,20.0,3.7,13.6,27.0,15.19,0.0
2018,7,29,19,15,62.0,10.0,3.65,13.45,13.5,7.87,0.0
2018,7,29,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,11.9,10.5,17.06,0.0
2018,7,30,5,30,66.0,18.0,3.1,12.2,21.0,48.88,0.0
2018,7,30,5,45,129.0,36.5,3.15,12.5,52.0,107.98,78.75
2018,7,30,6,0,192.0,55.0,3.2,12.8,83.0,164.29,131.32
2018,7,30,6,15,154.5,63.0,3.15,13.3,91.0,160.24,130.93
2018,7,30,6,30,117.0,71.0,3.1,13.8,99.0,141.77,116.66
2018,7,30,6,45,63.0,91.0,3.05,14.3,106.5,122.56,100.06
2018,7,30,7,0,9.0,111.0,3.0,14.8,114.0,98.75,78.63
2018,7,30,7,15,17.0,134.0,2.9,15.35,141.0,124.88,100.43
2018,7,30,7,30,25.0,157.0,2.8,15.9,168.0,151.48,122.16
2018,7,30,7,45,33.5,180.0,2.75,16.45,196.5,193.58,156.13
2018,7,30,8,0,42.0,203.0,2.7,17.0,225.0,223.02,179.19
2018,7,30,8,15,99.5,236.0,2.7,17.55,295.0,305.12,245.2
2018,7,30,8,30,157.0,269.0,2.7,18.1,365.0,409.34,325.92
2018,7,30,8,45,289.0,261.5,2.65,18.65,454.0,540.43,426.2
2018,7,30,9,0,421.0,254.0,2.6,19.2,543.0,677.18,525.95
2018,7,30,9,15,456.0,261.5,2.65,19.65,591.5,721.22,555.12
2018,7,30,9,30,491.0,269.0,2.7,20.1,640.0,763.71,583.42
2018,7,30,9,45,546.0,261.5,2.75,20.55,692.0,808.22,613.43
2018,7,30,10,0,601.0,254.0,2.8,21.0,744.0,856.27,645.24
2018,7,30,10,15,638.0,246.5,2.85,21.4,783.5,879.42,659.66
2018,7,30,10,30,675.0,239.0,2.9,21.8,823.0,898.78,671.65
2018,7,30,10,45,707.0,228.5,3.0,22.15,854.0,906.68,676.39
2018,7,30,11,0,739.0,218.0,3.1,22.5,885.0,910.37,678.39
2018,7,30,11,15,746.5,217.5,3.15,22.7,901.0,897.21,668.57
2018,7,30,11,30,754.0,217.0,3.2,22.9,917.0,880.44,656.41
2018,7,30,11,45,739.5,229.0,3.25,23.15,920.0,852.68,636.07
2018,7,30,12,0,725.0,241.0,3.3,23.4,923.0,822.11,613.74
2018,7,30,12,15,719.0,243.5,3.3,23.55,920.0,787.86,588.96
2018,7,30,12,30,713.0,246.0,3.3,23.7,917.0,751.32,562.29
2018,7,30,12,45,773.0,207.5,3.35,23.85,929.5,720.33,540.62
2018,7,30,13,0,833.0,169.0,3.4,24.0,942.0,691.2,519.17
2018,7,30,13,15,807.5,180.5,3.45,23.95,920.0,640.95,481.18
2018,7,30,13,30,782.0,192.0,3.5,23.9,898.0,590.54,442.32
2018,7,30,13,45,790.0,181.5,3.55,23.8,880.0,541.78,403.86
2018,7,30,14,0,798.0,171.0,3.6,23.7,862.0,490.69,362.33
2018,7,30,14,15,775.5,176.0,3.6,23.5,829.0,436.17,317.34
2018,7,30,14,30,753.0,181.0,3.6,23.3,796.0,379.23,269.77
2018,7,30,14,45,763.5,167.0,3.65,23.1,767.5,327.21,224.62
2018,7,30,15,0,774.0,153.0,3.7,22.9,739.0,269.68,175.67
2018,7,30,15,15,764.0,148.0,3.7,22.9,700.5,213.16,131.23
2018,7,30,15,30,754.0,143.0,3.7,22.9,662.0,150.02,89.47
2018,7,30,15,45,730.5,141.0,3.7,22.2,616.0,96.45,76.0
2018,7,30,16,0,707.0,139.0,3.7,21.5,570.0,96.49,76.53
2018,7,30,16,15,671.0,137.0,3.75,20.95,519.5,96.23,76.73
2018,7,30,16,30,635.0,135.0,3.8,20.4,469.0,96.07,77.03
2018,7,30,16,45,593.0,130.5,3.8,19.9,417.5,94.17,75.83
2018,7,30,17,0,551.0,126.0,3.8,19.4,366.0,89.92,72.59
2018,7,30,17,15,502.0,118.0,3.8,18.7,315.0,84.6,68.42
2018,7,30,17,30,453.0,110.0,3.8,18.0,264.0,79.2,64.07
2018,7,30,17,45,391.0,98.0,3.8,17.3,215.0,70.94,57.06
2018,7,30,18,0,329.0,86.0,3.8,16.6,166.0,62.57,49.72
2018,7,30,18,15,264.5,69.0,3.75,16.0,123.5,50.65,38.99
2018,7,30,18,30,200.0,52.0,3.7,15.4,81.0,38.5,27.85
2018,7,30,18,45,131.5,33.5,3.65,14.85,49.5,25.15,15.04
2018,7,30,19,0,63.0,15.0,3.6,14.3,18.0,11.55,0.0
2018,7,30,19,15,31.5,7.5,3.6,14.05,9.0,5.9,0.0
2018,7,30,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,6.0,2.55,11.45,6.5,8.37,0.0
2018,7,31,5,30,24.0,12.0,2.6,11.8,13.0,21.13,0.0
2018,7,31,5,45,55.0,28.0,2.65,12.2,34.5,56.11,38.2
2018,7,31,6,0,86.0,44.0,2.7,12.6,56.0,90.14,70.07
2018,7,31,6,15,95.5,62.0,2.65,13.1,80.5,118.07,95.36
2018,7,31,6,30,105.0,80.0,2.6,13.6,105.0,146.34,120.35
2018,7,31,6,45,66.5,101.5,2.55,14.1,118.5,137.32,112.53
2018,7,31,7,0,28.0,123.0,2.5,14.6,132.0,134.84,109.44
2018,7,31,7,15,43.0,146.5,2.45,15.15,163.5,169.11,137.89
2018,7,31,7,30,58.0,170.0,2.4,15.7,195.0,204.26,166.41
2018,7,31,7,45,65.0,192.5,2.4,16.2,224.0,232.73,188.76
2018,7,31,8,0,72.0,215.0,2.4,16.7,253.0,261.29,210.79
2018,7,31,8,15,87.5,240.0,2.4,17.3,290.5,299.86,240.48
2018,7,31,8,30,103.0,265.0,2.4,17.9,328.0,338.71,269.77
2018,7,31,8,45,128.5,287.0,2.35,18.45,371.5,403.76,318.66
2018,7,31,9,0,154.0,309.0,2.3,19.0,415.0,449.27,351.7
2018,7,31,9,15,302.5,292.0,2.35,19.55,515.0,589.67,457.66
2018,7,31,9,30,451.0,275.0,2.4,20.1,615.0,733.38,560.68
2018,7,31,9,45,549.5,251.0,2.4,20.6,685.0,802.44,607.7
2018,7,31,10,0,648.0,227.0,2.4,21.1,755.0,877.48,657.92
2018,7,31,10,15,692.0,216.0,2.5,21.5,798.0,903.32,674.27
2018,7,31,10,30,736.0,205.0,2.6,21.9,841.0,925.18,687.68
2018,7,31,10,45,747.5,205.0,2.65,22.3,865.0,923.41,684.91
2018,7,31,11,0,759.0,205.0,2.7,22.7,889.0,917.88,679.97
2018,7,31,11,15,778.5,196.5,2.75,22.95,908.5,898.09,666.04
2018,7,31,11,30,798.0,188.0,2.8,23.2,928.0,885.03,656.81
2018,7,31,11,45,803.5,186.5,2.9,23.45,936.5,862.06,641.25
2018,7,31,12,0,809.0,185.0,3.0,23.7,945.0,835.71,622.89
2018,7,31,12,15,813.5,181.5,3.1,23.75,946.0,803.69,600.65
2018,7,31,12,30,818.0,178.0,3.2,23.8,947.0,768.66,575.9
2018,7,31,12,45,822.0,173.5,3.3,23.85,941.0,729.62,547.8
2018,7,31,13,0,826.0,169.0,3.4,23.9,935.0,687.93,517.1
2018,7,31,13,15,825.0,166.5,3.45,23.8,921.0,642.2,482.73
2018,7,31,13,30,824.0,164.0,3.5,23.7,907.0,594.5,445.93
2018,7,31,13,45,822.0,159.5,3.55,23.6,885.5,543.03,405.26
2018,7,31,14,0,820.0,155.0,3.6,23.5,864.0,490.11,362.22
2018,7,31,14,15,816.0,151.0,3.65,23.25,836.5,435.49,316.79
2018,7,31,14,30,812.0,147.0,3.7,23.0,809.0,380.01,269.54
2018,7,31,14,45,806.5,142.0,3.75,22.8,775.5,322.79,220.32
2018,7,31,15,0,801.0,137.0,3.8,22.6,742.0,265.35,171.59
2018,7,31,15,15,787.5,134.0,3.8,22.6,702.0,208.0,126.41
2018,7,31,15,30,774.0,131.0,3.8,22.6,662.0,151.82,90.31
2018,7,31,15,45,762.0,125.0,3.85,21.85,618.5,95.6,75.41
2018,7,31,16,0,750.0,119.0,3.9,21.1,575.0,85.59,67.45
2018,7,31,16,15,734.0,112.0,3.9,20.55,528.0,82.16,64.92
2018,7,31,16,30,718.0,105.0,3.9,20.0,481.0,78.49,62.15
2018,7,31,16,45,693.5,99.5,3.9,19.4,432.0,75.4,59.87
2018,7,31,17,0,669.0,94.0,3.9,18.8,383.0,72.19,57.45
2018,7,31,17,15,633.5,87.0,3.9,18.15,332.5,67.62,53.8
2018,7,31,17,30,598.0,80.0,3.9,17.5,282.0,62.91,49.95
2018,7,31,17,45,549.5,72.0,3.85,16.85,233.5,57.18,45.06
2018,7,31,18,0,501.0,64.0,3.8,16.2,185.0,51.35,39.91
2018,7,31,18,15,419.0,55.0,3.75,15.65,139.5,44.37,33.52
2018,7,31,18,30,337.0,46.0,3.7,15.1,94.0,37.42,26.9
2018,7,31,18,45,223.0,32.0,3.65,14.6,58.5,24.36,14.22
2018,7,31,19,0,109.0,18.0,3.6,14.1,23.0,13.68,0.0
2018,7,31,19,15,54.5,9.0,3.6,13.9,11.5,7.08,0.0
2018,7,31,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,1,5,15,13.5,4.5,2.9,11.6,5.0,7.66,0.0
2018,8,1,5,30,27.0,9.0,2.9,12.0,10.0,21.91,0.0
2018,8,1,5,45,27.0,16.0,2.95,12.4,18.5,28.14,16.18
2018,8,1,6,0,27.0,23.0,3.0,12.8,27.0,36.09,24.77
2018,8,1,6,15,21.0,34.5,2.9,13.3,38.5,38.9,27.78
2018,8,1,6,30,15.0,46.0,2.8,13.8,50.0,46.72,34.71
2018,8,1,6,45,8.5,68.5,2.7,14.35,71.0,59.18,45.29
2018,8,1,7,0,2.0,91.0,2.6,14.9,92.0,74.75,58.22
2018,8,1,7,15,6.0,116.5,2.55,15.4,119.0,100.14,79.43
2018,8,1,7,30,10.0,142.0,2.5,15.9,146.0,125.81,100.48
