Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,45,8.5,153.5,2.45,16.45,157.5,133.76,106.38
2018,8,1,8,0,7.0,165.0,2.4,17.0,169.0,141.72,112.22
2018,8,1,8,15,12.0,187.0,2.45,17.6,194.0,165.0,130.62
2018,8,1,8,30,17.0,209.0,2.5,18.2,219.0,188.44,148.85
2018,8,1,8,45,25.5,237.0,2.5,18.75,253.5,220.75,173.97
2018,8,1,9,0,34.0,265.0,2.5,19.3,288.0,272.94,214.11
2018,8,1,9,15,57.0,300.5,2.6,19.8,342.0,328.23,256.41
2018,8,1,9,30,80.0,336.0,2.7,20.3,396.0,383.41,297.78
2018,8,1,9,45,160.5,345.0,2.75,20.85,473.0,487.08,376.07
2018,8,1,10,0,241.0,354.0,2.8,21.4,550.0,590.08,451.06
2018,8,1,10,15,398.0,308.5,2.9,21.7,645.5,709.15,538.39
2018,8,1,10,30,555.0,263.0,3.0,22.0,741.0,811.08,611.25
2018,8,1,10,45,640.0,229.5,3.15,22.3,794.5,848.76,637.68
2018,8,1,11,0,725.0,196.0,3.3,22.6,848.0,879.85,659.42
2018,8,1,11,15,725.5,198.0,3.4,22.75,860.0,863.36,647.65
2018,8,1,11,30,726.0,200.0,3.5,22.9,872.0,843.6,633.62
2018,8,1,11,45,733.5,201.0,3.6,23.05,884.5,825.64,620.75
2018,8,1,12,0,741.0,202.0,3.7,23.2,897.0,796.01,599.83
2018,8,1,12,15,749.0,201.0,3.8,23.2,903.5,770.76,581.87
2018,8,1,12,30,757.0,200.0,3.9,23.2,910.0,742.39,561.31
2018,8,1,12,45,755.5,199.0,3.95,23.2,903.0,704.36,533.23
2018,8,1,13,0,754.0,198.0,4.0,23.2,896.0,664.23,503.09
2018,8,1,13,15,761.5,192.0,4.05,23.15,887.0,623.97,472.31
2018,8,1,13,30,769.0,186.0,4.1,23.1,878.0,581.17,438.76
2018,8,1,13,45,800.5,165.0,4.1,23.0,870.0,537.21,403.29
2018,8,1,14,0,832.0,144.0,4.1,22.9,862.0,488.46,362.76
2018,8,1,14,15,863.0,124.5,4.15,22.75,847.0,437.24,318.81
2018,8,1,14,30,894.0,105.0,4.2,22.6,832.0,382.29,270.34
2018,8,1,14,45,885.5,103.0,4.2,22.4,797.0,323.24,218.84
2018,8,1,15,0,877.0,101.0,4.2,22.2,762.0,264.04,168.05
2018,8,1,15,15,865.5,98.5,4.2,22.2,721.0,204.15,120.4
2018,8,1,15,30,854.0,96.0,4.2,22.2,680.0,144.96,82.34
2018,8,1,15,45,838.0,94.0,4.25,21.55,635.0,87.1,68.38
2018,8,1,16,0,822.0,92.0,4.3,20.9,590.0,77.12,60.35
2018,8,1,16,15,799.5,89.5,4.3,20.4,541.0,75.54,59.33
2018,8,1,16,30,777.0,87.0,4.3,19.9,492.0,73.91,58.27
2018,8,1,16,45,747.0,84.0,4.3,19.45,441.0,71.75,56.73
2018,8,1,17,0,717.0,81.0,4.3,19.0,390.0,69.57,55.15
2018,8,1,17,15,674.5,77.5,4.3,18.35,338.0,61.66,48.56
2018,8,1,17,30,632.0,74.0,4.3,17.7,286.0,59.08,46.55
2018,8,1,17,45,571.5,68.0,4.3,17.0,235.0,54.49,42.65
2018,8,1,18,0,511.0,62.0,4.3,16.3,184.0,49.95,38.64
2018,8,1,18,15,420.0,53.5,4.25,15.7,137.5,43.22,32.47
2018,8,1,18,30,329.0,45.0,4.2,15.1,91.0,36.6,26.13
2018,8,1,18,45,200.5,30.5,4.15,14.5,55.0,23.18,13.04
2018,8,1,19,0,72.0,16.0,4.1,13.9,19.0,12.13,0.0
2018,8,1,19,15,36.0,8.0,4.1,13.65,9.5,6.29,0.0
2018,8,1,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,2,5,15,11.5,4.0,3.1,11.0,4.5,6.67,0.0
2018,8,2,5,30,23.0,8.0,3.2,11.4,9.0,14.59,0.0
2018,8,2,5,45,55.5,18.0,3.25,11.75,24.5,49.92,32.62
2018,8,2,6,0,88.0,28.0,3.3,12.1,40.0,79.06,60.88
2018,8,2,6,15,73.0,34.5,3.3,12.55,47.5,81.82,64.84
2018,8,2,6,30,58.0,41.0,3.3,13.0,55.0,74.41,59.21
2018,8,2,6,45,29.0,63.0,3.3,13.45,70.0,72.02,56.89
2018,8,2,7,0,0.0,85.0,3.3,13.9,85.0,67.83,52.51
2018,8,2,7,15,3.5,110.5,3.3,14.45,112.0,92.71,73.43
2018,8,2,7,30,7.0,136.0,3.3,15.0,139.0,117.89,94.21
2018,8,2,7,45,9.5,153.5,3.3,15.55,158.0,134.73,107.71
2018,8,2,8,0,12.0,171.0,3.3,16.1,177.0,151.68,121.11
2018,8,2,8,15,12.0,185.0,3.35,16.65,191.5,163.3,129.89
2018,8,2,8,30,12.0,199.0,3.4,17.2,206.0,174.9,138.57
2018,8,2,8,45,18.5,223.0,3.5,17.75,235.0,201.58,159.51
2018,8,2,9,0,25.0,247.0,3.6,18.3,264.0,228.35,180.2
2018,8,2,9,15,36.5,276.5,3.65,18.75,303.0,285.03,224.24
2018,8,2,9,30,48.0,306.0,3.7,19.2,342.0,323.18,253.12
2018,8,2,9,45,117.0,321.0,3.75,19.6,414.5,422.28,330.1
2018,8,2,10,0,186.0,336.0,3.8,20.0,487.0,499.64,388.75
2018,8,2,10,15,433.5,267.0,3.85,20.3,635.5,703.92,543.4
2018,8,2,10,30,681.0,198.0,3.9,20.6,784.0,869.94,663.37
2018,8,2,10,45,707.0,202.0,3.95,20.9,824.0,886.23,672.25
2018,8,2,11,0,733.0,206.0,4.0,21.2,864.0,898.42,679.43
2018,8,2,11,15,749.0,204.0,4.0,21.35,886.5,891.66,673.79
2018,8,2,11,30,765.0,202.0,4.0,21.5,909.0,871.41,659.08
2018,8,2,11,45,782.0,195.0,4.05,21.65,922.5,854.23,646.79
2018,8,2,12,0,799.0,188.0,4.1,21.8,936.0,833.14,631.43
2018,8,2,12,15,861.0,155.5,4.15,21.85,961.5,809.5,615.55
2018,8,2,12,30,923.0,123.0,4.2,21.9,987.0,794.82,605.03
2018,8,2,12,45,925.0,120.0,4.25,21.9,980.0,753.57,574.32
2018,8,2,13,0,927.0,117.0,4.3,21.9,973.0,709.51,540.99
2018,8,2,13,15,926.5,115.0,4.35,21.8,959.0,662.0,504.43
2018,8,2,13,30,926.0,113.0,4.4,21.7,945.0,612.16,465.18
2018,8,2,13,45,925.5,110.0,4.4,21.6,924.0,559.43,422.37
2018,8,2,14,0,925.0,107.0,4.4,21.5,903.0,504.76,376.7
2018,8,2,14,15,919.5,104.5,4.4,21.3,873.5,446.7,327.26
2018,8,2,14,30,914.0,102.0,4.4,21.1,844.0,387.65,275.82
2018,8,2,14,45,907.5,100.0,4.4,20.85,809.5,327.91,223.27
2018,8,2,15,0,901.0,98.0,4.4,20.6,775.0,267.75,171.18
2018,8,2,15,15,889.5,96.0,4.4,20.6,734.0,206.63,122.16
2018,8,2,15,30,878.0,94.0,4.4,20.6,693.0,146.18,83.01
2018,8,2,15,45,861.5,92.5,4.4,19.9,647.0,86.86,68.65
2018,8,2,16,0,845.0,91.0,4.4,19.2,601.0,77.1,60.77
2018,8,2,16,15,821.0,89.5,4.4,18.75,551.0,76.09,60.22
2018,8,2,16,30,797.0,88.0,4.4,18.3,501.0,75.08,59.67
2018,8,2,16,45,765.5,85.0,4.45,17.85,448.5,72.87,58.09
2018,8,2,17,0,734.0,82.0,4.5,17.4,396.0,70.66,56.47
2018,8,2,17,15,687.5,79.0,4.45,16.8,342.5,62.95,50.01
2018,8,2,17,30,641.0,76.0,4.4,16.2,289.0,60.69,48.26
2018,8,2,17,45,576.5,70.0,4.4,15.65,237.0,56.09,44.31
2018,8,2,18,0,512.0,64.0,4.4,15.1,185.0,51.56,40.25
2018,8,2,18,15,422.5,55.0,4.3,14.6,138.5,44.51,33.73
2018,8,2,18,30,333.0,46.0,4.2,14.1,92.0,35.08,24.87
2018,8,2,18,45,211.0,31.0,4.05,13.65,56.0,23.57,13.14
2018,8,2,19,0,89.0,16.0,3.9,13.2,20.0,12.59,0.0
2018,8,2,19,15,44.5,8.0,3.85,12.95,10.0,6.29,0.0
2018,8,2,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,5,15,14.0,4.5,2.4,10.7,5.0,3.54,0.0
2018,8,3,5,30,28.0,9.0,2.5,11.1,10.0,17.23,0.0
2018,8,3,5,45,64.0,25.5,2.55,11.55,33.0,66.12,44.33
2018,8,3,6,0,100.0,42.0,2.6,12.0,56.0,105.14,82.39
2018,8,3,6,15,137.0,66.5,2.55,12.4,94.0,158.53,129.59
2018,8,3,6,30,174.0,91.0,2.5,12.8,132.0,214.19,178.02
2018,8,3,6,45,207.0,116.0,2.4,13.25,176.0,270.51,225.7
2018,8,3,7,0,240.0,141.0,2.3,13.7,220.0,328.87,273.57
2018,8,3,7,15,271.5,163.5,2.2,14.2,267.5,385.02,318.07
2018,8,3,7,30,303.0,186.0,2.1,14.7,315.0,442.68,362.28
2018,8,3,7,45,331.0,203.0,2.0,15.15,360.5,492.41,399.08
2018,8,3,8,0,359.0,220.0,1.9,15.6,406.0,542.82,435.31
2018,8,3,8,15,382.5,236.5,1.8,16.25,452.0,589.08,466.95
2018,8,3,8,30,406.0,253.0,1.7,16.9,498.0,634.97,497.38
2018,8,3,8,45,426.5,266.5,1.65,17.55,541.0,674.16,522.49
2018,8,3,9,0,447.0,280.0,1.6,18.2,584.0,731.62,559.4
2018,8,3,9,15,507.0,269.5,1.6,19.0,634.0,782.07,592.11
2018,8,3,9,30,567.0,259.0,1.6,19.8,684.0,831.01,623.09
2018,8,3,9,45,638.5,234.5,1.6,20.6,734.5,882.04,655.1
2018,8,3,10,0,710.0,210.0,1.6,21.4,785.0,924.89,680.74
2018,8,3,10,15,721.5,212.0,1.6,22.05,814.5,932.36,682.4
2018,8,3,10,30,733.0,214.0,1.6,22.7,844.0,936.19,682.22
2018,8,3,10,45,742.0,215.5,1.65,23.35,867.0,933.47,678.61
2018,8,3,11,0,751.0,217.0,1.7,24.0,890.0,927.01,672.76
2018,8,3,11,15,756.5,217.0,1.8,24.4,905.0,912.21,662.76
2018,8,3,11,30,762.0,217.0,1.9,24.8,920.0,893.83,650.28
2018,8,3,11,45,766.5,216.5,1.95,25.25,928.5,870.61,633.9
2018,8,3,12,0,771.0,216.0,2.0,25.7,937.0,844.01,615.17
2018,8,3,12,15,762.0,221.0,2.15,25.95,933.5,808.34,591.24
2018,8,3,12,30,753.0,226.0,2.3,26.2,930.0,770.32,565.22
2018,8,3,12,45,739.5,232.5,2.4,26.5,919.0,728.26,535.37
2018,8,3,13,0,726.0,239.0,2.5,26.8,908.0,684.74,503.89
2018,8,3,13,15,721.0,237.0,2.65,26.85,892.5,638.9,470.88
2018,8,3,13,30,716.0,235.0,2.8,26.9,877.0,591.74,435.91
2018,8,3,13,45,708.0,233.0,2.9,26.95,854.5,541.93,397.8
2018,8,3,14,0,700.0,231.0,3.0,27.0,832.0,491.54,358.15
2018,8,3,14,15,691.5,226.0,3.1,26.8,803.0,438.55,315.85
2018,8,3,14,30,683.0,221.0,3.2,26.6,774.0,385.55,272.49
2018,8,3,14,45,671.0,216.0,3.3,26.45,739.5,331.8,228.08
2018,8,3,15,0,659.0,211.0,3.4,26.3,705.0,278.91,184.85
2018,8,3,15,15,644.0,203.5,3.4,26.3,664.5,225.05,143.5
2018,8,3,15,30,629.0,196.0,3.4,26.3,624.0,172.9,109.93
2018,8,3,15,45,613.0,187.0,3.55,25.55,580.5,121.7,95.82
2018,8,3,16,0,597.0,178.0,3.7,24.8,537.0,118.67,93.96
2018,8,3,16,15,578.5,167.0,3.75,24.2,491.0,112.49,89.35
2018,8,3,16,30,560.0,156.0,3.8,23.6,445.0,106.78,85.09
2018,8,3,16,45,532.5,145.0,3.85,23.0,397.0,100.6,80.38
2018,8,3,17,0,505.0,134.0,3.9,22.4,349.0,94.16,75.38
2018,8,3,17,15,466.0,122.0,3.9,21.6,300.0,86.65,69.43
2018,8,3,17,30,427.0,110.0,3.9,20.8,251.0,78.92,63.13
2018,8,3,17,45,377.5,95.5,3.9,20.0,204.0,69.2,54.91
2018,8,3,18,0,328.0,81.0,3.9,19.2,157.0,59.25,46.24
2018,8,3,18,15,264.0,64.0,3.8,18.55,115.5,47.23,35.5
2018,8,3,18,30,200.0,47.0,3.7,17.9,74.0,35.0,24.33
2018,8,3,18,45,129.0,30.0,3.6,17.25,44.5,22.53,11.76
2018,8,3,19,0,58.0,13.0,3.5,16.6,15.0,10.23,0.0
2018,8,3,19,15,29.0,6.5,3.45,16.3,7.5,5.11,0.0
2018,8,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.75,12.9,4.0,2.75,0.0
2018,8,4,5,30,23.0,7.0,1.9,13.3,8.0,13.87,0.0
2018,8,4,5,45,54.5,22.0,2.0,13.65,28.5,56.63,36.18
2018,8,4,6,0,86.0,37.0,2.1,14.0,49.0,91.86,70.72
2018,8,4,6,15,121.0,61.5,2.15,14.35,85.5,144.0,116.41
2018,8,4,6,30,156.0,86.0,2.2,14.7,122.0,198.07,163.17
2018,8,4,6,45,189.5,112.0,2.25,15.0,166.5,255.37,211.6
2018,8,4,7,0,223.0,138.0,2.3,15.3,211.0,314.7,260.38
2018,8,4,7,15,257.5,160.5,2.35,15.85,259.0,372.42,306.32
2018,8,4,7,30,292.0,183.0,2.4,16.4,307.0,431.93,352.33
2018,8,4,7,45,326.0,201.0,2.4,16.9,355.5,487.28,393.87
2018,8,4,8,0,360.0,219.0,2.4,17.4,404.0,543.72,435.13
2018,8,4,8,15,391.0,230.5,2.45,18.15,449.5,590.96,468.34
2018,8,4,8,30,422.0,242.0,2.5,18.9,495.0,657.51,514.51
2018,8,4,8,45,453.0,249.5,2.55,19.65,540.0,701.58,543.72
2018,8,4,9,0,484.0,257.0,2.6,20.4,585.0,744.56,571.76
2018,8,4,9,15,556.5,239.0,2.7,21.25,638.5,799.22,608.83
2018,8,4,9,30,629.0,221.0,2.8,22.1,692.0,860.61,649.46
2018,8,4,9,45,716.5,186.5,2.9,22.95,747.0,911.18,681.52
2018,8,4,10,0,804.0,152.0,3.0,23.8,802.0,949.06,703.77
2018,8,4,10,15,819.5,151.0,3.1,24.3,834.0,957.6,707.45
2018,8,4,10,30,835.0,150.0,3.2,24.8,866.0,962.28,708.93
2018,8,4,10,45,850.0,146.5,3.3,25.3,891.5,960.04,705.97
2018,8,4,11,0,865.0,143.0,3.4,25.8,917.0,939.05,690.74
2018,8,4,11,15,874.5,141.0,3.55,25.95,935.0,925.8,682.12
2018,8,4,11,30,884.0,139.0,3.7,26.1,953.0,908.76,670.91
2018,8,4,11,45,859.5,157.0,3.85,26.25,953.5,889.86,658.48
2018,8,4,12,0,835.0,175.0,4.0,26.4,954.0,854.56,634.87
2018,8,4,12,15,847.5,167.5,4.1,26.35,958.5,824.43,614.25
2018,8,4,12,30,860.0,160.0,4.2,26.3,963.0,790.68,590.58
2018,8,4,12,45,851.0,164.0,4.3,26.2,953.0,747.7,559.65
2018,8,4,13,0,842.0,168.0,4.4,26.1,943.0,702.72,526.63
2018,8,4,13,15,869.0,149.5,4.5,26.0,938.0,654.25,490.88
2018,8,4,13,30,896.0,131.0,4.6,25.9,933.0,610.52,457.12
2018,8,4,13,45,904.0,123.0,4.7,25.75,914.5,559.76,416.81
2018,8,4,14,0,912.0,115.0,4.8,25.6,896.0,506.25,372.97
2018,8,4,14,15,902.0,115.0,4.85,25.35,865.5,448.55,324.69
2018,8,4,14,30,892.0,115.0,4.9,25.1,835.0,390.31,274.82
2018,8,4,14,45,875.0,116.5,4.95,24.9,797.0,330.82,223.59
2018,8,4,15,0,858.0,118.0,5.0,24.7,759.0,266.91,169.88
2018,8,4,15,15,847.5,114.5,5.0,24.7,718.5,206.0,121.61
2018,8,4,15,30,837.0,111.0,5.0,24.7,678.0,145.84,82.69
2018,8,4,15,45,809.5,112.0,5.0,23.95,630.0,89.07,69.42
2018,8,4,16,0,782.0,113.0,5.0,23.2,582.0,90.0,70.67
2018,8,4,16,15,743.5,114.0,4.95,22.7,529.5,83.89,65.88
2018,8,4,16,30,705.0,115.0,4.9,22.2,477.0,84.92,67.13
2018,8,4,16,45,665.0,112.0,4.85,21.7,425.0,83.46,66.26
2018,8,4,17,0,625.0,109.0,4.8,21.2,373.0,82.07,65.44
2018,8,4,17,15,585.0,100.5,4.65,20.5,321.5,76.77,61.24
2018,8,4,17,30,545.0,92.0,4.5,19.8,270.0,71.31,56.8
2018,8,4,17,45,491.0,82.0,4.4,19.1,221.0,64.38,50.91
2018,8,4,18,0,437.0,72.0,4.3,18.4,172.0,54.24,42.01
2018,8,4,18,15,367.5,58.5,4.15,17.75,128.0,44.24,32.98
2018,8,4,18,30,298.0,45.0,4.0,17.1,84.0,34.14,23.62
2018,8,4,18,45,200.5,30.5,3.9,16.4,52.0,23.14,11.87
2018,8,4,19,0,103.0,16.0,3.8,15.7,20.0,12.59,0.0
2018,8,4,19,15,51.5,8.0,3.8,15.35,10.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,2.7,11.35,6.0,0.0,0.0
2018,8,5,5,30,34.0,11.0,2.8,11.7,12.0,21.07,0.0
2018,8,5,5,45,72.0,28.0,2.9,12.05,35.5,74.19,48.26
2018,8,5,6,0,110.0,45.0,3.0,12.4,59.0,115.84,90.82
2018,8,5,6,15,109.0,61.5,2.95,12.9,81.0,127.64,103.33
2018,8,5,6,30,108.0,78.0,2.9,13.4,103.0,148.51,122.28
2018,8,5,6,45,86.5,101.5,2.85,13.85,124.5,164.71,136.06
2018,8,5,7,0,65.0,125.0,2.8,14.3,146.0,164.64,135.5
2018,8,5,7,15,83.0,147.5,2.7,14.8,179.5,201.63,166.22
2018,8,5,7,30,101.0,170.0,2.6,15.3,213.0,255.62,209.91
2018,8,5,7,45,118.0,194.5,2.55,15.75,250.5,297.16,242.59
2018,8,5,8,0,135.0,219.0,2.5,16.2,288.0,339.16,274.94
2018,8,5,8,15,154.0,241.5,2.5,16.8,328.0,380.88,306.37
2018,8,5,8,30,173.0,264.0,2.5,17.4,368.0,422.79,337.28
2018,8,5,8,45,250.5,271.5,2.45,17.95,434.5,522.52,412.53
2018,8,5,9,0,328.0,279.0,2.4,18.5,501.0,603.75,471.61
2018,8,5,9,15,488.5,249.0,2.45,19.1,602.0,747.08,575.49
2018,8,5,9,30,649.0,219.0,2.5,19.7,703.0,879.29,666.99
2018,8,5,9,45,685.5,213.0,2.55,20.25,746.0,909.77,684.83
2018,8,5,10,0,722.0,207.0,2.6,20.8,789.0,936.83,700.57
2018,8,5,10,15,732.0,209.5,2.65,21.25,818.0,943.34,702.85
2018,8,5,10,30,742.0,212.0,2.7,21.7,847.0,946.18,702.99
2018,8,5,10,45,749.0,213.0,2.75,22.15,868.5,941.0,697.95
2018,8,5,11,0,756.0,214.0,2.8,22.6,890.0,932.11,690.64
2018,8,5,11,15,762.5,214.5,2.85,22.95,906.0,918.57,680.64
2018,8,5,11,30,769.0,215.0,2.9,23.3,922.0,901.34,667.95
2018,8,5,11,45,774.0,214.0,3.0,23.6,930.5,877.85,651.46
2018,8,5,12,0,779.0,213.0,3.1,23.9,939.0,850.95,632.5
2018,8,5,12,15,796.5,202.0,3.1,24.2,944.0,814.35,606.64
2018,8,5,12,30,814.0,191.0,3.1,24.5,949.0,783.16,583.9
2018,8,5,12,45,836.5,175.5,3.15,24.75,949.0,748.09,558.45
2018,8,5,13,0,859.0,160.0,3.2,25.0,949.0,708.83,529.41
2018,8,5,13,15,856.5,158.0,3.25,25.1,934.0,660.73,493.32
2018,8,5,13,30,854.0,156.0,3.3,25.2,919.0,610.69,454.86
2018,8,5,13,45,850.0,154.0,3.35,25.3,897.0,558.14,413.43
2018,8,5,14,0,846.0,152.0,3.4,25.4,875.0,504.2,369.72
2018,8,5,14,15,835.5,151.0,3.45,25.3,844.5,447.22,322.83
2018,8,5,14,30,825.0,150.0,3.5,25.2,814.0,390.02,274.64
2018,8,5,14,45,817.5,145.5,3.55,25.1,779.5,331.28,224.65
2018,8,5,15,0,810.0,141.0,3.6,25.0,745.0,272.54,175.3
2018,8,5,15,15,796.0,137.5,3.6,25.0,703.5,213.7,129.27
2018,8,5,15,30,782.0,134.0,3.6,25.0,662.0,156.13,92.33
2018,8,5,15,45,760.5,131.5,3.7,24.5,616.0,92.54,72.11
2018,8,5,16,0,739.0,129.0,3.8,24.0,570.0,91.76,71.89
2018,8,5,16,15,706.5,126.5,3.8,23.6,519.0,90.98,71.59
2018,8,5,16,30,674.0,124.0,3.8,23.2,468.0,90.25,71.34
2018,8,5,16,45,633.5,119.0,3.8,22.75,415.5,87.7,69.57
2018,8,5,17,0,593.0,114.0,3.8,22.3,363.0,85.14,67.75
2018,8,5,17,15,541.0,106.5,3.75,21.5,310.5,80.56,64.25
2018,8,5,17,30,489.0,99.0,3.7,20.7,258.0,72.7,57.78
2018,8,5,17,45,420.5,88.5,3.65,19.95,208.0,65.11,51.36
2018,8,5,18,0,352.0,78.0,3.6,19.2,158.0,57.47,44.67
2018,8,5,18,15,277.5,61.5,3.55,18.45,114.5,45.62,34.05
2018,8,5,18,30,203.0,45.0,3.5,17.7,71.0,33.6,23.03
2018,8,5,18,45,126.0,28.0,3.45,16.95,42.0,21.07,9.8
2018,8,5,19,0,49.0,11.0,3.4,16.2,13.0,8.65,0.0
2018,8,5,19,15,24.5,5.5,3.4,15.8,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,6,5,15,8.0,2.5,1.75,11.4,3.0,0.0,0.0
2018,8,6,5,30,16.0,5.0,1.8,11.7,6.0,9.8,0.0
2018,8,6,5,45,40.5,18.5,1.85,12.0,23.0,38.12,21.48
2018,8,6,6,0,65.0,32.0,1.9,12.3,40.0,66.77,50.22
2018,8,6,6,15,94.0,54.5,1.85,12.65,72.5,110.82,89.18
2018,8,6,6,30,123.0,77.0,1.8,13.0,105.0,156.64,129.31
2018,8,6,6,45,151.5,103.5,1.75,13.35,146.5,209.11,174.14
2018,8,6,7,0,180.0,130.0,1.7,13.7,188.0,263.18,219.07
2018,8,6,7,15,206.0,156.0,1.6,14.15,233.5,316.31,261.7
2018,8,6,7,30,232.0,182.0,1.5,14.6,279.0,387.19,316.66
2018,8,6,7,45,255.5,205.5,1.45,15.1,325.5,438.42,354.74
2018,8,6,8,0,279.0,229.0,1.4,15.6,372.0,490.06,392.09
2018,8,6,8,15,301.5,249.5,1.4,16.35,417.5,537.55,425.2
2018,8,6,8,30,324.0,270.0,1.4,17.1,463.0,584.81,457.29
2018,8,6,8,45,345.0,286.5,1.4,17.85,506.5,625.77,484.12
2018,8,6,9,0,366.0,303.0,1.4,18.6,550.0,665.84,509.78
2018,8,6,9,15,390.5,312.5,1.45,19.45,590.5,700.58,531.66
2018,8,6,9,30,415.0,322.0,1.5,20.3,631.0,734.0,552.32
2018,8,6,9,45,440.0,325.0,1.55,21.2,666.5,778.81,580.02
2018,8,6,10,0,465.0,328.0,1.6,22.1,702.0,802.87,593.62
2018,8,6,10,15,478.0,334.0,1.7,22.8,730.5,815.62,600.45
2018,8,6,10,30,491.0,340.0,1.8,23.5,759.0,825.54,605.48
2018,8,6,10,45,502.0,343.5,1.9,24.2,781.5,828.31,605.83
2018,8,6,11,0,513.0,347.0,2.0,24.9,804.0,828.04,604.23
2018,8,6,11,15,522.5,347.5,2.1,25.4,820.0,820.64,598.45
2018,8,6,11,30,532.0,348.0,2.2,25.9,836.0,810.17,590.65
2018,8,6,11,45,540.5,346.0,2.35,26.4,845.5,793.64,579.16
2018,8,6,12,0,549.0,344.0,2.5,26.9,855.0,774.19,565.56
2018,8,6,12,15,600.0,313.5,2.6,27.25,871.5,760.17,556.5
2018,8,6,12,30,651.0,283.0,2.7,27.6,888.0,743.97,545.47
2018,8,6,12,45,717.0,240.5,2.85,27.95,902.0,722.73,531.08
2018,8,6,13,0,783.0,198.0,3.0,28.3,916.0,689.4,507.72
2018,8,6,13,15,784.0,194.0,3.1,28.3,902.5,644.89,475.16
2018,8,6,13,30,785.0,190.0,3.2,28.3,889.0,598.34,440.21
2018,8,6,13,45,785.5,185.0,3.3,28.35,869.5,548.96,402.02
2018,8,6,14,0,786.0,180.0,3.4,28.4,850.0,497.94,361.4
2018,8,6,14,15,775.0,178.0,3.45,28.25,820.0,442.98,316.98
2018,8,6,14,30,764.0,176.0,3.5,28.1,790.0,384.6,269.02
2018,8,6,14,45,755.0,171.5,3.55,27.95,755.5,327.55,221.4
2018,8,6,15,0,746.0,167.0,3.6,27.8,721.0,270.83,174.58
2018,8,6,15,15,726.0,163.5,3.6,27.8,678.0,213.57,130.62
2018,8,6,15,30,706.0,160.0,3.6,27.8,635.0,158.43,95.54
2018,8,6,15,45,684.0,156.5,3.65,27.15,590.5,105.59,82.06
2018,8,6,16,0,662.0,153.0,3.7,26.5,546.0,104.86,81.99
2018,8,6,16,15,615.5,153.0,3.7,25.9,494.0,106.13,83.52
2018,8,6,16,30,569.0,153.0,3.7,25.3,442.0,105.38,83.39
2018,8,6,16,45,517.0,147.5,3.65,24.7,389.0,101.96,81.02
2018,8,6,17,0,465.0,142.0,3.6,24.1,336.0,98.53,78.6
2018,8,6,17,15,412.5,130.0,3.55,23.15,285.0,90.98,72.7
2018,8,6,17,30,360.0,118.0,3.5,22.2,234.0,83.26,66.5
2018,8,6,17,45,297.5,100.5,3.4,21.25,185.0,72.3,57.29
2018,8,6,18,0,235.0,83.0,3.3,20.3,136.0,60.02,46.64
2018,8,6,18,15,180.5,61.5,3.3,19.5,96.0,45.11,33.41
2018,8,6,18,30,126.0,40.0,3.3,18.7,56.0,29.9,19.72
2018,8,6,18,45,75.5,23.5,3.3,17.9,32.0,17.82,6.86
2018,8,6,19,0,25.0,7.0,3.3,17.1,8.0,5.51,0.0
2018,8,6,19,15,12.5,3.5,3.3,16.7,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.25,11.65,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,12.0,9.0,17.35,0.0
2018,8,7,5,45,80.5,24.0,2.4,12.35,33.0,71.46,43.42
2018,8,7,6,0,131.0,40.0,2.5,12.7,57.0,120.04,93.87
2018,8,7,6,15,175.0,60.5,2.45,13.0,93.5,173.8,141.99
2018,8,7,6,30,219.0,81.0,2.4,13.3,130.0,230.94,192.02
2018,8,7,6,45,228.5,99.5,2.35,13.65,162.5,267.03,223.06
2018,8,7,7,0,238.0,118.0,2.3,14.0,195.0,303.27,253.06
2018,8,7,7,15,240.5,140.0,2.25,14.55,229.5,338.63,280.88
2018,8,7,7,30,243.0,162.0,2.2,15.1,264.0,373.11,307.05
2018,8,7,7,45,255.0,183.5,2.15,15.65,302.5,413.7,337.42
2018,8,7,8,0,267.0,205.0,2.1,16.2,341.0,453.91,366.66
2018,8,7,8,15,296.0,223.0,2.1,16.75,387.5,504.33,403.5
2018,8,7,8,30,325.0,241.0,2.1,17.3,434.0,554.94,439.54
2018,8,7,8,45,350.0,255.0,2.15,17.9,477.5,597.32,468.87
2018,8,7,9,0,375.0,269.0,2.2,18.5,521.0,639.01,497.21
2018,8,7,9,15,402.5,280.5,2.25,18.9,566.0,700.26,539.05
2018,8,7,9,30,430.0,292.0,2.3,19.3,611.0,739.41,564.85
2018,8,7,9,45,456.0,301.0,2.4,19.7,654.0,772.68,586.77
2018,8,7,10,0,482.0,310.0,2.5,20.1,697.0,803.55,606.88
2018,8,7,10,15,494.5,319.5,2.6,20.4,729.0,819.23,616.44
2018,8,7,10,30,507.0,329.0,2.7,20.7,761.0,831.96,624.11
2018,8,7,10,45,519.5,334.5,2.8,20.95,787.5,837.9,627.4
2018,8,7,11,0,532.0,340.0,2.9,21.2,814.0,840.65,628.59
2018,8,7,11,15,530.0,344.5,3.0,21.3,823.0,826.13,618.17
2018,8,7,11,30,528.0,349.0,3.1,21.4,832.0,808.88,605.97
2018,8,7,11,45,535.0,348.5,3.2,21.5,841.5,792.42,594.48
2018,8,7,12,0,542.0,348.0,3.3,21.6,851.0,773.09,580.85
2018,8,7,12,15,528.0,352.0,3.35,21.65,842.0,738.14,555.69
2018,8,7,12,30,514.0,356.0,3.4,21.7,833.0,701.9,529.43
2018,8,7,12,45,470.5,367.0,3.45,21.7,801.0,649.21,490.82
2018,8,7,13,0,427.0,378.0,3.5,21.7,769.0,598.1,452.96
2018,8,7,13,15,454.5,360.0,3.55,21.7,770.0,571.97,433.51
2018,8,7,13,30,482.0,342.0,3.6,21.7,771.0,542.52,410.8
2018,8,7,13,45,494.0,327.5,3.65,21.65,757.5,504.19,380.8
2018,8,7,14,0,506.0,313.0,3.7,21.6,744.0,464.0,348.53
2018,8,7,14,15,571.0,279.0,3.7,21.45,749.5,430.2,319.32
2018,8,7,14,30,636.0,245.0,3.7,21.3,755.0,388.41,282.32
2018,8,7,14,45,629.0,236.0,3.75,21.15,721.5,335.64,237.74
2018,8,7,15,0,622.0,227.0,3.8,21.0,688.0,283.3,193.98
2018,8,7,15,15,605.5,220.0,3.8,21.0,648.0,231.38,153.32
2018,8,7,15,30,589.0,213.0,3.8,21.0,608.0,180.45,119.63
2018,8,7,15,45,579.5,201.5,3.8,20.4,567.5,129.59,104.51
2018,8,7,16,0,570.0,190.0,3.8,19.8,527.0,124.32,100.69
2018,8,7,16,15,556.0,177.5,3.75,19.35,483.0,118.32,96.12
2018,8,7,16,30,542.0,165.0,3.7,18.9,439.0,111.97,91.2
2018,8,7,16,45,516.5,152.0,3.65,18.45,390.5,104.74,85.47
2018,8,7,17,0,491.0,139.0,3.6,18.0,342.0,97.19,79.39
2018,8,7,17,15,453.5,125.5,3.55,17.4,293.0,88.82,72.53
2018,8,7,17,30,416.0,112.0,3.5,16.8,244.0,80.18,65.27
2018,8,7,17,45,368.0,95.5,3.45,16.2,197.0,69.17,55.71
2018,8,7,18,0,320.0,79.0,3.4,15.6,150.0,57.86,45.63
2018,8,7,18,15,255.5,61.5,3.3,15.15,108.5,45.46,34.31
2018,8,7,18,30,191.0,44.0,3.2,14.7,67.0,32.83,22.52
2018,8,7,18,45,119.0,27.0,3.15,14.2,39.0,20.31,8.04
2018,8,7,19,0,47.0,10.0,3.1,13.7,11.0,7.87,0.0
2018,8,7,19,15,23.5,5.0,3.1,13.45,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,8,5,15,10.5,4.5,2.1,11.35,5.0,0.0,0.0
2018,8,8,5,30,21.0,9.0,2.2,11.8,10.0,14.85,0.0
2018,8,8,5,45,42.0,25.5,2.25,12.25,30.0,50.09,27.59
2018,8,8,6,0,63.0,42.0,2.3,12.7,50.0,81.46,61.94
2018,8,8,6,15,105.5,61.0,2.2,13.2,81.5,127.3,102.7
2018,8,8,6,30,148.0,80.0,2.1,13.7,113.0,188.77,155.95
2018,8,8,6,45,121.5,101.5,1.95,14.2,133.0,189.02,156.45
2018,8,8,7,0,95.0,123.0,1.8,14.7,153.0,198.08,163.36
2018,8,8,7,15,76.0,142.0,1.75,15.25,169.0,191.82,157.3
2018,8,8,7,30,57.0,161.0,1.7,15.8,185.0,197.32,160.55
2018,8,8,7,45,57.5,182.5,1.65,16.4,209.0,219.67,177.73
2018,8,8,8,0,58.0,204.0,1.6,17.0,233.0,241.73,194.24
2018,8,8,8,15,88.0,232.0,1.6,17.6,281.5,296.26,236.96
2018,8,8,8,30,118.0,260.0,1.6,18.2,330.0,371.95,294.51
2018,8,8,8,45,272.5,253.0,1.55,18.85,431.5,525.59,411.63
2018,8,8,9,0,427.0,246.0,1.5,19.5,533.0,686.16,526.42
2018,8,8,9,15,553.0,222.0,1.55,20.05,617.0,784.4,593.82
2018,8,8,9,30,679.0,198.0,1.6,20.6,701.0,892.52,665.38
2018,8,8,9,45,685.0,208.0,1.6,21.15,736.5,909.55,672.7
2018,8,8,10,0,691.0,218.0,1.6,21.7,772.0,923.07,678.78
2018,8,8,10,15,705.5,219.5,1.65,22.2,802.5,932.96,683.39
2018,8,8,10,30,720.0,221.0,1.7,22.7,833.0,939.2,685.74
2018,8,8,10,45,733.0,220.0,1.75,23.15,857.5,937.85,683.47
2018,8,8,11,0,746.0,219.0,1.8,23.6,882.0,932.68,678.93
2018,8,8,11,15,755.0,218.0,1.85,23.95,898.5,920.02,669.86
2018,8,8,11,30,764.0,217.0,1.9,24.3,915.0,903.61,658.29
2018,8,8,11,45,771.5,214.5,2.0,24.6,924.5,880.86,643.14
2018,8,8,12,0,779.0,212.0,2.1,24.9,934.0,854.59,625.48
2018,8,8,12,15,775.5,214.5,2.15,25.1,933.0,820.58,601.98
2018,8,8,12,30,772.0,217.0,2.2,25.3,932.0,783.9,576.35
2018,8,8,12,45,764.5,219.5,2.3,25.45,922.5,741.92,547.05
2018,8,8,13,0,757.0,222.0,2.4,25.6,913.0,698.07,515.75
2018,8,8,13,15,755.5,218.5,2.45,25.6,898.5,651.66,482.01
2018,8,8,13,30,754.0,215.0,2.5,25.6,884.0,603.53,446.06
2018,8,8,13,45,751.5,210.0,2.6,25.65,862.5,552.26,406.85
2018,8,8,14,0,749.0,205.0,2.7,25.7,841.0,499.79,365.49
2018,8,8,14,15,742.0,200.5,2.75,25.55,812.0,444.89,321.24
2018,8,8,14,30,735.0,196.0,2.8,25.4,783.0,389.69,275.63
2018,8,8,14,45,726.0,190.5,2.9,25.25,748.5,333.19,228.51
2018,8,8,15,0,717.0,185.0,3.0,25.1,714.0,277.1,182.15
2018,8,8,15,15,701.5,180.0,3.0,25.1,673.5,220.96,138.63
2018,8,8,15,30,686.0,175.0,3.0,25.1,633.0,166.47,103.45
2018,8,8,15,45,668.5,168.0,3.1,24.4,588.5,112.58,88.77
2018,8,8,16,0,651.0,161.0,3.2,23.7,544.0,109.98,87.21
2018,8,8,16,15,628.5,152.5,3.25,23.15,496.5,106.42,84.71
2018,8,8,16,30,606.0,144.0,3.3,22.6,449.0,102.62,82.0
2018,8,8,16,45,575.5,134.5,3.35,22.0,399.0,97.72,78.34
2018,8,8,17,0,545.0,125.0,3.4,21.4,349.0,89.47,71.74
2018,8,8,17,15,503.5,113.5,3.35,20.6,298.5,82.0,65.74
2018,8,8,17,30,462.0,102.0,3.3,19.8,248.0,74.33,59.42
2018,8,8,17,45,407.5,88.5,3.3,19.0,200.0,64.99,51.43
2018,8,8,18,0,353.0,75.0,3.3,18.2,152.0,55.47,43.03
2018,8,8,18,15,281.5,58.5,3.2,17.5,109.5,43.57,32.29
2018,8,8,18,30,210.0,42.0,3.1,16.8,67.0,31.51,21.09
2018,8,8,18,45,130.0,26.0,3.0,16.1,39.0,19.61,6.52
2018,8,8,19,0,50.0,10.0,2.9,15.4,11.0,7.87,0.0
2018,8,8,19,15,25.0,5.0,2.9,15.05,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.85,11.05,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.9,11.5,10.0,22.33,0.0
2018,8,9,5,45,107.5,25.0,2.0,11.95,36.0,94.69,53.96
2018,8,9,6,0,174.0,41.0,2.1,12.4,62.0,155.99,122.66
2018,8,9,6,15,235.5,59.5,2.0,12.95,102.5,219.28,179.32
2018,8,9,6,30,297.0,78.0,1.9,13.5,143.0,288.4,239.04
2018,8,9,6,45,346.0,94.0,1.8,14.0,189.0,352.01,292.33
2018,8,9,7,0,395.0,110.0,1.7,14.5,235.0,419.3,346.41
2018,8,9,7,15,439.0,123.5,1.65,15.25,286.0,483.24,395.45
2018,8,9,7,30,483.0,137.0,1.6,16.0,337.0,549.3,444.11
2018,8,9,7,45,506.5,148.5,1.55,16.75,382.5,598.19,477.89
2018,8,9,8,0,530.0,160.0,1.5,17.5,428.0,646.71,510.32
2018,8,9,8,15,567.0,167.5,1.5,18.2,480.0,701.81,547.18
2018,8,9,8,30,604.0,175.0,1.5,18.9,532.0,765.17,588.42
2018,8,9,8,45,628.5,181.0,1.5,19.6,578.0,806.74,613.56
2018,8,9,9,0,653.0,187.0,1.5,20.3,624.0,846.16,636.68
2018,8,9,9,15,675.0,190.0,1.45,21.05,666.0,877.74,653.36
2018,8,9,9,30,697.0,193.0,1.4,21.8,708.0,906.44,667.92
2018,8,9,9,45,717.0,193.5,1.4,22.55,745.5,927.55,678.07
2018,8,9,10,0,737.0,194.0,1.4,23.3,783.0,945.26,686.07
2018,8,9,10,15,748.0,196.5,1.4,23.95,813.0,952.73,687.86
2018,8,9,10,30,759.0,199.0,1.4,24.6,843.0,956.47,687.52
2018,8,9,10,45,767.0,200.5,1.4,25.25,866.0,952.55,682.5
2018,8,9,11,0,775.0,202.0,1.4,25.9,889.0,944.83,675.32
2018,8,9,11,15,781.5,202.0,1.5,26.4,905.0,920.07,659.29
2018,8,9,11,30,788.0,202.0,1.6,26.9,921.0,902.57,648.0
2018,8,9,11,45,792.5,201.5,1.65,27.4,929.5,879.32,632.33
2018,8,9,12,0,797.0,201.0,1.7,27.9,938.0,852.68,613.86
2018,8,9,12,15,793.5,203.0,1.85,28.05,936.5,818.49,591.85
2018,8,9,12,30,790.0,205.0,2.0,28.2,935.0,781.69,567.53
2018,8,9,12,45,782.5,207.5,2.1,28.4,925.5,740.07,538.8
2018,8,9,13,0,775.0,210.0,2.2,28.6,916.0,701.62,511.39
2018,8,9,13,15,772.0,208.0,2.35,28.6,901.0,654.75,478.27
2018,8,9,13,30,769.0,206.0,2.5,28.6,886.0,606.19,442.86
2018,8,9,13,45,756.0,206.0,2.6,28.55,860.5,552.52,402.52
2018,8,9,14,0,743.0,206.0,2.7,28.5,835.0,498.58,360.75
2018,8,9,14,15,717.5,209.0,2.75,28.35,799.0,441.74,315.89
2018,8,9,14,30,692.0,212.0,2.8,28.2,763.0,386.55,271.36
2018,8,9,14,45,689.5,202.5,2.9,28.05,730.5,331.48,225.94
2018,8,9,15,0,687.0,193.0,3.0,27.9,698.0,276.2,180.66
2018,8,9,15,15,678.5,184.0,3.0,27.9,659.5,220.27,137.53
2018,8,9,15,30,670.0,175.0,3.0,27.9,621.0,165.24,101.87
2018,8,9,15,45,651.5,168.0,3.05,27.35,576.5,112.27,87.47
2018,8,9,16,0,633.0,161.0,3.1,26.8,532.0,109.71,85.9
2018,8,9,16,15,619.5,151.0,3.1,26.25,488.0,105.38,82.8
2018,8,9,16,30,606.0,141.0,3.1,25.7,444.0,100.72,79.39
2018,8,9,16,45,578.0,131.5,3.1,25.15,395.0,95.8,75.73
2018,8,9,17,0,550.0,122.0,3.1,24.6,346.0,87.72,69.33
2018,8,9,17,15,509.0,111.0,3.0,23.75,296.0,80.51,63.64
2018,8,9,17,30,468.0,100.0,2.9,22.9,246.0,73.12,57.63
2018,8,9,17,45,414.0,86.5,2.8,22.05,198.0,63.74,49.7
2018,8,9,18,0,360.0,73.0,2.7,21.2,150.0,54.18,41.36
2018,8,9,18,15,287.5,57.0,2.7,20.4,108.0,42.57,30.99
2018,8,9,18,30,215.0,41.0,2.7,19.6,66.0,30.81,20.13
2018,8,9,18,45,132.5,25.0,2.7,18.8,38.0,18.89,4.73
2018,8,9,19,0,50.0,9.0,2.7,18.0,10.0,7.08,0.0
2018,8,9,19,15,25.0,4.5,2.75,17.6,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,10,5,15,47.5,6.0,2.35,12.25,7.0,0.0,0.0
2018,8,10,5,30,95.0,12.0,2.4,12.7,14.0,44.94,0.0
2018,8,10,5,45,214.5,25.0,2.45,13.15,46.0,141.38,77.1
2018,8,10,6,0,334.0,38.0,2.5,13.6,78.0,232.58,183.01
2018,8,10,6,15,414.0,48.5,2.45,14.15,122.0,306.93,250.34
2018,8,10,6,30,494.0,59.0,2.4,14.7,166.0,388.74,320.68
2018,8,10,6,45,547.5,67.0,2.35,15.25,215.5,457.49,377.82
2018,8,10,7,0,601.0,75.0,2.3,15.8,265.0,529.51,434.93
2018,8,10,7,15,638.0,81.5,2.25,16.6,315.5,590.46,480.51
2018,8,10,7,30,675.0,88.0,2.2,17.4,366.0,652.19,523.78
2018,8,10,7,45,701.0,94.0,2.2,18.15,416.0,704.76,558.87
2018,8,10,8,0,727.0,100.0,2.2,18.9,466.0,756.41,592.29
2018,8,10,8,15,747.0,105.0,2.2,19.65,513.5,795.4,615.85
2018,8,10,8,30,767.0,110.0,2.2,20.4,561.0,837.29,641.03
2018,8,10,8,45,781.0,114.5,2.2,21.1,605.5,870.74,660.02
2018,8,10,9,0,795.0,119.0,2.2,21.8,650.0,901.28,676.83
2018,8,10,9,15,802.5,124.5,2.2,22.45,688.5,923.59,688.11
2018,8,10,9,30,810.0,130.0,2.2,23.1,727.0,942.38,697.1
2018,8,10,9,45,813.0,137.0,2.25,23.7,761.0,954.75,702.57
2018,8,10,10,0,816.0,144.0,2.3,24.3,795.0,963.26,705.66
2018,8,10,10,15,824.0,145.5,2.35,24.7,823.5,967.1,706.41
2018,8,10,10,30,832.0,147.0,2.4,25.1,852.0,967.08,704.83
2018,8,10,10,45,838.0,148.0,2.5,25.55,874.0,960.77,699.66
2018,8,10,11,0,844.0,149.0,2.6,26.0,896.0,950.57,692.1
2018,8,10,11,15,848.5,150.0,2.7,26.25,911.5,935.14,681.78
2018,8,10,11,30,853.0,151.0,2.8,26.5,927.0,901.28,659.38
2018,8,10,11,45,855.5,151.0,2.9,26.7,935.0,876.47,643.14
2018,8,10,12,0,858.0,151.0,3.0,26.9,943.0,848.35,624.56
2018,8,10,12,15,855.5,152.5,3.1,27.0,942.0,814.29,602.11
2018,8,10,12,30,853.0,154.0,3.2,27.1,941.0,777.5,576.49
2018,8,10,12,45,847.5,155.5,3.3,27.25,931.5,745.91,553.23
2018,8,10,13,0,842.0,157.0,3.4,27.4,922.0,701.08,520.45
2018,8,10,13,15,839.5,155.0,3.5,27.35,907.0,653.37,485.32
2018,8,10,13,30,837.0,153.0,3.6,27.3,892.0,603.75,447.75
2018,8,10,13,45,834.0,149.5,3.7,27.25,870.0,551.02,406.75
2018,8,10,14,0,831.0,146.0,3.8,27.2,848.0,496.87,363.37
2018,8,10,14,15,819.5,146.0,3.85,27.0,818.0,440.66,317.31
2018,8,10,14,30,808.0,146.0,3.9,26.8,788.0,384.34,270.06
2018,8,10,14,45,800.0,141.5,4.0,26.55,753.0,326.03,220.72
2018,8,10,15,0,792.0,137.0,4.1,26.3,718.0,267.81,171.98
2018,8,10,15,15,779.0,133.5,4.1,26.3,677.5,209.82,126.55
2018,8,10,15,30,766.0,130.0,4.1,26.3,637.0,153.0,89.99
2018,8,10,15,45,754.0,123.5,4.15,25.7,593.5,88.12,68.18
2018,8,10,16,0,742.0,117.0,4.2,25.1,550.0,84.95,65.97
2018,8,10,16,15,721.5,111.0,4.2,24.6,501.5,81.94,63.8
2018,8,10,16,30,701.0,105.0,4.2,24.1,453.0,78.76,61.48
2018,8,10,16,45,671.5,99.0,4.2,23.55,403.0,75.24,58.85
2018,8,10,17,0,642.0,93.0,4.2,23.0,353.0,71.6,56.08
2018,8,10,17,15,599.5,86.0,4.1,22.3,302.0,66.93,52.38
2018,8,10,17,30,557.0,79.0,4.0,21.6,251.0,62.18,48.5
2018,8,10,17,45,500.0,70.5,3.9,20.85,203.0,56.03,43.26
2018,8,10,18,0,443.0,62.0,3.8,20.1,155.0,49.83,37.76
2018,8,10,18,15,343.5,50.5,3.7,19.45,110.5,38.42,27.5
2018,8,10,18,30,244.0,39.0,3.6,18.8,66.0,29.52,18.99
2018,8,10,18,45,144.0,23.5,3.5,18.15,37.5,17.82,2.65
2018,8,10,19,0,44.0,8.0,3.4,17.5,9.0,6.29,0.0
2018,8,10,19,15,22.0,4.0,3.35,17.2,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,11,5,15,32.0,5.5,3.1,13.65,6.0,0.0,0.0
2018,8,11,5,30,64.0,11.0,3.2,14.0,12.0,32.69,0.0
2018,8,11,5,45,164.0,25.5,3.3,14.3,41.5,119.63,58.9
2018,8,11,6,0,264.0,40.0,3.4,14.6,71.0,200.44,156.71
2018,8,11,6,15,344.0,53.0,3.4,15.15,114.0,271.75,221.42
2018,8,11,6,30,424.0,66.0,3.4,15.7,157.0,351.31,290.35
2018,8,11,6,45,480.5,76.0,3.35,16.2,205.5,425.12,352.18
2018,8,11,7,0,537.0,86.0,3.3,16.7,254.0,498.81,411.56
2018,8,11,7,15,578.0,94.0,3.35,17.4,304.5,562.15,460.38
