Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,30,619.0,102.0,3.4,18.1,355.0,626.65,508.3
2018,8,11,7,45,649.0,109.0,3.4,18.8,405.5,681.84,546.55
2018,8,11,8,0,679.0,116.0,3.4,19.5,456.0,736.47,583.3
2018,8,11,8,15,701.5,121.5,3.45,20.1,504.0,781.9,612.91
2018,8,11,8,30,724.0,127.0,3.5,20.7,552.0,825.55,640.72
2018,8,11,8,45,740.0,132.5,3.5,21.25,596.5,861.09,662.26
2018,8,11,9,0,756.0,138.0,3.5,21.8,641.0,893.94,681.68
2018,8,11,9,15,767.0,143.5,3.55,22.3,681.0,911.6,690.92
2018,8,11,9,30,778.0,149.0,3.6,22.8,721.0,933.22,703.02
2018,8,11,9,45,784.0,154.5,3.6,23.25,755.0,946.48,709.25
2018,8,11,10,0,790.0,160.0,3.6,23.7,789.0,956.04,713.13
2018,8,11,10,15,798.0,163.0,3.65,23.95,818.0,961.29,715.13
2018,8,11,10,30,806.0,166.0,3.7,24.2,847.0,962.71,714.73
2018,8,11,10,45,811.0,168.5,3.75,24.45,869.0,956.93,709.67
2018,8,11,11,0,816.0,171.0,3.8,24.7,891.0,947.3,702.22
2018,8,11,11,15,793.5,186.5,3.85,24.8,896.5,920.61,683.84
2018,8,11,11,30,771.0,202.0,3.9,24.9,902.0,890.64,663.36
2018,8,11,11,45,712.0,238.5,4.0,24.95,889.0,855.95,638.14
2018,8,11,12,0,653.0,275.0,4.1,25.0,876.0,808.93,604.1
2018,8,11,12,15,741.0,223.0,4.15,25.0,905.0,804.87,602.86
2018,8,11,12,30,829.0,171.0,4.2,25.0,934.0,786.14,590.84
2018,8,11,12,45,830.0,168.0,4.25,24.95,926.5,745.0,560.93
2018,8,11,13,0,831.0,165.0,4.3,24.9,919.0,701.32,528.65
2018,8,11,13,15,826.0,165.0,4.35,24.75,903.5,653.93,493.0
2018,8,11,13,30,821.0,165.0,4.4,24.6,888.0,604.83,455.12
2018,8,11,13,45,813.5,163.0,4.45,24.5,864.0,551.48,413.03
2018,8,11,14,0,806.0,161.0,4.5,24.4,840.0,497.21,368.99
2018,8,11,14,15,797.0,159.0,4.5,24.15,810.5,441.65,322.83
2018,8,11,14,30,788.0,157.0,4.5,23.9,781.0,385.81,275.35
2018,8,11,14,45,775.5,154.5,4.5,23.7,745.0,328.61,226.34
2018,8,11,15,0,763.0,152.0,4.5,23.5,709.0,266.63,174.33
2018,8,11,15,15,747.5,148.5,4.5,23.5,668.5,208.79,128.61
2018,8,11,15,30,732.0,145.0,4.5,23.5,628.0,152.48,91.81
2018,8,11,15,45,712.0,140.0,4.4,22.85,582.5,96.9,76.38
2018,8,11,16,0,692.0,135.0,4.3,22.2,537.0,94.97,75.23
2018,8,11,16,15,667.0,129.0,4.25,21.75,488.5,92.32,73.38
2018,8,11,16,30,642.0,123.0,4.2,21.3,440.0,89.55,71.41
2018,8,11,16,45,607.0,116.0,4.15,20.85,389.5,85.76,68.55
2018,8,11,17,0,572.0,109.0,4.1,20.4,339.0,81.85,65.53
2018,8,11,17,15,531.0,99.5,4.05,19.8,289.5,75.88,60.7
2018,8,11,17,30,490.0,90.0,4.0,19.2,240.0,66.89,53.09
2018,8,11,17,45,431.0,79.0,3.95,18.65,192.5,58.93,46.18
2018,8,11,18,0,372.0,68.0,3.9,18.1,145.0,50.87,38.96
2018,8,11,18,15,292.5,53.5,3.85,17.55,103.5,40.16,29.18
2018,8,11,18,30,213.0,39.0,3.8,17.0,62.0,29.36,18.87
2018,8,11,18,45,125.5,23.0,3.75,16.45,35.0,17.4,0.51
2018,8,11,19,0,38.0,7.0,3.7,15.9,8.0,5.51,0.0
2018,8,11,19,15,19.0,3.5,3.7,15.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,12,5,15,16.5,4.0,2.2,12.75,4.5,0.0,0.0
2018,8,12,5,30,33.0,8.0,2.2,13.1,9.0,18.75,0.0
2018,8,12,5,45,98.5,24.5,2.25,13.45,34.5,81.29,34.05
2018,8,12,6,0,164.0,41.0,2.3,13.8,60.0,142.58,110.34
2018,8,12,6,15,230.0,59.0,2.2,14.3,100.0,218.5,177.55
2018,8,12,6,30,296.0,77.0,2.1,14.8,140.0,289.69,239.03
2018,8,12,6,45,349.0,92.0,2.0,15.25,186.0,354.97,293.82
2018,8,12,7,0,402.0,107.0,1.9,15.7,232.0,424.35,349.71
2018,8,12,7,15,445.0,119.5,1.85,16.35,281.0,487.03,397.92
2018,8,12,7,30,488.0,132.0,1.8,17.0,330.0,551.75,445.79
2018,8,12,7,45,522.5,141.0,1.75,17.65,379.0,607.12,484.86
2018,8,12,8,0,557.0,150.0,1.7,18.3,428.0,662.85,522.87
2018,8,12,8,15,585.5,157.5,1.75,18.95,476.0,720.49,561.48
2018,8,12,8,30,614.0,165.0,1.8,19.6,524.0,769.12,592.89
2018,8,12,8,45,637.5,169.0,1.8,20.2,568.0,807.99,616.32
2018,8,12,9,0,661.0,173.0,1.8,20.8,612.0,844.62,637.91
2018,8,12,9,15,689.5,172.5,1.9,21.4,655.5,878.8,658.59
2018,8,12,9,30,718.0,172.0,2.0,22.0,699.0,910.19,677.26
2018,8,12,9,45,747.0,166.5,2.1,22.55,738.0,933.61,690.71
2018,8,12,10,0,776.0,161.0,2.2,23.1,777.0,945.26,696.5
2018,8,12,10,15,786.0,163.0,2.3,23.5,806.5,951.49,699.33
2018,8,12,10,30,796.0,165.0,2.4,23.9,836.0,953.92,699.83
2018,8,12,10,45,804.0,165.5,2.55,24.25,858.5,949.16,696.34
2018,8,12,11,0,812.0,166.0,2.7,24.6,881.0,940.55,690.43
2018,8,12,11,15,817.5,166.0,2.8,24.8,896.5,925.35,680.23
2018,8,12,11,30,823.0,166.0,2.9,25.0,912.0,906.44,667.66
2018,8,12,11,45,826.5,165.0,3.05,25.2,919.5,881.27,651.25
2018,8,12,12,0,830.0,164.0,3.2,25.4,927.0,852.7,632.48
2018,8,12,12,15,833.0,162.5,3.3,25.4,928.0,820.03,610.61
2018,8,12,12,30,836.0,161.0,3.4,25.4,929.0,784.27,585.58
2018,8,12,12,45,838.0,158.0,3.55,25.45,922.0,743.61,556.69
2018,8,12,13,0,840.0,155.0,3.7,25.5,915.0,700.31,525.16
2018,8,12,13,15,838.0,152.5,3.8,25.3,899.5,652.45,489.78
2018,8,12,13,30,836.0,150.0,3.9,25.1,884.0,602.64,451.88
2018,8,12,13,45,832.5,147.0,4.0,24.95,862.0,549.93,410.53
2018,8,12,14,0,829.0,144.0,4.1,24.8,840.0,495.84,366.79
2018,8,12,14,15,823.0,140.5,4.15,24.55,811.0,439.22,319.86
2018,8,12,14,30,817.0,137.0,4.2,24.3,782.0,381.95,271.2
2018,8,12,14,45,794.0,139.5,4.25,24.0,742.5,323.71,221.67
2018,8,12,15,0,771.0,142.0,4.3,23.7,703.0,267.24,174.31
2018,8,12,15,15,760.5,136.5,4.3,23.7,663.5,209.37,128.4
2018,8,12,15,30,750.0,131.0,4.3,23.7,624.0,145.55,85.65
2018,8,12,15,45,740.0,124.0,4.35,22.9,581.0,88.04,68.95
2018,8,12,16,0,730.0,117.0,4.4,22.1,538.0,84.83,66.72
2018,8,12,16,15,717.5,108.5,4.35,21.6,492.0,80.42,63.34
2018,8,12,16,30,705.0,100.0,4.3,21.1,446.0,75.71,59.67
2018,8,12,16,45,677.0,94.5,4.25,20.55,396.5,72.43,57.2
2018,8,12,17,0,649.0,89.0,4.2,20.0,347.0,69.05,54.59
2018,8,12,17,15,607.0,82.5,4.15,19.35,296.5,64.64,51.05
2018,8,12,17,30,565.0,76.0,4.1,18.7,246.0,60.17,47.33
2018,8,12,17,45,506.5,67.0,4.0,18.0,197.5,53.53,41.57
2018,8,12,18,0,448.0,58.0,3.9,17.3,149.0,46.81,35.51
2018,8,12,18,15,359.5,47.0,3.85,16.8,106.5,38.18,27.51
2018,8,12,18,30,271.0,36.0,3.8,16.3,64.0,27.47,17.19
2018,8,12,18,45,161.0,22.0,3.7,15.75,36.5,16.74,0.0
2018,8,12,19,0,51.0,8.0,3.6,15.2,9.0,6.29,0.0
2018,8,12,19,15,25.5,4.0,3.55,14.95,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.9,12.0,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,3.0,12.4,7.0,14.61,0.0
2018,8,13,5,45,46.5,17.5,3.1,12.75,21.5,47.07,14.27
2018,8,13,6,0,69.0,28.0,3.2,13.1,36.0,75.78,56.36
2018,8,13,6,15,70.0,42.5,3.2,13.55,54.0,85.68,67.33
2018,8,13,6,30,71.0,57.0,3.2,14.0,72.0,104.33,84.33
2018,8,13,6,45,37.0,79.0,3.2,14.45,87.0,97.51,78.41
2018,8,13,7,0,3.0,101.0,3.2,14.9,102.0,87.67,69.19
2018,8,13,7,15,4.0,116.0,3.2,15.35,117.5,100.56,79.87
2018,8,13,7,30,5.0,131.0,3.2,15.8,133.0,113.6,90.43
2018,8,13,7,45,5.5,144.5,3.2,16.3,147.0,124.88,99.31
2018,8,13,8,0,6.0,158.0,3.2,16.8,161.0,136.27,108.15
2018,8,13,8,15,13.5,183.0,3.2,17.2,190.5,164.88,131.21
2018,8,13,8,30,21.0,208.0,3.2,17.6,220.0,193.76,154.13
2018,8,13,8,45,34.0,237.5,3.2,18.05,259.0,251.68,199.92
2018,8,13,9,0,47.0,267.0,3.2,18.5,298.0,292.49,231.31
2018,8,13,9,15,80.0,302.0,3.2,18.85,359.0,358.09,282.17
2018,8,13,9,30,113.0,337.0,3.2,19.2,420.0,446.12,348.54
2018,8,13,9,45,217.0,334.0,3.25,19.6,502.5,540.16,420.46
2018,8,13,10,0,321.0,331.0,3.3,20.0,585.0,656.46,505.94
2018,8,13,10,15,492.0,277.0,3.35,20.25,683.0,784.32,599.38
2018,8,13,10,30,663.0,223.0,3.4,20.5,781.0,895.01,677.98
2018,8,13,10,45,594.0,255.5,3.45,20.75,765.0,847.67,641.46
2018,8,13,11,0,525.0,288.0,3.5,21.0,749.0,794.33,601.91
2018,8,13,11,15,549.0,279.0,3.55,21.1,768.5,791.59,600.26
2018,8,13,11,30,573.0,270.0,3.6,21.2,788.0,789.24,598.4
2018,8,13,11,45,606.5,258.5,3.7,21.3,811.0,785.57,596.05
2018,8,13,12,0,640.0,247.0,3.8,21.4,834.0,777.44,590.42
2018,8,13,12,15,653.0,243.0,3.85,21.35,841.5,754.83,574.18
2018,8,13,12,30,666.0,239.0,3.9,21.3,849.0,728.94,555.39
2018,8,13,12,45,650.5,245.0,4.0,21.25,836.5,687.58,524.9
2018,8,13,13,0,635.0,251.0,4.1,21.2,824.0,645.21,493.19
2018,8,13,13,15,667.0,232.5,4.15,21.05,825.0,613.0,468.83
2018,8,13,13,30,699.0,214.0,4.2,20.9,826.0,576.34,440.15
2018,8,13,13,45,708.5,204.0,4.3,20.75,810.5,529.97,403.18
2018,8,13,14,0,718.0,194.0,4.4,20.6,795.0,481.37,363.35
2018,8,13,14,15,770.0,165.0,4.4,20.35,789.0,436.27,324.1
2018,8,13,14,30,822.0,136.0,4.4,20.1,783.0,383.37,276.94
2018,8,13,14,45,812.5,133.0,4.45,19.85,747.5,324.67,225.66
2018,8,13,15,0,803.0,130.0,4.5,19.6,712.0,266.19,175.19
2018,8,13,15,15,788.5,127.0,4.5,19.6,671.0,207.41,127.82
2018,8,13,15,30,774.0,124.0,4.5,19.6,630.0,149.97,89.89
2018,8,13,15,45,756.5,119.5,4.5,18.9,584.5,93.12,74.42
2018,8,13,16,0,739.0,115.0,4.5,18.2,539.0,83.91,67.01
2018,8,13,16,15,716.0,109.5,4.45,17.75,490.5,81.11,64.94
2018,8,13,16,30,693.0,104.0,4.4,17.3,442.0,78.16,62.74
2018,8,13,16,45,661.0,98.5,4.35,16.85,391.5,74.92,60.25
2018,8,13,17,0,629.0,93.0,4.3,16.4,341.0,71.59,57.64
2018,8,13,17,15,584.5,86.0,4.25,15.95,290.5,66.92,53.78
2018,8,13,17,30,540.0,79.0,4.2,15.5,240.0,62.18,49.74
2018,8,13,17,45,477.5,69.5,4.15,15.05,191.5,55.24,43.58
2018,8,13,18,0,415.0,60.0,4.1,14.6,143.0,48.22,37.13
2018,8,13,18,15,326.0,48.0,4.05,14.3,101.5,36.51,26.3
2018,8,13,18,30,237.0,36.0,4.0,14.0,60.0,27.3,17.03
2018,8,13,18,45,138.5,22.0,3.9,13.65,34.0,16.67,0.0
2018,8,13,19,0,40.0,8.0,3.8,13.3,8.0,6.29,0.0
2018,8,13,19,15,20.0,4.0,3.75,13.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,3.2,12.5,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,3.3,12.8,6.0,10.06,0.0
2018,8,14,5,45,28.0,19.0,3.4,13.1,21.5,35.25,6.29
2018,8,14,6,0,42.0,32.0,3.5,13.4,37.0,59.88,43.09
2018,8,14,6,15,68.0,52.0,3.6,13.75,64.0,98.54,77.9
2018,8,14,6,30,94.0,72.0,3.7,14.1,91.0,138.56,113.34
2018,8,14,6,45,92.5,94.0,3.75,14.5,117.5,165.17,136.46
2018,8,14,7,0,91.0,116.0,3.8,14.9,144.0,190.88,158.06
2018,8,14,7,15,92.5,129.0,3.8,15.25,162.0,206.95,171.21
2018,8,14,7,30,94.0,142.0,3.8,15.6,180.0,223.23,184.14
2018,8,14,7,45,50.0,120.5,3.75,15.95,141.0,148.38,120.57
2018,8,14,8,0,6.0,99.0,3.7,16.3,102.0,82.4,63.8
2018,8,14,8,15,8.5,135.5,3.7,16.65,140.0,116.31,91.68
2018,8,14,8,30,11.0,172.0,3.7,17.0,178.0,150.91,119.58
2018,8,14,8,45,16.5,201.5,3.7,17.3,212.0,182.07,144.43
2018,8,14,9,0,22.0,231.0,3.7,17.6,246.0,213.36,169.05
2018,8,14,9,15,29.0,252.5,3.7,17.9,273.0,258.13,204.04
2018,8,14,9,30,36.0,274.0,3.7,18.2,300.0,284.4,224.05
2018,8,14,9,45,49.5,310.0,3.7,18.5,348.0,331.37,260.08
2018,8,14,10,0,63.0,346.0,3.7,18.8,396.0,377.74,295.02
2018,8,14,10,15,105.5,375.5,3.75,19.0,462.5,444.66,346.21
2018,8,14,10,30,148.0,405.0,3.8,19.2,529.0,531.56,410.9
2018,8,14,10,45,144.0,415.5,3.8,19.45,539.0,531.1,409.01
2018,8,14,11,0,140.0,426.0,3.8,19.7,549.0,529.65,406.87
2018,8,14,11,15,173.5,434.0,3.85,19.8,589.0,559.06,428.86
2018,8,14,11,30,207.0,442.0,3.9,19.9,629.0,585.77,448.52
2018,8,14,11,45,203.5,444.0,3.95,20.05,629.0,572.14,437.8
2018,8,14,12,0,200.0,446.0,4.0,20.2,629.0,557.6,426.61
2018,8,14,12,15,221.5,443.5,4.05,20.2,646.0,558.21,427.33
2018,8,14,12,30,243.0,441.0,4.1,20.2,663.0,566.06,433.03
2018,8,14,12,45,387.0,372.5,4.15,20.25,722.5,601.2,460.97
2018,8,14,13,0,531.0,304.0,4.2,20.3,782.0,617.79,474.17
2018,8,14,13,15,655.0,242.0,4.25,20.25,821.0,613.76,471.09
2018,8,14,13,30,779.0,180.0,4.3,20.2,860.0,594.96,455.81
2018,8,14,13,45,802.5,163.5,4.35,20.2,848.0,548.48,417.97
2018,8,14,14,0,826.0,147.0,4.4,20.2,836.0,497.96,375.72
2018,8,14,14,15,819.5,144.0,4.45,20.0,807.0,441.42,327.88
2018,8,14,14,30,813.0,141.0,4.5,19.8,778.0,384.3,278.36
2018,8,14,14,45,804.5,137.0,4.5,19.6,743.0,325.54,226.92
2018,8,14,15,0,796.0,133.0,4.5,19.4,708.0,266.94,176.24
2018,8,14,15,15,781.5,129.5,4.5,19.4,666.5,208.13,128.83
2018,8,14,15,30,767.0,126.0,4.5,19.4,625.0,150.7,90.84
2018,8,14,15,45,751.0,121.0,4.5,18.8,580.5,86.68,68.97
2018,8,14,16,0,735.0,116.0,4.5,18.2,536.0,84.53,67.56
2018,8,14,16,15,714.0,110.5,4.45,17.8,488.0,81.79,65.53
2018,8,14,16,30,693.0,105.0,4.4,17.4,440.0,78.9,63.37
2018,8,14,16,45,662.5,99.0,4.4,17.05,390.0,75.37,60.61
2018,8,14,17,0,632.0,93.0,4.4,16.7,340.0,71.72,57.7
2018,8,14,17,15,588.0,85.5,4.35,16.25,289.0,66.68,53.51
2018,8,14,17,30,544.0,78.0,4.3,15.8,238.0,61.55,49.12
2018,8,14,17,45,482.5,69.0,4.2,15.35,190.0,54.98,43.28
2018,8,14,18,0,421.0,60.0,4.1,14.9,142.0,48.36,37.17
2018,8,14,18,15,331.5,47.5,3.95,14.55,100.0,36.17,25.92
2018,8,14,18,30,242.0,35.0,3.8,14.2,58.0,26.59,16.17
2018,8,14,18,45,141.5,21.0,3.65,13.85,32.5,15.93,0.0
2018,8,14,19,0,41.0,7.0,3.5,13.5,7.0,5.51,0.0
2018,8,14,19,15,20.5,3.5,3.45,13.3,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,0.5,1.5,2.6,12.6,1.5,0.0,0.0
2018,8,15,5,30,1.0,3.0,2.8,13.0,3.0,2.74,0.0
2018,8,15,5,45,6.5,12.0,2.95,13.4,12.5,12.28,0.0
2018,8,15,6,0,12.0,21.0,3.1,13.8,22.0,22.48,12.57
2018,8,15,6,15,20.0,34.0,3.15,14.2,37.5,39.77,28.08
2018,8,15,6,30,28.0,47.0,3.2,14.6,53.0,57.51,43.85
2018,8,15,6,45,14.0,65.0,3.25,15.0,68.0,61.09,46.88
2018,8,15,7,0,0.0,83.0,3.3,15.4,83.0,67.49,51.94
2018,8,15,7,15,3.0,99.5,3.25,15.85,100.5,83.63,65.49
2018,8,15,7,30,6.0,116.0,3.2,16.3,118.0,99.95,78.96
2018,8,15,7,45,12.0,142.0,3.15,16.7,147.5,128.14,102.16
2018,8,15,8,0,18.0,168.0,3.1,17.1,177.0,156.64,125.22
2018,8,15,8,15,53.0,200.5,3.05,17.5,230.5,234.69,188.9
2018,8,15,8,30,88.0,233.0,3.0,17.9,284.0,299.65,240.49
2018,8,15,8,45,143.0,258.5,3.0,18.3,349.0,397.62,316.96
2018,8,15,9,0,198.0,284.0,3.0,18.7,414.0,476.33,376.59
2018,8,15,9,15,278.0,291.0,3.0,19.05,486.0,582.05,455.39
2018,8,15,9,30,358.0,298.0,3.0,19.4,558.0,665.94,516.12
2018,8,15,9,45,577.0,219.5,3.05,19.75,663.0,827.82,634.39
2018,8,15,10,0,796.0,141.0,3.1,20.1,768.0,949.78,716.72
2018,8,15,10,15,742.5,177.5,3.15,20.3,779.5,938.33,706.62
2018,8,15,10,30,689.0,214.0,3.2,20.5,791.0,914.47,689.38
2018,8,15,10,45,773.0,173.0,3.3,20.75,836.5,931.83,700.63
2018,8,15,11,0,857.0,132.0,3.4,21.0,882.0,939.95,705.34
2018,8,15,11,15,875.0,124.0,3.5,21.1,901.0,928.8,697.56
2018,8,15,11,30,893.0,116.0,3.6,21.2,920.0,913.55,687.21
2018,8,15,11,45,896.5,115.5,3.7,21.3,928.0,888.42,670.15
2018,8,15,12,0,900.0,115.0,3.8,21.4,936.0,859.77,650.69
2018,8,15,12,15,899.0,115.5,3.85,21.4,935.5,824.99,626.89
2018,8,15,12,30,898.0,116.0,3.9,21.4,935.0,787.23,600.89
2018,8,15,12,45,895.0,116.5,4.0,21.4,926.5,745.23,570.13
2018,8,15,13,0,892.0,117.0,4.1,21.4,918.0,700.76,536.67
2018,8,15,13,15,890.0,115.5,4.15,21.3,902.5,653.07,500.07
2018,8,15,13,30,888.0,114.0,4.2,21.2,887.0,603.26,460.82
2018,8,15,13,45,884.0,112.0,4.25,21.1,864.5,550.11,417.86
2018,8,15,14,0,880.0,110.0,4.3,21.0,842.0,495.44,372.39
2018,8,15,14,15,873.5,108.5,4.3,20.8,813.0,438.82,324.11
2018,8,15,14,30,867.0,107.0,4.3,20.6,784.0,381.38,273.96
2018,8,15,14,45,858.5,104.5,4.35,20.4,748.5,322.12,221.83
2018,8,15,15,0,850.0,102.0,4.4,20.2,713.0,262.79,170.32
2018,8,15,15,15,836.5,99.5,4.4,20.2,671.5,202.83,121.91
2018,8,15,15,30,823.0,97.0,4.4,20.2,630.0,136.4,77.2
2018,8,15,15,45,807.5,93.5,4.35,19.65,585.0,77.66,61.08
2018,8,15,16,0,792.0,90.0,4.3,19.1,540.0,75.64,59.72
2018,8,15,16,15,772.0,86.5,4.25,18.75,492.0,73.4,58.09
2018,8,15,16,30,752.0,83.0,4.2,18.4,444.0,71.08,56.37
2018,8,15,16,45,722.5,78.5,4.15,18.1,393.5,67.77,53.76
2018,8,15,17,0,693.0,74.0,4.1,17.8,343.0,59.49,46.76
2018,8,15,17,15,651.5,69.0,4.0,17.35,292.0,55.72,43.65
2018,8,15,17,30,610.0,64.0,3.9,16.9,241.0,51.94,40.43
2018,8,15,17,45,549.0,56.5,3.85,16.45,192.0,46.05,35.2
2018,8,15,18,0,488.0,49.0,3.8,16.0,143.0,40.15,29.76
2018,8,15,18,15,393.5,40.0,3.65,15.6,101.0,32.82,22.84
2018,8,15,18,30,299.0,31.0,3.5,15.2,59.0,25.58,14.95
2018,8,15,18,45,171.5,18.5,3.4,14.85,32.5,15.25,0.0
2018,8,15,19,0,44.0,6.0,3.3,14.5,6.0,4.72,0.0
2018,8,15,19,15,22.0,3.0,3.25,14.3,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,5,15,32.5,4.0,2.1,11.85,4.5,0.0,0.0
2018,8,16,5,30,65.0,8.0,2.3,12.4,9.0,31.36,0.0
2018,8,16,5,45,165.5,20.5,2.45,12.9,34.5,112.96,6.38
2018,8,16,6,0,266.0,33.0,2.6,13.4,60.0,199.33,153.1
2018,8,16,6,15,342.5,43.0,2.65,13.85,99.0,268.17,218.49
2018,8,16,6,30,419.0,53.0,2.7,14.3,138.0,344.47,285.52
2018,8,16,6,45,230.0,81.0,2.75,14.75,129.5,252.8,210.8
2018,8,16,7,0,41.0,109.0,2.8,15.2,121.0,134.75,109.53
2018,8,16,7,15,108.5,131.5,2.8,15.65,172.5,223.33,184.76
2018,8,16,7,30,176.0,154.0,2.8,16.1,224.0,303.15,250.56
2018,8,16,7,45,328.0,151.5,2.8,16.55,304.0,445.3,365.69
2018,8,16,8,0,480.0,149.0,2.8,17.0,384.0,602.49,486.64
2018,8,16,8,15,642.5,120.0,2.75,17.5,469.5,737.24,584.35
2018,8,16,8,30,805.0,91.0,2.7,18.0,555.0,861.1,668.64
2018,8,16,8,45,822.5,93.5,2.7,18.45,600.5,896.4,689.04
2018,8,16,9,0,840.0,96.0,2.7,18.9,646.0,917.23,700.04
2018,8,16,9,15,851.0,99.0,2.7,19.35,686.5,940.47,712.78
2018,8,16,9,30,862.0,102.0,2.7,19.8,727.0,960.22,723.11
2018,8,16,9,45,870.0,104.5,2.65,20.25,762.0,972.85,728.27
2018,8,16,10,0,878.0,107.0,2.6,20.7,797.0,981.66,731.02
2018,8,16,10,15,885.5,108.5,2.6,21.1,826.5,985.04,730.93
2018,8,16,10,30,893.0,110.0,2.6,21.5,856.0,984.46,728.43
2018,8,16,10,45,899.0,110.5,2.6,21.9,878.5,977.45,721.88
2018,8,16,11,0,905.0,111.0,2.6,22.3,901.0,966.48,712.95
2018,8,16,11,15,908.5,111.5,2.65,22.55,916.0,949.26,700.92
2018,8,16,11,30,912.0,112.0,2.7,22.8,931.0,928.24,686.49
2018,8,16,11,45,913.5,112.0,2.8,23.1,938.0,901.3,668.43
2018,8,16,12,0,915.0,112.0,2.9,23.4,945.0,870.88,647.99
2018,8,16,12,15,914.5,112.0,3.0,23.5,944.0,835.52,624.59
2018,8,16,12,30,914.0,112.0,3.1,23.6,943.0,797.09,598.9
2018,8,16,12,45,911.5,112.5,3.2,23.75,935.0,754.75,568.58
2018,8,16,13,0,909.0,113.0,3.3,23.9,927.0,709.85,535.31
2018,8,16,13,15,905.5,112.5,3.35,23.8,911.0,661.15,498.76
2018,8,16,13,30,902.0,112.0,3.4,23.7,895.0,610.4,459.61
2018,8,16,13,45,896.5,110.0,3.5,23.6,871.0,555.64,416.4
2018,8,16,14,0,891.0,108.0,3.6,23.5,847.0,499.5,370.67
2018,8,16,14,15,884.5,106.0,3.65,23.3,817.0,441.81,322.34
2018,8,16,14,30,878.0,104.0,3.7,23.1,787.0,383.3,272.04
2018,8,16,14,45,868.5,102.5,3.75,22.85,751.5,323.72,220.3
2018,8,16,15,0,859.0,101.0,3.8,22.6,716.0,264.14,169.21
2018,8,16,15,15,846.0,98.5,3.8,22.6,674.5,203.6,120.86
2018,8,16,15,30,833.0,96.0,3.8,22.6,633.0,136.54,76.25
2018,8,16,15,45,817.0,92.5,3.85,21.9,587.0,77.32,60.23
2018,8,16,16,0,801.0,89.0,3.9,21.2,541.0,75.24,58.88
2018,8,16,16,15,780.0,85.0,3.85,20.7,492.0,72.59,56.94
2018,8,16,16,30,759.0,81.0,3.8,20.2,443.0,69.84,54.9
2018,8,16,16,45,729.5,76.5,3.8,19.75,392.0,66.46,52.28
2018,8,16,17,0,700.0,72.0,3.8,19.3,341.0,63.02,49.55
2018,8,16,17,15,658.0,67.0,3.75,18.7,290.0,54.41,42.27
2018,8,16,17,30,616.0,62.0,3.7,18.1,239.0,50.56,39.02
2018,8,16,17,45,554.0,55.5,3.6,17.55,190.0,45.37,34.42
2018,8,16,18,0,492.0,49.0,3.5,17.0,141.0,40.22,29.67
2018,8,16,18,15,395.0,39.5,3.4,16.5,98.5,32.47,22.38
2018,8,16,18,30,298.0,30.0,3.3,16.0,56.0,24.79,13.87
2018,8,16,18,45,170.0,17.5,3.2,15.55,30.5,13.77,0.0
2018,8,16,19,0,42.0,5.0,3.1,15.1,5.0,3.93,0.0
2018,8,16,19,15,21.0,2.5,3.1,14.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,17,5,15,12.0,2.5,1.85,12.25,2.5,0.0,0.0
2018,8,17,5,30,24.0,5.0,2.0,12.7,5.0,13.24,0.0
2018,8,17,5,45,102.0,18.0,2.15,13.2,27.0,81.02,0.0
2018,8,17,6,0,180.0,31.0,2.3,13.7,49.0,152.4,115.36
2018,8,17,6,15,291.0,41.0,2.25,14.25,90.0,233.13,189.41
2018,8,17,6,30,402.0,51.0,2.2,14.8,131.0,333.11,275.23
2018,8,17,6,45,216.0,70.5,2.15,15.35,115.0,230.8,191.85
2018,8,17,7,0,30.0,90.0,2.1,15.9,99.0,104.53,83.67
2018,8,17,7,15,64.5,110.5,2.05,16.45,134.5,151.17,123.56
2018,8,17,7,30,99.0,131.0,2.0,17.0,170.0,216.04,177.1
2018,8,17,7,45,141.0,140.0,1.95,17.6,204.0,261.43,213.92
2018,8,17,8,0,183.0,149.0,1.9,18.2,238.0,328.03,266.39
2018,8,17,8,15,134.5,182.5,1.85,18.85,251.5,306.84,246.42
2018,8,17,8,30,86.0,216.0,1.8,19.5,265.0,280.34,222.71
2018,8,17,8,45,149.5,229.5,1.8,20.15,323.5,373.26,295.01
2018,8,17,9,0,213.0,243.0,1.8,20.8,382.0,469.84,366.87
2018,8,17,9,15,373.5,234.0,1.8,21.45,496.5,638.52,490.34
2018,8,17,9,30,534.0,225.0,1.8,22.1,611.0,785.92,592.26
2018,8,17,9,45,720.5,159.0,1.85,22.7,707.5,908.6,672.88
2018,8,17,10,0,907.0,93.0,1.9,23.3,804.0,996.78,726.75
2018,8,17,10,15,915.5,93.5,1.95,23.8,834.0,1000.2,726.05
2018,8,17,10,30,924.0,94.0,2.0,24.3,864.0,999.58,723.86
2018,8,17,10,45,930.0,94.0,2.05,24.85,886.5,991.96,717.23
2018,8,17,11,0,936.0,94.0,2.1,25.4,909.0,980.27,708.21
2018,8,17,11,15,940.0,94.5,2.15,25.75,925.0,963.19,696.43
2018,8,17,11,30,944.0,95.0,2.2,26.1,941.0,942.15,682.21
2018,8,17,11,45,946.5,95.0,2.25,26.5,949.0,915.46,664.28
2018,8,17,12,0,949.0,95.0,2.3,26.9,957.0,885.1,643.98
2018,8,17,12,15,949.5,94.5,2.4,27.1,956.5,849.14,620.83
2018,8,17,12,30,950.0,94.0,2.5,27.3,956.0,809.93,595.32
2018,8,17,12,45,949.0,94.5,2.55,27.5,948.5,767.41,566.07
2018,8,17,13,0,948.0,95.0,2.6,27.7,941.0,722.06,533.12
2018,8,17,13,15,945.0,94.5,2.7,27.65,925.5,672.01,496.74
2018,8,17,13,30,942.0,94.0,2.8,27.6,910.0,619.73,457.55
2018,8,17,13,45,938.5,92.5,2.9,27.55,887.0,564.41,414.78
2018,8,17,14,0,935.0,91.0,3.0,27.5,864.0,507.37,369.2
2018,8,17,14,15,928.5,90.0,3.05,27.35,834.0,448.04,320.38
2018,8,17,14,30,922.0,89.0,3.1,27.2,804.0,387.79,269.46
2018,8,17,14,45,914.0,87.5,3.15,27.0,768.0,326.09,216.72
2018,8,17,15,0,906.0,86.0,3.2,26.8,732.0,264.18,164.41
2018,8,17,15,15,893.5,84.5,3.2,26.8,690.0,201.6,115.22
2018,8,17,15,30,881.0,83.0,3.2,26.8,648.0,139.85,76.0
2018,8,17,15,45,854.5,83.0,3.25,26.1,598.0,80.75,62.04
2018,8,17,16,0,828.0,83.0,3.3,25.4,548.0,71.93,55.1
2018,8,17,16,15,819.5,77.5,3.25,24.85,502.0,68.34,52.4
2018,8,17,16,30,811.0,72.0,3.2,24.3,456.0,64.53,49.49
2018,8,17,16,45,782.0,69.0,3.2,23.7,404.0,61.95,47.59
2018,8,17,17,0,753.0,66.0,3.2,23.1,352.0,59.35,45.64
2018,8,17,17,15,712.0,61.5,3.1,22.3,299.5,55.41,42.5
2018,8,17,17,30,671.0,57.0,3.0,21.5,247.0,51.47,39.24
2018,8,17,17,45,608.0,51.5,2.95,20.65,196.5,42.88,31.79
2018,8,17,18,0,545.0,46.0,2.9,19.8,146.0,38.3,27.61
2018,8,17,18,15,443.5,37.0,2.8,19.05,101.5,30.75,20.59
2018,8,17,18,30,342.0,28.0,2.7,18.3,57.0,23.3,12.07
2018,8,17,18,45,196.0,17.0,2.6,17.6,31.0,13.38,0.0
2018,8,17,19,0,50.0,6.0,2.5,16.9,5.0,0.0,0.0
2018,8,17,19,15,25.0,3.0,2.5,16.55,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,18,5,15,28.5,4.0,1.9,12.15,4.0,0.0,0.0
2018,8,18,5,30,57.0,8.0,2.0,12.7,8.0,28.52,0.0
2018,8,18,5,45,179.0,21.5,2.1,13.25,36.0,120.42,0.0
2018,8,18,6,0,301.0,35.0,2.2,13.8,64.0,219.41,165.94
2018,8,18,6,15,379.0,45.5,2.15,14.4,105.0,292.65,236.92
2018,8,18,6,30,457.0,56.0,2.1,15.0,146.0,372.99,306.68
2018,8,18,6,45,460.0,71.0,2.05,15.6,184.5,415.22,342.65
2018,8,18,7,0,463.0,86.0,2.0,16.2,223.0,449.98,370.74
2018,8,18,7,15,498.0,98.0,1.95,16.95,271.0,509.51,416.4
2018,8,18,7,30,533.0,110.0,1.9,17.7,319.0,578.72,466.97
2018,8,18,7,45,639.0,102.5,1.85,18.45,388.0,678.16,537.89
2018,8,18,8,0,745.0,95.0,1.8,19.2,457.0,780.55,606.69
2018,8,18,8,15,787.0,94.5,1.8,19.95,512.5,833.6,638.89
2018,8,18,8,30,829.0,94.0,1.8,20.7,568.0,890.41,673.22
2018,8,18,8,45,847.5,95.5,1.75,21.4,614.5,926.01,692.03
2018,8,18,9,0,866.0,97.0,1.7,22.1,661.0,946.89,701.03
2018,8,18,9,15,869.0,104.0,1.75,22.75,700.5,967.15,711.15
2018,8,18,9,30,872.0,111.0,1.8,23.4,740.0,983.46,718.74
2018,8,18,9,45,869.5,119.5,1.8,24.05,773.0,991.93,720.75
2018,8,18,10,0,867.0,128.0,1.8,24.7,806.0,1010.67,729.5
2018,8,18,10,15,875.0,129.5,1.85,25.2,835.5,999.59,720.38
2018,8,18,10,30,883.0,131.0,1.9,25.7,865.0,999.06,718.44
2018,8,18,10,45,888.5,133.0,1.95,26.2,888.0,992.59,712.75
2018,8,18,11,0,894.0,135.0,2.0,26.7,911.0,982.14,704.72
2018,8,18,11,15,897.0,136.0,2.1,27.05,926.0,964.49,693.23
2018,8,18,11,30,900.0,137.0,2.2,27.4,941.0,943.07,679.38
2018,8,18,11,45,901.0,137.5,2.3,27.7,948.0,915.79,661.88
2018,8,18,12,0,902.0,138.0,2.4,28.0,955.0,885.08,642.08
2018,8,18,12,15,900.5,139.0,2.5,28.05,954.0,849.48,619.55
2018,8,18,12,30,899.0,140.0,2.6,28.1,953.0,810.91,594.5
2018,8,18,12,45,896.0,140.5,2.7,28.15,944.5,768.07,564.77
2018,8,18,13,0,893.0,141.0,2.8,28.2,936.0,722.75,532.54
2018,8,18,13,15,889.0,140.0,2.9,28.1,919.5,673.43,496.9
2018,8,18,13,30,885.0,139.0,3.0,28.0,903.0,622.16,458.7
2018,8,18,13,45,866.5,143.5,3.1,27.85,874.5,568.79,417.7
2018,8,18,14,0,848.0,148.0,3.2,27.7,846.0,511.0,372.26
2018,8,18,14,15,845.5,143.0,3.25,27.4,817.5,452.87,325.16
2018,8,18,14,30,843.0,138.0,3.3,27.1,789.0,393.7,275.84
2018,8,18,14,45,836.5,134.0,3.4,26.85,754.0,333.3,224.81
2018,8,18,15,0,830.0,130.0,3.5,26.6,719.0,272.77,174.14
2018,8,18,15,15,815.0,126.0,3.5,26.6,676.0,211.04,125.95
2018,8,18,15,30,800.0,122.0,3.5,26.6,633.0,150.75,87.37
2018,8,18,15,45,779.5,119.0,3.5,25.75,586.0,93.95,73.12
2018,8,18,16,0,759.0,116.0,3.5,24.9,539.0,85.49,66.59
2018,8,18,16,15,731.0,112.0,3.5,24.3,488.5,83.51,65.32
2018,8,18,16,30,703.0,108.0,3.5,23.7,438.0,81.47,64.0
2018,8,18,16,45,666.5,102.0,3.45,23.1,385.5,77.87,61.31
2018,8,18,17,0,630.0,96.0,3.4,22.5,333.0,74.19,58.5
2018,8,18,17,15,576.0,88.0,3.35,21.65,279.5,68.71,54.11
2018,8,18,17,30,522.0,80.0,3.3,20.8,226.0,63.18,49.51
2018,8,18,17,45,459.0,69.5,3.2,20.0,178.0,55.51,42.84
2018,8,18,18,0,396.0,59.0,3.1,19.2,130.0,44.8,33.26
2018,8,18,18,15,301.5,44.5,3.05,18.45,88.5,33.8,23.16
2018,8,18,18,30,207.0,30.0,3.0,17.7,47.0,22.79,11.09
2018,8,18,18,45,113.5,16.5,2.9,17.0,25.0,12.98,0.0
2018,8,18,19,0,20.0,3.0,2.8,16.3,3.0,0.0,0.0
2018,8,18,19,15,10.0,1.5,2.8,15.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,5,15,9.5,2.0,2.25,11.75,2.0,0.0,0.0
2018,8,19,5,30,19.0,4.0,2.4,12.2,4.0,10.6,0.0
2018,8,19,5,45,35.5,11.0,2.55,12.65,13.5,32.45,0.0
2018,8,19,6,0,52.0,18.0,2.7,13.1,23.0,54.71,37.62
2018,8,19,6,15,116.0,33.0,2.65,13.65,53.0,111.51,88.92
2018,8,19,6,30,180.0,48.0,2.6,14.2,83.0,189.16,156.47
2018,8,19,6,45,90.0,54.0,2.6,14.7,71.5,116.08,95.15
2018,8,19,7,0,0.0,60.0,2.6,15.2,60.0,45.98,33.67
2018,8,19,7,15,0.0,73.5,2.55,15.75,73.5,57.17,43.1
2018,8,19,7,30,0.0,87.0,2.5,16.3,87.0,68.39,52.33
2018,8,19,7,45,0.0,95.5,2.5,16.85,95.5,75.11,57.64
2018,8,19,8,0,0.0,104.0,2.5,17.4,104.0,81.89,62.94
2018,8,19,8,15,0.5,122.5,2.5,17.95,123.0,98.01,75.86
2018,8,19,8,30,1.0,141.0,2.5,18.5,142.0,114.17,88.63
2018,8,19,8,45,6.5,165.0,2.5,19.05,169.5,139.98,109.23
2018,8,19,9,0,12.0,189.0,2.5,19.6,197.0,165.98,129.66
2018,8,19,9,15,46.0,236.0,2.55,20.1,269.0,259.49,203.91
2018,8,19,9,30,80.0,283.0,2.6,20.6,341.0,338.73,264.85
2018,8,19,9,45,167.5,308.5,2.65,21.1,437.0,470.61,365.2
2018,8,19,10,0,255.0,334.0,2.7,21.6,533.0,601.97,460.84
2018,8,19,10,15,481.0,270.0,2.75,22.0,662.5,774.87,586.67
2018,8,19,10,30,707.0,206.0,2.8,22.4,792.0,930.36,693.92
2018,8,19,10,45,788.5,176.5,2.85,22.8,846.5,956.24,708.3
2018,8,19,11,0,870.0,147.0,2.9,23.2,901.0,987.66,727.47
2018,8,19,11,15,895.0,137.0,2.9,23.45,924.0,965.07,711.06
2018,8,19,11,30,920.0,127.0,2.9,23.7,947.0,953.45,702.49
2018,8,19,11,45,924.0,126.5,2.95,24.0,955.5,927.45,684.65
2018,8,19,12,0,928.0,126.0,3.0,24.3,964.0,897.78,664.49
2018,8,19,12,15,927.5,126.5,3.0,24.4,963.5,861.8,640.24
2018,8,19,12,30,927.0,127.0,3.0,24.5,963.0,822.69,613.8
2018,8,19,12,45,925.0,127.0,3.05,24.6,954.5,779.14,582.68
2018,8,19,13,0,923.0,127.0,3.1,24.7,946.0,732.95,548.83
2018,8,19,13,15,919.5,126.0,3.15,24.7,929.5,682.61,511.36
2018,8,19,13,30,916.0,125.0,3.2,24.7,913.0,630.19,471.28
2018,8,19,13,45,906.0,125.5,3.25,24.65,887.0,573.63,427.0
2018,8,19,14,0,896.0,126.0,3.3,24.6,861.0,516.08,380.57
2018,8,19,14,15,859.5,135.5,3.3,24.35,819.5,453.28,329.35
2018,8,19,14,30,823.0,145.0,3.3,24.1,778.0,392.19,278.5
2018,8,19,14,45,827.5,135.5,3.35,23.9,746.0,332.0,226.76
2018,8,19,15,0,832.0,126.0,3.4,23.7,714.0,270.45,174.29
2018,8,19,15,15,820.0,121.0,3.4,23.7,671.5,208.33,125.11
2018,8,19,15,30,808.0,116.0,3.4,23.7,629.0,147.27,85.47
2018,8,19,15,45,796.0,108.5,3.4,22.95,582.5,87.47,68.54
2018,8,19,16,0,784.0,101.0,3.4,22.2,536.0,83.12,65.35
2018,8,19,16,15,706.0,104.5,3.45,21.65,468.5,78.19,61.54
2018,8,19,16,30,628.0,108.0,3.5,21.1,401.0,80.08,63.52
2018,8,19,16,45,647.5,96.0,3.5,20.5,367.0,73.44,58.18
2018,8,19,17,0,667.0,84.0,3.5,19.9,333.0,66.25,52.27
2018,8,19,17,15,587.0,78.5,3.45,19.1,273.0,61.9,48.75
2018,8,19,17,30,507.0,73.0,3.4,18.3,213.0,57.7,45.23
2018,8,19,17,45,443.5,63.0,3.35,17.5,166.5,50.29,38.69
2018,8,19,18,0,380.0,53.0,3.3,16.7,120.0,42.78,31.81
2018,8,19,18,15,269.0,40.0,3.25,16.1,79.5,30.42,20.42
2018,8,19,18,30,158.0,27.0,3.2,15.5,39.0,20.44,8.73
2018,8,19,18,45,85.5,14.5,3.1,14.85,20.5,11.41,0.0
2018,8,19,19,0,13.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.0,13.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.35,12.05,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.4,12.3,2.0,1.57,0.0
2018,8,20,5,45,13.0,8.5,2.5,12.6,9.5,14.58,0.0
2018,8,20,6,0,20.0,15.0,2.6,12.9,17.0,26.53,15.14
2018,8,20,6,15,10.0,23.5,2.55,13.25,24.5,24.08,14.73
2018,8,20,6,30,0.0,32.0,2.5,13.6,32.0,24.41,15.2
2018,8,20,6,45,0.0,43.5,2.5,13.95,43.5,33.25,22.92
2018,8,20,7,0,0.0,55.0,2.5,14.3,55.0,42.11,30.54
2018,8,20,7,15,0.0,67.5,2.45,14.75,67.5,51.81,38.72
2018,8,20,7,30,0.0,80.0,2.4,15.2,80.0,62.14,47.29
2018,8,20,7,45,0.0,90.5,2.35,15.65,90.5,70.71,54.24
2018,8,20,8,0,0.0,101.0,2.3,16.1,101.0,79.29,61.11
2018,8,20,8,15,1.0,127.0,2.25,16.6,127.5,102.56,80.05
2018,8,20,8,30,2.0,153.0,2.2,17.1,154.0,126.04,98.84
2018,8,20,8,45,6.5,176.0,2.2,17.6,180.0,150.13,118.0
2018,8,20,9,0,11.0,199.0,2.2,18.1,206.0,174.34,136.97
2018,8,20,9,15,48.5,256.5,2.25,18.5,291.0,283.57,223.77
2018,8,20,9,30,86.0,314.0,2.3,18.9,376.0,377.89,296.0
2018,8,20,9,45,150.0,341.5,2.3,19.35,455.5,489.11,379.37
2018,8,20,10,0,214.0,369.0,2.3,19.8,535.0,576.36,442.59
2018,8,20,10,15,265.5,372.5,2.4,20.1,586.5,647.25,492.95
2018,8,20,10,30,317.0,376.0,2.5,20.4,638.0,693.2,525.3
2018,8,20,10,45,351.5,373.0,2.55,20.75,671.0,713.7,539.04
2018,8,20,11,0,386.0,370.0,2.6,21.1,704.0,731.56,551.02
2018,8,20,11,15,473.0,338.0,2.65,21.25,754.0,785.23,589.26
2018,8,20,11,30,560.0,306.0,2.7,21.4,804.0,815.72,611.14
2018,8,20,11,45,697.5,238.0,2.8,21.6,863.0,855.28,640.59
2018,8,20,12,0,835.0,170.0,2.9,21.8,922.0,872.7,653.95
2018,8,20,12,15,851.0,161.0,3.0,21.85,927.0,842.93,633.97
2018,8,20,12,30,867.0,152.0,3.1,21.9,932.0,798.21,603.17
2018,8,20,12,45,877.5,144.0,3.15,21.95,927.0,759.45,575.18
2018,8,20,13,0,888.0,136.0,3.2,22.0,922.0,717.29,543.99
2018,8,20,13,15,862.5,145.5,3.3,21.85,897.5,662.49,503.07
2018,8,20,13,30,837.0,155.0,3.4,21.7,873.0,613.14,464.9
2018,8,20,13,45,786.5,173.0,3.45,21.6,833.0,551.13,416.3
2018,8,20,14,0,736.0,191.0,3.5,21.5,793.0,491.45,368.51
2018,8,20,14,15,779.5,164.5,3.6,21.25,781.0,442.82,327.25
2018,8,20,14,30,823.0,138.0,3.7,21.0,769.0,387.34,278.76
2018,8,20,14,45,808.5,136.5,3.75,20.75,731.5,327.51,227.08
2018,8,20,15,0,794.0,135.0,3.8,20.5,694.0,268.54,176.72
2018,8,20,15,15,664.5,160.5,3.8,20.5,609.0,204.74,130.62
2018,8,20,15,30,535.0,186.0,3.8,20.5,524.0,160.84,106.73
2018,8,20,15,45,504.5,180.5,3.85,19.75,480.0,117.3,94.75
2018,8,20,16,0,474.0,175.0,3.9,19.0,436.0,114.91,93.36
2018,8,20,16,15,445.0,165.0,3.9,18.45,391.5,109.82,89.52
2018,8,20,16,30,416.0,155.0,3.9,17.9,347.0,104.52,85.47
2018,8,20,16,45,435.0,133.5,3.9,17.35,313.0,92.74,75.73
2018,8,20,17,0,454.0,112.0,3.9,16.8,279.0,80.22,65.18
2018,8,20,17,15,419.0,97.5,3.85,16.15,233.0,70.78,57.17
2018,8,20,17,30,384.0,83.0,3.8,15.5,187.0,61.04,48.7
2018,8,20,17,45,373.5,67.5,3.75,14.85,150.5,50.56,39.33
2018,8,20,18,0,363.0,52.0,3.7,14.2,114.0,41.93,31.35
2018,8,20,18,15,264.0,40.0,3.6,13.8,77.0,30.38,20.5
2018,8,20,18,30,165.0,28.0,3.5,13.4,40.0,21.17,8.28
2018,8,20,18,45,89.5,15.0,3.4,13.0,21.0,11.8,0.0
2018,8,20,19,0,14.0,2.0,3.3,12.6,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,3.25,12.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
