Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.3,11.9,2.0,1.57,0.0
2018,8,21,5,45,10.0,7.5,2.45,12.25,8.0,10.4,0.0
2018,8,21,6,0,12.0,13.0,2.6,12.6,14.0,16.28,6.96
2018,8,21,6,15,6.0,21.0,2.6,12.9,21.5,19.87,11.14
2018,8,21,6,30,0.0,29.0,2.6,13.2,29.0,22.1,13.25
2018,8,21,6,45,0.0,40.5,2.65,13.55,40.5,30.93,20.97
2018,8,21,7,0,0.0,52.0,2.7,13.9,52.0,39.79,28.6
2018,8,21,7,15,0.0,65.5,2.6,14.3,65.5,50.23,37.44
2018,8,21,7,30,0.0,79.0,2.5,14.7,79.0,61.3,46.68
2018,8,21,7,45,0.0,94.0,2.45,15.1,94.0,73.87,57.04
2018,8,21,8,0,0.0,109.0,2.4,15.5,109.0,86.46,67.25
2018,8,21,8,15,0.0,124.5,2.35,15.95,124.5,99.49,77.68
2018,8,21,8,30,0.0,140.0,2.3,16.4,140.0,112.52,87.97
2018,8,21,8,45,1.5,154.0,2.25,16.8,155.0,125.59,98.26
2018,8,21,9,0,3.0,168.0,2.2,17.2,170.0,138.7,108.48
2018,8,21,9,15,4.5,179.5,2.25,17.6,182.5,149.6,116.84
2018,8,21,9,30,6.0,191.0,2.3,18.0,195.0,160.5,125.15
2018,8,21,9,45,7.0,195.5,2.3,18.35,200.5,164.74,128.11
2018,8,21,10,0,8.0,200.0,2.3,18.7,206.0,169.01,131.12
2018,8,21,10,15,10.0,217.5,2.35,19.05,225.5,185.45,143.75
2018,8,21,10,30,12.0,235.0,2.4,19.4,245.0,201.72,156.13
2018,8,21,10,45,13.5,252.5,2.45,19.7,264.0,217.29,167.89
2018,8,21,11,0,15.0,270.0,2.5,20.0,283.0,232.6,179.38
2018,8,21,11,15,14.0,257.5,2.6,20.2,270.0,219.81,169.19
2018,8,21,11,30,13.0,245.0,2.7,20.4,257.0,207.3,159.3
2018,8,21,11,45,13.5,254.5,2.75,20.6,267.0,214.45,164.68
2018,8,21,12,0,14.0,264.0,2.8,20.8,277.0,221.36,169.82
2018,8,21,12,15,14.5,269.5,2.9,20.85,282.5,224.75,172.39
2018,8,21,12,30,15.0,275.0,3.0,20.9,288.0,227.92,174.81
2018,8,21,12,45,15.5,277.0,3.05,20.95,290.5,228.06,174.91
2018,8,21,13,0,16.0,279.0,3.1,21.0,293.0,228.02,174.89
2018,8,21,13,15,17.5,284.0,3.15,20.95,299.0,230.72,177.07
2018,8,21,13,30,19.0,289.0,3.2,20.9,305.0,233.01,178.94
2018,8,21,13,45,30.5,287.5,3.25,20.8,312.5,236.72,182.0
2018,8,21,14,0,42.0,286.0,3.3,20.7,320.0,235.9,181.38
2018,8,21,14,15,145.0,273.5,3.35,20.5,385.0,263.09,201.12
2018,8,21,14,30,248.0,261.0,3.4,20.3,450.0,273.59,205.96
2018,8,21,14,45,370.5,256.0,3.4,20.1,523.0,281.11,205.98
2018,8,21,15,0,493.0,251.0,3.4,19.9,596.0,273.61,192.97
2018,8,21,15,15,505.5,240.0,3.4,19.9,575.0,229.8,157.39
2018,8,21,15,30,518.0,229.0,3.4,19.9,554.0,184.34,126.29
2018,8,21,15,45,430.5,225.0,3.45,19.2,481.5,140.53,114.53
2018,8,21,16,0,343.0,221.0,3.5,18.5,409.0,142.9,117.29
2018,8,21,16,15,340.5,200.0,3.45,18.0,371.5,131.93,108.56
2018,8,21,16,30,338.0,179.0,3.4,17.5,334.0,120.42,99.28
2018,8,21,16,45,336.5,162.5,3.4,17.05,301.0,110.98,91.63
2018,8,21,17,0,335.0,146.0,3.4,16.6,268.0,101.11,83.48
2018,8,21,17,15,284.5,128.0,3.3,16.1,220.5,89.29,73.43
2018,8,21,17,30,234.0,110.0,3.2,15.6,173.0,77.23,62.93
2018,8,21,17,45,180.5,86.5,3.1,15.15,128.5,61.57,48.96
2018,8,21,18,0,127.0,63.0,3.0,14.7,84.0,45.56,34.42
2018,8,21,18,15,87.5,41.5,2.9,14.45,53.5,30.58,20.5
2018,8,21,18,30,48.0,20.0,2.8,14.2,23.0,15.21,3.26
2018,8,21,18,45,25.5,10.5,2.7,13.95,12.0,8.26,0.0
2018,8,21,19,0,3.0,1.0,2.6,13.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.5,13.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.1,11.95,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.2,12.4,2.0,0.0,0.0
2018,8,22,5,45,1.5,10.0,1.25,12.8,10.0,8.55,0.0
2018,8,22,6,0,0.0,18.0,1.3,13.2,18.0,13.71,4.71
2018,8,22,6,15,0.0,32.5,1.35,13.55,32.5,24.85,15.16
2018,8,22,6,30,0.0,47.0,1.4,13.9,47.0,37.3,26.12
2018,8,22,6,45,0.0,64.0,1.5,14.3,64.0,52.1,38.96
2018,8,22,7,0,0.0,81.0,1.6,14.7,81.0,66.68,51.4
2018,8,22,7,15,0.0,82.5,1.55,15.05,82.5,65.82,50.56
2018,8,22,7,30,0.0,84.0,1.5,15.4,84.0,65.85,50.39
2018,8,22,7,45,0.0,96.0,1.5,15.8,96.0,75.73,58.43
2018,8,22,8,0,0.0,108.0,1.5,16.2,108.0,85.62,66.35
2018,8,22,8,15,0.0,123.5,1.5,16.6,123.5,98.66,76.76
2018,8,22,8,30,0.0,139.0,1.5,17.0,139.0,111.7,87.03
2018,8,22,8,45,2.5,161.5,1.55,17.4,163.0,133.38,104.31
2018,8,22,9,0,5.0,184.0,1.6,17.8,187.0,155.16,121.41
2018,8,22,9,15,9.0,206.5,1.65,18.25,212.5,178.4,139.5
2018,8,22,9,30,13.0,229.0,1.7,18.7,238.0,201.62,157.35
2018,8,22,9,45,20.5,262.0,1.75,19.1,277.5,237.82,185.24
2018,8,22,10,0,28.0,295.0,1.8,19.5,317.0,295.68,229.2
2018,8,22,10,15,46.0,328.0,1.9,19.9,365.5,343.33,265.03
2018,8,22,10,30,64.0,361.0,2.0,20.3,414.0,389.97,299.56
2018,8,22,10,45,83.0,385.5,2.05,20.65,456.0,427.77,327.09
2018,8,22,11,0,102.0,410.0,2.1,21.0,498.0,463.98,353.14
2018,8,22,11,15,91.5,411.5,2.2,21.25,491.5,448.95,341.19
2018,8,22,11,30,81.0,413.0,2.3,21.5,485.0,433.99,329.6
2018,8,22,11,45,93.5,422.0,2.4,21.75,505.5,446.04,338.46
2018,8,22,12,0,106.0,431.0,2.5,22.0,526.0,456.52,345.99
2018,8,22,12,15,133.5,436.0,2.55,22.15,555.5,487.01,368.32
2018,8,22,12,30,161.0,441.0,2.6,22.3,585.0,499.44,377.36
2018,8,22,12,45,188.0,436.0,2.7,22.4,602.5,500.08,378.05
2018,8,22,13,0,215.0,431.0,2.8,22.5,620.0,497.75,376.42
2018,8,22,13,15,263.5,410.0,2.85,22.45,637.5,498.85,377.4
2018,8,22,13,30,312.0,389.0,2.9,22.4,655.0,487.99,369.1
2018,8,22,13,45,409.0,339.5,3.0,22.3,678.0,479.01,361.73
2018,8,22,14,0,506.0,290.0,3.1,22.2,701.0,457.11,343.16
2018,8,22,14,15,657.5,218.5,3.15,22.0,731.5,431.25,318.92
2018,8,22,14,30,809.0,147.0,3.2,21.8,762.0,389.47,279.43
2018,8,22,14,45,799.0,143.0,3.25,21.6,725.5,329.67,227.99
2018,8,22,15,0,789.0,139.0,3.3,21.4,689.0,270.26,177.47
2018,8,22,15,15,773.0,135.0,3.3,21.4,646.5,210.55,130.11
2018,8,22,15,30,757.0,131.0,3.3,21.4,604.0,145.51,86.86
2018,8,22,15,45,738.0,126.0,3.35,20.6,558.0,90.33,71.68
2018,8,22,16,0,719.0,121.0,3.4,19.8,512.0,88.17,70.36
2018,8,22,16,15,694.0,115.5,3.4,19.25,463.0,85.43,68.42
2018,8,22,16,30,669.0,110.0,3.4,18.7,414.0,82.59,66.36
2018,8,22,16,45,633.5,103.0,3.4,18.15,363.0,78.4,63.1
2018,8,22,17,0,598.0,96.0,3.4,17.6,312.0,74.1,59.66
2018,8,22,17,15,546.5,87.5,3.3,16.95,260.5,68.36,54.87
2018,8,22,17,30,495.0,79.0,3.2,16.3,209.0,62.52,49.83
2018,8,22,17,45,423.0,67.5,3.15,15.65,161.0,51.0,39.53
2018,8,22,18,0,351.0,56.0,3.1,15.0,113.0,42.32,31.48
2018,8,22,18,15,251.0,40.0,3.0,14.55,73.5,30.27,20.08
2018,8,22,18,30,151.0,24.0,2.9,14.1,34.0,18.2,3.23
2018,8,22,18,45,75.5,12.0,2.8,13.7,17.0,9.44,0.0
2018,8,22,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,11.45,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,12.0,2.0,0.0,0.0
2018,8,23,5,45,3.0,6.0,2.05,12.5,6.0,6.08,0.0
2018,8,23,6,0,0.0,10.0,2.2,13.0,10.0,7.58,0.0
2018,8,23,6,15,0.0,18.0,2.3,13.35,18.0,13.68,5.79
2018,8,23,6,30,0.0,26.0,2.4,13.7,26.0,19.8,11.23
2018,8,23,6,45,0.0,37.5,2.5,14.1,37.5,28.63,18.92
2018,8,23,7,0,0.0,49.0,2.6,14.5,49.0,37.48,26.54
2018,8,23,7,15,0.0,70.0,2.55,14.8,70.0,54.21,40.77
2018,8,23,7,30,0.0,91.0,2.5,15.1,91.0,72.38,56.0
2018,8,23,7,45,2.0,119.0,2.5,15.45,120.0,98.96,78.08
2018,8,23,8,0,4.0,147.0,2.5,15.8,149.0,125.8,100.01
2018,8,23,8,15,11.5,172.5,2.5,16.15,179.0,155.21,123.91
2018,8,23,8,30,19.0,198.0,2.5,16.5,209.0,184.89,147.66
2018,8,23,8,45,24.5,221.0,2.5,16.9,236.0,210.4,167.59
2018,8,23,9,0,30.0,244.0,2.5,17.3,263.0,256.63,203.6
2018,8,23,9,15,40.5,272.5,2.55,17.65,300.0,294.27,232.49
2018,8,23,9,30,51.0,301.0,2.6,18.0,337.0,331.6,260.73
2018,8,23,9,45,60.5,324.0,2.6,18.35,369.0,361.61,282.93
2018,8,23,10,0,70.0,347.0,2.6,18.7,401.0,391.03,304.43
2018,8,23,10,15,116.5,369.5,2.65,18.95,463.5,478.36,370.23
2018,8,23,10,30,163.0,392.0,2.7,19.2,526.0,540.71,416.09
2018,8,23,10,45,249.0,387.5,2.8,19.5,598.0,632.97,483.98
2018,8,23,11,0,335.0,383.0,2.9,19.8,670.0,699.42,532.09
2018,8,23,11,15,448.0,344.5,2.95,20.0,735.5,771.48,584.15
2018,8,23,11,30,561.0,306.0,3.0,20.2,801.0,820.12,619.22
2018,8,23,11,45,639.0,275.5,3.05,20.35,843.0,840.45,633.77
2018,8,23,12,0,717.0,245.0,3.1,20.5,885.0,852.04,642.29
2018,8,23,12,15,717.5,244.5,3.15,20.55,884.5,819.05,618.69
2018,8,23,12,30,718.0,244.0,3.2,20.6,884.0,783.33,593.15
2018,8,23,12,45,716.5,242.0,3.25,20.65,875.5,742.42,563.5
2018,8,23,13,0,715.0,240.0,3.3,20.7,867.0,699.41,531.74
2018,8,23,13,15,711.5,237.0,3.4,20.6,851.0,652.47,496.87
2018,8,23,13,30,708.0,234.0,3.5,20.5,835.0,604.07,459.93
2018,8,23,13,45,702.0,229.5,3.55,20.45,811.5,552.04,419.01
2018,8,23,14,0,696.0,225.0,3.6,20.4,788.0,499.3,376.37
2018,8,23,14,15,687.0,220.0,3.65,20.2,758.0,444.52,331.22
2018,8,23,14,30,678.0,215.0,3.7,20.0,728.0,389.85,285.06
2018,8,23,14,45,666.0,208.5,3.75,19.8,692.0,333.67,237.24
2018,8,23,15,0,654.0,202.0,3.8,19.6,656.0,278.46,190.71
2018,8,23,15,15,636.0,195.5,3.8,19.6,614.5,223.55,147.3
2018,8,23,15,30,618.0,189.0,3.8,19.6,573.0,170.86,112.63
2018,8,23,15,45,596.5,180.5,3.85,18.9,527.5,119.99,97.41
2018,8,23,16,0,575.0,172.0,3.9,18.2,482.0,115.88,94.56
2018,8,23,16,15,548.0,161.0,3.9,17.75,433.5,109.97,89.98
2018,8,23,16,30,521.0,150.0,3.9,17.3,385.0,103.81,85.13
2018,8,23,16,45,485.5,137.5,3.9,16.8,335.5,96.32,79.07
2018,8,23,17,0,450.0,125.0,3.9,16.3,286.0,88.57,72.67
2018,8,23,17,15,402.0,110.5,3.85,15.75,237.0,79.12,64.62
2018,8,23,17,30,354.0,96.0,3.8,15.2,188.0,69.41,56.12
2018,8,23,17,45,293.0,78.0,3.8,14.7,142.5,56.98,44.92
2018,8,23,18,0,232.0,60.0,3.8,14.2,97.0,44.27,33.23
2018,8,23,18,15,159.0,40.5,3.7,13.85,61.5,30.12,19.83
2018,8,23,18,30,86.0,21.0,3.6,13.5,26.0,15.91,0.0
2018,8,23,18,45,43.0,10.5,3.5,13.2,13.0,8.26,0.0
2018,8,23,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,2.15,11.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,2.3,11.5,2.0,0.0,0.0
2018,8,24,5,45,2.0,9.0,2.45,11.8,9.0,8.0,0.0
2018,8,24,6,0,0.0,16.0,2.6,12.1,16.0,12.18,3.19
2018,8,24,6,15,0.0,30.0,2.65,12.45,30.0,22.92,13.53
2018,8,24,6,30,0.0,44.0,2.7,12.8,44.0,34.46,23.76
2018,8,24,6,45,0.0,61.0,2.7,13.15,61.0,49.32,36.73
2018,8,24,7,0,0.0,78.0,2.7,13.5,78.0,63.96,49.33
2018,8,24,7,15,0.0,86.0,2.65,13.9,86.0,69.46,53.91
2018,8,24,7,30,0.0,94.0,2.6,14.3,94.0,75.31,58.65
2018,8,24,7,45,0.0,107.5,2.55,14.7,107.5,86.49,67.77
2018,8,24,8,0,0.0,121.0,2.5,15.1,121.0,97.67,76.75
2018,8,24,8,15,1.0,140.5,2.4,15.55,141.0,115.32,90.99
2018,8,24,8,30,2.0,160.0,2.3,16.0,161.0,132.99,105.02
2018,8,24,8,45,4.5,175.0,2.25,16.45,177.5,147.89,116.7
2018,8,24,9,0,7.0,190.0,2.2,16.9,194.0,162.85,128.29
2018,8,24,9,15,14.0,221.5,2.25,17.3,231.0,197.45,155.66
2018,8,24,9,30,21.0,253.0,2.3,17.7,268.0,232.11,182.62
2018,8,24,9,45,22.5,269.0,2.3,18.15,285.5,246.74,193.29
2018,8,24,10,0,24.0,285.0,2.3,18.6,303.0,261.2,203.81
2018,8,24,10,15,29.5,306.0,2.35,18.9,329.5,305.95,237.81
2018,8,24,10,30,35.0,327.0,2.4,19.2,356.0,328.85,254.66
2018,8,24,10,45,49.5,357.5,2.45,19.55,399.5,368.98,284.71
2018,8,24,11,0,64.0,388.0,2.5,19.9,443.0,407.75,313.24
2018,8,24,11,15,74.5,402.0,2.6,20.15,467.0,425.27,325.91
2018,8,24,11,30,85.0,416.0,2.7,20.4,491.0,441.49,337.65
2018,8,24,11,45,119.0,426.0,2.75,20.65,531.5,489.86,373.42
2018,8,24,12,0,153.0,436.0,2.8,20.9,572.0,516.65,392.97
2018,8,24,12,15,263.5,406.0,2.85,21.0,640.0,579.37,440.47
2018,8,24,12,30,374.0,376.0,2.9,21.1,708.0,619.13,470.38
2018,8,24,12,45,528.0,313.5,3.0,21.15,777.5,664.24,504.4
2018,8,24,13,0,682.0,251.0,3.1,21.2,847.0,686.64,521.11
2018,8,24,13,15,689.5,243.0,3.15,21.2,836.0,644.08,488.88
2018,8,24,13,30,697.0,235.0,3.2,21.2,825.0,599.15,454.41
2018,8,24,13,45,689.5,232.0,3.25,21.15,801.5,547.93,414.32
2018,8,24,14,0,682.0,229.0,3.3,21.1,778.0,496.17,372.68
2018,8,24,14,15,670.5,225.0,3.35,20.9,747.5,441.77,328.15
2018,8,24,14,30,659.0,221.0,3.4,20.7,717.0,387.79,282.91
2018,8,24,14,45,644.0,215.5,3.45,20.55,680.5,332.47,236.17
2018,8,24,15,0,629.0,210.0,3.5,20.4,644.0,278.55,191.07
2018,8,24,15,15,610.5,203.0,3.5,20.4,602.5,224.72,148.81
2018,8,24,15,30,592.0,196.0,3.5,20.4,561.0,171.21,113.49
2018,8,24,15,45,568.0,187.5,3.5,19.75,515.5,123.38,99.96
2018,8,24,16,0,544.0,179.0,3.5,19.1,470.0,119.35,97.18
2018,8,24,16,15,514.0,168.0,3.5,18.6,421.5,113.51,92.72
2018,8,24,16,30,484.0,157.0,3.5,18.1,373.0,107.44,88.0
2018,8,24,16,45,446.5,143.5,3.5,17.6,323.5,99.45,81.55
2018,8,24,17,0,409.0,130.0,3.5,17.1,274.0,91.19,74.73
2018,8,24,17,15,362.5,114.0,3.45,16.5,226.0,80.92,66.0
2018,8,24,17,30,316.0,98.0,3.4,15.9,178.0,70.35,56.77
2018,8,24,17,45,258.5,77.5,3.35,15.25,133.0,56.44,44.31
2018,8,24,18,0,201.0,57.0,3.3,14.6,88.0,41.99,31.12
2018,8,24,18,15,136.0,37.5,3.2,14.2,55.0,27.95,17.76
2018,8,24,18,30,71.0,18.0,3.1,13.8,22.0,13.73,0.0
2018,8,24,18,45,35.5,9.0,3.0,13.4,11.0,7.08,0.0
2018,8,24,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.6,9.85,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.7,10.4,1.0,0.0,0.0
2018,8,25,5,45,58.0,14.0,1.75,10.9,18.5,37.66,0.0
2018,8,25,6,0,112.0,27.0,1.8,11.4,36.0,104.7,68.8
2018,8,25,6,15,92.0,39.5,1.85,11.9,50.5,112.96,89.41
2018,8,25,6,30,72.0,52.0,1.9,12.4,65.0,105.03,84.93
2018,8,25,6,45,38.5,72.5,2.0,12.9,79.5,95.97,77.45
2018,8,25,7,0,5.0,93.0,2.1,13.4,94.0,84.0,66.52
2018,8,25,7,15,3.0,105.0,2.0,13.95,105.5,91.39,72.57
2018,8,25,7,30,1.0,117.0,1.9,14.5,117.0,98.95,78.54
2018,8,25,7,45,1.0,130.0,1.85,15.0,130.0,109.25,86.73
2018,8,25,8,0,1.0,143.0,1.8,15.5,143.0,119.66,94.86
2018,8,25,8,15,7.5,165.5,1.75,16.05,169.5,145.21,115.53
2018,8,25,8,30,14.0,188.0,1.7,16.6,196.0,171.01,136.0
2018,8,25,8,45,28.5,221.5,1.65,17.15,239.0,234.76,186.58
2018,8,25,9,0,43.0,255.0,1.6,17.7,282.0,282.1,222.91
2018,8,25,9,15,86.5,288.0,1.6,18.25,347.5,357.12,280.79
2018,8,25,9,30,130.0,321.0,1.6,18.8,413.0,455.58,353.96
2018,8,25,9,45,230.0,325.0,1.55,19.3,497.5,554.97,427.27
2018,8,25,10,0,330.0,329.0,1.5,19.8,582.0,677.3,513.23
2018,8,25,10,15,489.5,287.0,1.55,20.25,678.0,808.06,604.05
2018,8,25,10,30,649.0,245.0,1.6,20.7,774.0,920.36,679.21
2018,8,25,10,45,683.0,237.5,1.6,21.2,807.5,933.53,684.91
2018,8,25,11,0,717.0,230.0,1.6,21.7,841.0,942.23,688.83
2018,8,25,11,15,723.5,231.0,1.7,22.05,856.5,928.73,679.58
2018,8,25,11,30,730.0,232.0,1.8,22.4,872.0,911.57,668.08
2018,8,25,11,45,735.0,231.0,1.85,22.7,879.5,887.68,651.69
2018,8,25,12,0,740.0,230.0,1.9,23.0,887.0,860.41,632.94
2018,8,25,12,15,752.5,222.5,2.0,23.25,890.0,830.23,612.81
2018,8,25,12,30,765.0,215.0,2.1,23.5,893.0,796.53,589.84
2018,8,25,12,45,780.0,203.5,2.2,23.7,888.5,757.78,563.07
2018,8,25,13,0,795.0,192.0,2.3,23.9,884.0,711.35,530.32
2018,8,25,13,15,791.5,190.0,2.45,23.85,868.0,663.25,495.75
2018,8,25,13,30,788.0,188.0,2.6,23.8,852.0,613.45,458.73
2018,8,25,13,45,783.5,184.0,2.75,23.8,828.5,560.67,418.14
2018,8,25,14,0,779.0,180.0,2.9,23.8,805.0,505.01,374.0
2018,8,25,14,15,770.0,177.0,3.0,23.55,774.5,447.41,327.21
2018,8,25,14,30,761.0,174.0,3.1,23.3,744.0,389.67,278.97
2018,8,25,14,45,749.0,169.0,3.2,23.05,707.0,329.81,228.44
2018,8,25,15,0,737.0,164.0,3.3,22.8,670.0,270.73,178.99
2018,8,25,15,15,719.0,159.0,3.3,22.8,627.0,211.77,132.75
2018,8,25,15,30,701.0,154.0,3.3,22.8,584.0,154.85,96.02
2018,8,25,15,45,679.5,147.5,3.45,21.9,537.5,102.92,81.97
2018,8,25,16,0,658.0,141.0,3.6,21.0,491.0,100.27,80.36
2018,8,25,16,15,628.5,133.0,3.65,20.35,440.5,96.29,77.46
2018,8,25,16,30,599.0,125.0,3.7,19.7,390.0,92.14,74.37
2018,8,25,16,45,558.5,116.0,3.75,19.0,338.5,86.9,70.3
2018,8,25,17,0,518.0,107.0,3.8,18.3,287.0,78.17,63.07
2018,8,25,17,15,463.0,96.0,3.75,17.55,237.0,70.49,56.61
2018,8,25,17,30,408.0,85.0,3.7,16.8,187.0,62.7,49.83
2018,8,25,17,45,343.0,69.5,3.65,16.05,141.5,51.64,39.91
2018,8,25,18,0,278.0,54.0,3.6,15.3,96.0,40.4,29.56
2018,8,25,18,15,188.5,36.5,3.45,14.8,60.0,27.45,17.04
2018,8,25,18,30,99.0,19.0,3.3,14.3,24.0,14.39,0.0
2018,8,25,18,45,49.5,9.5,3.2,13.8,12.0,7.47,0.0
2018,8,25,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,2.15,10.0,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,2.3,10.5,1.0,0.0,0.0
2018,8,26,5,45,5.0,4.0,2.45,11.0,4.5,5.46,0.0
2018,8,26,6,0,7.0,7.0,2.6,11.5,8.0,9.1,0.62
2018,8,26,6,15,3.5,12.0,2.65,11.95,12.5,11.4,3.93
2018,8,26,6,30,0.0,17.0,2.7,12.4,17.0,12.91,5.39
2018,8,26,6,45,0.0,24.5,2.75,12.85,24.5,18.64,10.43
2018,8,26,7,0,0.0,32.0,2.8,13.3,32.0,24.39,15.42
2018,8,26,7,15,0.0,45.5,2.7,13.8,45.5,34.77,24.3
2018,8,26,7,30,0.0,59.0,2.6,14.3,59.0,45.19,33.09
2018,8,26,7,45,0.0,72.5,2.55,14.75,72.5,55.64,41.78
2018,8,26,8,0,0.0,86.0,2.5,15.2,86.0,66.42,50.61
2018,8,26,8,15,0.0,98.5,2.45,15.7,98.5,76.8,58.99
2018,8,26,8,30,0.0,111.0,2.4,16.2,111.0,87.19,67.26
2018,8,26,8,45,0.0,123.5,2.35,16.7,123.5,97.59,75.45
2018,8,26,9,0,0.0,136.0,2.3,17.2,136.0,107.99,83.55
2018,8,26,9,15,2.5,159.0,2.35,17.7,161.0,129.98,101.07
2018,8,26,9,30,5.0,182.0,2.4,18.2,186.0,152.05,118.42
2018,8,26,9,45,10.0,214.5,2.4,18.7,222.0,185.05,144.31
2018,8,26,10,0,15.0,247.0,2.4,19.2,258.0,218.07,169.78
2018,8,26,10,15,64.5,294.0,2.45,19.6,346.0,329.32,256.87
2018,8,26,10,30,114.0,341.0,2.5,20.0,434.0,443.4,342.75
2018,8,26,10,45,246.5,349.0,2.6,20.4,556.5,594.99,455.81
2018,8,26,11,0,379.0,357.0,2.7,20.8,679.0,718.72,544.72
2018,8,26,11,15,545.0,290.0,2.8,21.0,761.5,814.16,613.6
2018,8,26,11,30,711.0,223.0,2.9,21.2,844.0,887.34,666.04
2018,8,26,11,45,822.0,168.5,2.95,21.45,892.0,898.87,673.36
2018,8,26,12,0,933.0,114.0,3.0,21.7,940.0,899.3,673.11
2018,8,26,12,15,930.0,115.0,3.1,21.8,937.5,861.14,647.51
2018,8,26,12,30,927.0,116.0,3.2,21.9,935.0,819.98,619.9
2018,8,26,12,45,922.5,117.0,3.3,22.0,925.0,774.94,588.0
2018,8,26,13,0,918.0,118.0,3.4,22.1,915.0,727.43,552.85
2018,8,26,13,15,914.0,117.0,3.45,22.05,897.5,676.38,514.34
2018,8,26,13,30,910.0,116.0,3.5,22.0,880.0,623.33,473.21
2018,8,26,13,45,903.5,115.0,3.6,21.95,855.0,567.18,428.59
2018,8,26,14,0,897.0,114.0,3.7,21.9,830.0,509.72,381.46
2018,8,26,14,15,888.5,112.0,3.8,21.65,798.5,449.67,331.12
2018,8,26,14,30,880.0,110.0,3.9,21.4,767.0,389.05,278.89
2018,8,26,14,45,868.5,107.5,3.95,21.2,728.5,326.95,224.71
2018,8,26,15,0,857.0,105.0,4.0,21.0,690.0,260.28,167.7
2018,8,26,15,15,842.0,102.5,4.0,21.0,647.0,197.53,117.45
2018,8,26,15,30,827.0,100.0,4.0,21.0,604.0,136.16,77.84
2018,8,26,15,45,807.0,96.5,4.05,20.25,556.0,80.32,63.38
2018,8,26,16,0,787.0,93.0,4.1,19.5,508.0,78.2,62.01
2018,8,26,16,15,760.5,88.5,4.1,18.95,457.0,75.14,59.73
2018,8,26,16,30,734.0,84.0,4.1,18.4,406.0,72.0,57.35
2018,8,26,16,45,698.0,79.0,4.1,17.85,354.0,63.0,49.81
2018,8,26,17,0,662.0,74.0,4.1,17.3,302.0,59.41,46.9
2018,8,26,17,15,610.5,67.5,4.05,16.7,250.0,54.5,42.72
2018,8,26,17,30,559.0,61.0,4.0,16.1,198.0,49.56,38.37
2018,8,26,17,45,481.0,52.5,3.95,15.45,150.5,42.83,32.22
2018,8,26,18,0,403.0,44.0,3.9,14.8,103.0,36.13,25.84
2018,8,26,18,15,277.5,31.5,3.8,14.4,64.5,25.87,15.45
2018,8,26,18,30,152.0,19.0,3.7,14.0,26.0,14.48,0.0
2018,8,26,18,45,76.0,9.5,3.65,13.6,13.0,7.47,0.0
2018,8,26,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,5,45,3.0,3.0,2.75,12.75,3.0,3.75,0.0
2018,8,27,6,0,6.0,6.0,2.9,13.1,6.0,7.81,0.0
2018,8,27,6,15,3.0,9.0,2.95,13.45,9.0,8.77,1.66
2018,8,27,6,30,0.0,12.0,3.0,13.8,12.0,9.1,2.08
2018,8,27,6,45,0.0,16.5,3.0,14.2,16.5,12.53,5.1
2018,8,27,7,0,0.0,21.0,3.0,14.6,21.0,15.97,8.09
2018,8,27,7,15,0.0,32.0,2.95,15.0,32.0,24.4,15.3
2018,8,27,7,30,0.0,43.0,2.9,15.4,43.0,32.86,22.44
2018,8,27,7,45,0.0,51.0,2.85,15.8,51.0,39.03,27.56
2018,8,27,8,0,0.0,59.0,2.8,16.2,59.0,45.22,32.62
2018,8,27,8,15,0.0,86.5,2.75,16.6,86.5,66.55,50.27
2018,8,27,8,30,0.0,114.0,2.7,17.0,114.0,89.84,69.27
2018,8,27,8,45,1.0,136.0,2.65,17.45,136.5,109.54,85.08
2018,8,27,9,0,2.0,158.0,2.6,17.9,159.0,129.35,100.77
2018,8,27,9,15,7.0,187.0,2.6,18.25,191.5,159.42,124.74
2018,8,27,9,30,12.0,216.0,2.6,18.6,224.0,189.62,148.45
2018,8,27,9,45,22.0,257.0,2.6,18.95,273.0,235.83,184.59
2018,8,27,10,0,32.0,298.0,2.6,19.3,322.0,304.83,237.55
2018,8,27,10,15,35.0,314.0,2.65,19.6,341.5,320.71,248.89
2018,8,27,10,30,38.0,330.0,2.7,19.9,361.0,336.1,259.99
2018,8,27,10,45,54.5,351.0,2.75,20.15,396.5,368.87,284.71
2018,8,27,11,0,71.0,372.0,2.8,20.4,432.0,400.37,308.13
2018,8,27,11,15,207.5,369.0,2.85,20.6,549.0,538.61,413.62
2018,8,27,11,30,344.0,366.0,2.9,20.8,666.0,666.63,507.25
2018,8,27,11,45,591.0,258.0,2.95,21.0,777.5,787.98,596.8
2018,8,27,12,0,838.0,150.0,3.0,21.2,889.0,864.83,651.93
2018,8,27,12,15,787.0,174.0,3.0,21.25,867.5,810.07,612.86
2018,8,27,12,30,736.0,198.0,3.0,21.3,846.0,761.25,576.86
2018,8,27,12,45,670.5,228.5,3.05,21.4,814.0,701.52,532.71
2018,8,27,13,0,605.0,259.0,3.1,21.5,782.0,643.17,489.02
2018,8,27,13,15,712.0,203.5,3.15,21.4,807.5,628.82,478.89
2018,8,27,13,30,819.0,148.0,3.2,21.3,833.0,600.88,457.21
2018,8,27,13,45,814.5,145.0,3.25,21.25,809.5,547.03,414.35
2018,8,27,14,0,810.0,142.0,3.3,21.2,786.0,491.96,369.32
2018,8,27,14,15,802.0,138.5,3.35,21.0,755.5,434.13,321.02
2018,8,27,14,30,794.0,135.0,3.4,20.8,725.0,375.97,271.17
2018,8,27,14,45,784.5,131.0,3.4,20.6,689.0,316.94,219.92
2018,8,27,15,0,775.0,127.0,3.4,20.4,653.0,258.25,169.59
2018,8,27,15,15,758.0,123.5,3.4,20.4,611.0,199.39,122.73
2018,8,27,15,30,741.0,120.0,3.4,20.4,569.0,135.83,80.68
2018,8,27,15,45,722.0,115.0,3.4,19.7,523.5,83.76,66.46
2018,8,27,16,0,703.0,110.0,3.4,19.0,478.0,81.35,64.85
2018,8,27,16,15,678.0,103.5,3.4,18.55,429.5,77.71,62.06
2018,8,27,16,30,653.0,97.0,3.4,18.1,381.0,73.91,59.09
2018,8,27,16,45,617.0,90.5,3.35,17.6,331.0,69.78,55.8
2018,8,27,17,0,581.0,84.0,3.3,17.1,281.0,65.56,52.35
2018,8,27,17,15,528.5,75.5,3.25,16.55,231.5,59.54,47.2
2018,8,27,17,30,476.0,67.0,3.2,16.0,182.0,53.44,41.79
2018,8,27,17,45,400.5,56.5,3.15,15.45,137.0,45.46,34.49
2018,8,27,18,0,325.0,46.0,3.1,14.9,92.0,35.05,24.82
2018,8,27,18,15,216.5,32.0,3.1,14.55,57.0,24.31,13.78
2018,8,27,18,30,108.0,18.0,3.1,14.2,22.0,14.16,0.0
2018,8,27,18,45,54.0,9.0,3.05,13.85,11.0,7.08,0.0
2018,8,27,19,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.8,11.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.0,12.2,1.0,0.0,0.0
2018,8,28,5,45,8.5,4.5,2.2,12.6,5.0,7.51,0.0
2018,8,28,6,0,13.0,8.0,2.4,13.0,9.0,14.86,3.58
2018,8,28,6,15,21.5,15.5,2.45,13.35,18.5,28.59,18.37
2018,8,28,6,30,30.0,23.0,2.5,13.7,28.0,42.54,31.15
2018,8,28,6,45,23.0,28.0,2.55,14.05,32.5,43.89,32.61
2018,8,28,7,0,16.0,33.0,2.6,14.4,37.0,37.59,27.18
2018,8,28,7,15,8.0,38.0,2.6,14.75,40.0,36.14,25.67
2018,8,28,7,30,0.0,43.0,2.6,15.1,43.0,32.86,22.48
2018,8,28,7,45,0.0,57.0,2.55,15.45,57.0,43.66,31.53
2018,8,28,8,0,0.0,71.0,2.5,15.8,71.0,54.5,40.5
2018,8,28,8,15,0.0,84.0,2.5,16.25,84.0,64.6,48.71
2018,8,28,8,30,0.0,97.0,2.5,16.7,97.0,75.23,57.27
2018,8,28,8,45,0.0,109.5,2.55,17.15,109.5,85.61,65.52
2018,8,28,9,0,0.0,122.0,2.6,17.6,122.0,96.01,73.7
2018,8,28,9,15,1.5,145.5,2.6,17.95,146.5,117.35,90.79
2018,8,28,9,30,3.0,169.0,2.6,18.3,171.0,138.8,107.76
2018,8,28,9,45,11.0,214.0,2.65,18.7,222.0,185.87,145.15
2018,8,28,10,0,19.0,259.0,2.7,19.1,273.0,233.31,182.11
2018,8,28,10,15,32.0,298.0,2.75,19.35,323.0,302.05,235.16
2018,8,28,10,30,45.0,337.0,2.8,19.6,373.0,350.45,271.65
2018,8,28,10,45,52.5,356.5,2.9,19.85,400.0,372.88,288.12
2018,8,28,11,0,60.0,376.0,3.0,20.1,427.0,394.35,303.85
2018,8,28,11,15,60.5,383.0,3.05,20.25,435.0,396.13,304.68
2018,8,28,11,30,61.0,390.0,3.1,20.4,443.0,397.4,305.24
2018,8,28,11,45,52.0,373.5,3.15,20.55,419.0,368.16,282.8
2018,8,28,12,0,43.0,357.0,3.2,20.7,395.0,339.98,261.21
2018,8,28,12,15,29.5,315.0,3.2,20.75,341.0,287.14,220.76
2018,8,28,12,30,16.0,273.0,3.2,20.8,287.0,227.62,174.81
2018,8,28,12,45,27.0,301.0,3.25,20.85,324.5,264.77,203.78
2018,8,28,13,0,38.0,329.0,3.3,20.9,362.0,290.49,223.51
2018,8,28,13,15,72.0,363.0,3.35,20.85,423.5,332.92,256.19
2018,8,28,13,30,106.0,397.0,3.4,20.8,485.0,369.9,284.09
2018,8,28,13,45,221.0,364.0,3.4,20.75,541.0,396.79,304.18
2018,8,28,14,0,336.0,331.0,3.4,20.7,597.0,407.97,310.69
2018,8,28,14,15,611.0,213.5,3.4,20.55,674.0,410.81,307.05
2018,8,28,14,30,886.0,96.0,3.4,20.4,751.0,380.78,273.32
2018,8,28,14,45,877.5,93.0,3.45,20.25,714.0,318.84,218.77
2018,8,28,15,0,869.0,90.0,3.5,20.1,677.0,256.87,165.02
2018,8,28,15,15,854.5,88.5,3.5,20.1,634.5,195.23,115.54
2018,8,28,15,30,840.0,87.0,3.5,20.1,592.0,134.75,76.88
2018,8,28,15,45,824.0,83.0,3.5,19.45,545.5,71.83,56.35
2018,8,28,16,0,808.0,79.0,3.5,18.8,499.0,69.11,54.4
2018,8,28,16,15,786.0,75.5,3.45,18.35,450.0,66.49,52.43
2018,8,28,16,30,764.0,72.0,3.4,17.9,401.0,63.8,50.37
2018,8,28,16,45,731.0,67.5,3.35,17.5,349.0,60.11,47.38
2018,8,28,17,0,698.0,63.0,3.3,17.1,297.0,56.37,44.28
2018,8,28,17,15,648.0,58.0,3.25,16.55,245.5,51.99,40.53
2018,8,28,17,30,598.0,53.0,3.2,16.0,194.0,43.91,33.36
2018,8,28,17,45,518.5,45.5,3.1,15.5,146.0,37.68,27.61
2018,8,28,18,0,439.0,38.0,3.0,15.0,98.0,31.52,21.68
2018,8,28,18,15,302.5,28.0,2.9,14.65,61.0,23.14,12.34
2018,8,28,18,30,166.0,18.0,2.8,14.3,24.0,14.16,0.0
2018,8,28,18,45,83.0,9.0,2.7,13.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.45,11.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,144.5,14.0,1.55,12.75,23.0,78.76,0.0
2018,8,29,6,0,272.0,25.0,1.6,13.3,44.0,197.25,106.35
2018,8,29,6,15,382.5,34.0,1.7,13.85,85.0,295.46,235.19
2018,8,29,6,30,493.0,43.0,1.8,14.4,126.0,395.84,323.84
2018,8,29,6,45,560.0,49.5,1.85,14.9,175.5,473.53,389.87
2018,8,29,7,0,627.0,56.0,1.9,15.4,225.0,555.9,455.58
2018,8,29,7,15,671.5,61.5,1.9,15.85,277.0,619.37,502.86
2018,8,29,7,30,716.0,67.0,1.9,16.3,329.0,688.79,552.5
2018,8,29,7,45,746.5,71.0,1.9,16.7,380.5,745.14,590.72
2018,8,29,8,0,777.0,75.0,1.9,17.1,432.0,800.6,627.16
2018,8,29,8,15,800.0,78.0,1.9,17.5,481.5,846.69,656.0
2018,8,29,8,30,823.0,81.0,1.9,17.9,531.0,890.66,682.83
2018,8,29,8,45,841.0,84.0,1.95,18.35,577.5,916.11,697.03
2018,8,29,9,0,859.0,87.0,2.0,18.8,624.0,949.47,716.68
2018,8,29,9,15,873.5,88.5,2.05,19.2,666.0,974.41,730.62
2018,8,29,9,30,888.0,90.0,2.1,19.6,708.0,995.86,742.34
2018,8,29,9,45,899.5,90.5,2.15,20.0,744.0,1009.45,748.98
2018,8,29,10,0,911.0,91.0,2.2,20.4,780.0,1019.16,753.27
2018,8,29,10,15,804.5,142.0,2.3,20.7,767.5,976.28,724.15
2018,8,29,10,30,698.0,193.0,2.4,21.0,755.0,923.22,688.56
2018,8,29,10,45,818.5,143.5,2.5,21.3,819.5,967.37,717.78
2018,8,29,11,0,939.0,94.0,2.6,21.6,884.0,1000.35,738.52
2018,8,29,11,15,943.0,94.0,2.7,21.8,899.0,981.69,725.74
2018,8,29,11,30,947.0,94.0,2.8,22.0,914.0,959.04,710.84
2018,8,29,11,45,949.5,94.0,2.9,22.15,921.0,931.17,692.59
2018,8,29,12,0,952.0,94.0,3.0,22.3,928.0,899.57,671.77
2018,8,29,12,15,948.5,96.5,3.05,22.35,926.5,861.84,646.6
2018,8,29,12,30,945.0,99.0,3.1,22.4,925.0,821.01,619.15
2018,8,29,12,45,896.0,122.5,3.2,22.45,899.0,762.35,577.82
2018,8,29,13,0,847.0,146.0,3.3,22.5,873.0,711.24,539.58
2018,8,29,13,15,885.5,124.5,3.35,22.45,871.0,665.81,505.92
2018,8,29,13,30,924.0,103.0,3.4,22.4,869.0,621.92,471.75
2018,8,29,13,45,918.5,102.0,3.45,22.35,845.0,565.42,426.7
2018,8,29,14,0,913.0,101.0,3.5,22.3,821.0,507.49,379.1
2018,8,29,14,15,905.0,99.5,3.5,22.1,789.5,446.98,328.14
2018,8,29,14,30,897.0,98.0,3.5,21.9,758.0,385.82,275.29
2018,8,29,14,45,886.0,96.5,3.55,21.7,720.0,323.43,220.86
2018,8,29,15,0,875.0,95.0,3.6,21.5,682.0,261.26,167.35
2018,8,29,15,15,860.5,92.5,3.6,21.5,638.5,198.37,117.2
2018,8,29,15,30,846.0,90.0,3.6,21.5,595.0,129.63,72.31
2018,8,29,15,45,825.5,87.0,3.55,20.85,547.0,74.58,58.39
2018,8,29,16,0,805.0,84.0,3.5,20.2,499.0,72.53,57.03
2018,8,29,16,15,777.0,81.0,3.45,19.75,448.0,70.26,55.39
2018,8,29,16,30,749.0,78.0,3.4,19.3,397.0,67.98,53.72
2018,8,29,16,45,710.0,74.0,3.35,18.9,344.5,64.76,51.17
2018,8,29,17,0,671.0,70.0,3.3,18.5,292.0,56.79,44.39
2018,8,29,17,15,614.0,64.0,3.2,18.0,239.5,52.07,40.35
2018,8,29,17,30,557.0,58.0,3.1,17.5,187.0,47.39,36.18
2018,8,29,17,45,471.0,49.5,2.95,17.0,139.5,40.54,29.88
2018,8,29,18,0,385.0,41.0,2.8,16.5,92.0,33.76,23.37
2018,8,29,18,15,251.0,28.0,2.65,16.1,55.5,23.04,11.48
2018,8,29,18,30,117.0,15.0,2.5,15.7,19.0,11.8,0.0
2018,8,29,18,45,58.5,7.5,2.35,15.3,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.25,13.35,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.3,13.7,1.0,0.0,0.0
2018,8,30,5,45,9.0,5.0,1.4,14.05,5.5,8.18,0.0
2018,8,30,6,0,12.0,9.0,1.5,14.4,10.0,15.67,2.49
2018,8,30,6,15,6.0,16.5,1.55,14.75,17.0,16.44,7.91
2018,8,30,6,30,0.0,24.0,1.6,15.1,24.0,18.27,9.78
2018,8,30,6,45,0.0,32.5,1.6,15.45,32.5,24.78,15.5
2018,8,30,7,0,0.0,41.0,1.6,15.8,41.0,31.31,21.14
2018,8,30,7,15,0.0,43.0,1.55,16.0,43.0,32.85,22.45
2018,8,30,7,30,0.0,45.0,1.5,16.2,45.0,34.39,23.7
2018,8,30,7,45,0.0,49.5,1.4,16.4,49.5,37.87,26.55
2018,8,30,8,0,0.0,54.0,1.3,16.6,54.0,41.36,29.36
2018,8,30,8,15,0.5,77.5,1.25,16.9,78.0,60.01,44.82
2018,8,30,8,30,1.0,101.0,1.2,17.2,102.0,79.62,60.84
2018,8,30,8,45,3.5,136.0,1.15,17.5,138.5,112.14,87.23
2018,8,30,9,0,6.0,171.0,1.1,17.8,175.0,145.28,113.61
2018,8,30,9,15,5.5,151.5,1.15,18.15,155.0,126.63,98.12
2018,8,30,9,30,5.0,132.0,1.2,18.5,135.0,109.04,83.67
2018,8,30,9,45,5.0,135.5,1.25,18.85,139.0,111.83,85.65
2018,8,30,10,0,5.0,139.0,1.3,19.2,143.0,114.61,87.59
2018,8,30,10,15,8.5,164.0,1.4,19.5,171.0,138.85,106.77
2018,8,30,10,30,12.0,189.0,1.5,19.8,199.0,163.06,125.66
2018,8,30,10,45,15.5,223.5,1.6,20.05,236.5,195.24,150.58
2018,8,30,11,0,19.0,258.0,1.7,20.3,274.0,227.2,175.03
2018,8,30,11,15,17.0,258.5,1.8,20.55,273.0,224.4,172.43
2018,8,30,11,30,15.0,259.0,1.9,20.8,272.0,221.64,170.01
2018,8,30,11,45,32.5,313.0,2.05,21.0,341.5,296.72,227.65
2018,8,30,12,0,50.0,367.0,2.2,21.2,411.0,355.55,271.77
2018,8,30,12,15,174.0,371.0,2.3,21.3,523.0,467.35,357.22
2018,8,30,12,30,298.0,375.0,2.4,21.4,635.0,564.39,428.9
2018,8,30,12,45,530.5,281.5,2.45,21.55,737.5,643.83,488.44
2018,8,30,13,0,763.0,188.0,2.5,21.7,840.0,693.78,524.91
2018,8,30,13,15,772.5,178.5,2.6,21.7,827.5,645.02,488.48
2018,8,30,13,30,782.0,169.0,2.7,21.7,815.0,597.5,452.32
2018,8,30,13,45,819.0,147.0,2.75,21.7,806.0,551.69,415.92
2018,8,30,14,0,856.0,125.0,2.8,21.7,797.0,499.29,372.9
2018,8,30,14,15,861.0,117.5,2.9,21.6,770.0,442.53,325.17
2018,8,30,14,30,866.0,110.0,3.0,21.5,743.0,383.79,274.36
2018,8,30,14,45,854.5,107.5,3.1,21.35,705.5,322.16,220.89
2018,8,30,15,0,843.0,105.0,3.2,21.2,668.0,256.22,164.74
2018,8,30,15,15,827.5,102.0,3.2,21.2,624.5,193.63,114.96
2018,8,30,15,30,812.0,99.0,3.2,21.2,581.0,132.55,76.01
2018,8,30,15,45,790.0,96.5,3.35,20.65,533.5,80.22,63.26
2018,8,30,16,0,768.0,94.0,3.5,20.1,486.0,78.76,62.42
2018,8,30,16,15,737.5,90.5,3.6,19.65,435.5,70.56,55.69
2018,8,30,16,30,707.0,87.0,3.7,19.2,385.0,68.29,54.02
2018,8,30,16,45,665.0,82.0,3.75,18.8,332.5,64.78,51.22
2018,8,30,17,0,623.0,77.0,3.8,18.4,280.0,61.27,48.34
2018,8,30,17,15,563.5,70.5,3.85,17.8,229.0,56.43,44.21
2018,8,30,17,30,504.0,64.0,3.9,17.2,178.0,51.64,39.93
2018,8,30,17,45,415.5,53.5,3.9,16.6,131.0,43.43,32.4
2018,8,30,18,0,327.0,43.0,3.9,16.0,84.0,35.22,24.55
2018,8,30,18,15,207.5,28.5,3.85,15.6,50.0,21.69,9.59
2018,8,30,18,30,88.0,14.0,3.8,15.2,16.0,11.02,0.0
2018,8,30,18,45,44.0,7.0,3.7,14.8,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
