Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,8,0,765.0,78.0,1.8,16.5,405.0,815.22,639.3
2018,9,10,8,15,789.5,82.0,1.7,17.25,455.0,863.61,667.67
2018,9,10,8,30,814.0,86.0,1.6,18.0,505.0,909.86,693.57
2018,9,10,8,45,831.0,90.0,1.55,18.75,551.0,946.3,712.72
2018,9,10,9,0,848.0,94.0,1.5,19.5,597.0,979.62,729.47
2018,9,10,9,15,867.0,94.0,1.5,20.2,639.5,993.88,734.51
2018,9,10,9,30,886.0,94.0,1.5,20.9,682.0,1017.22,745.68
2018,9,10,9,45,902.5,93.0,1.5,21.65,719.0,1033.19,751.85
2018,9,10,10,0,919.0,92.0,1.5,22.4,756.0,1045.25,755.72
2018,9,10,10,15,926.0,94.0,1.55,23.0,785.0,1047.06,754.56
2018,9,10,10,30,933.0,96.0,1.6,23.6,814.0,1044.64,751.03
2018,9,10,10,45,938.0,96.5,1.65,24.2,835.5,1034.38,742.79
2018,9,10,11,0,943.0,97.0,1.7,24.8,857.0,1019.96,732.16
2018,9,10,11,15,946.0,97.5,1.8,25.2,870.5,999.54,719.14
2018,9,10,11,30,949.0,98.0,1.9,25.6,884.0,975.13,703.61
2018,9,10,11,45,950.0,98.5,2.0,26.05,889.5,945.05,684.26
2018,9,10,12,0,951.0,99.0,2.1,26.5,895.0,911.31,662.46
2018,9,10,12,15,947.0,101.5,2.2,26.75,892.0,871.89,637.28
2018,9,10,12,30,943.0,104.0,2.3,27.0,889.0,829.4,609.81
2018,9,10,12,45,936.0,106.0,2.45,27.25,877.0,781.45,577.93
2018,9,10,13,0,929.0,108.0,2.6,27.5,865.0,731.19,542.16
2018,9,10,13,15,924.0,106.5,2.7,27.55,845.5,677.14,502.87
2018,9,10,13,30,919.0,105.0,2.8,27.6,826.0,621.2,460.9
2018,9,10,13,45,911.5,104.0,2.95,27.6,799.5,562.72,415.84
2018,9,10,14,0,904.0,103.0,3.1,27.6,773.0,503.08,368.22
2018,9,10,14,15,894.0,101.0,3.2,27.4,739.5,440.77,317.15
2018,9,10,14,30,884.0,99.0,3.3,27.2,706.0,378.15,264.36
2018,9,10,14,45,871.0,97.5,3.45,26.95,667.0,315.03,210.57
2018,9,10,15,0,858.0,96.0,3.6,26.7,628.0,247.9,154.58
2018,9,10,15,15,841.0,93.0,3.6,26.7,583.5,183.61,104.98
2018,9,10,15,30,824.0,90.0,3.6,26.7,539.0,121.08,67.49
2018,9,10,15,45,800.5,86.5,3.85,25.8,490.0,74.3,57.24
2018,9,10,16,0,777.0,83.0,4.1,24.9,441.0,71.82,55.59
2018,9,10,16,15,745.0,79.0,4.2,24.1,389.5,68.76,53.36
2018,9,10,16,30,713.0,75.0,4.3,23.3,338.0,60.66,46.75
2018,9,10,16,45,666.5,69.5,4.4,22.5,285.5,56.44,43.36
2018,9,10,17,0,620.0,64.0,4.5,21.7,233.0,52.22,39.84
2018,9,10,17,15,548.0,56.5,4.55,20.6,182.0,46.23,34.64
2018,9,10,17,30,476.0,49.0,4.6,19.5,131.0,40.29,29.24
2018,9,10,17,45,360.0,38.5,4.65,18.4,88.5,31.69,21.18
2018,9,10,18,0,244.0,28.0,4.7,17.3,46.0,23.2,9.31
2018,9,10,18,15,129.0,15.0,4.65,16.7,24.0,11.8,0.0
2018,9,10,18,30,14.0,2.0,4.6,16.1,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.55,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,11,5,45,76.5,8.5,3.2,11.15,11.0,0.0,0.0
2018,9,11,6,0,153.0,17.0,3.3,11.4,22.0,97.94,0.0
2018,9,11,6,15,286.5,28.5,3.35,11.85,59.0,244.41,174.95
2018,9,11,6,30,420.0,40.0,3.4,12.3,96.0,362.75,297.77
2018,9,11,6,45,498.5,49.0,3.45,12.75,144.5,450.15,375.85
2018,9,11,7,0,577.0,58.0,3.5,13.2,193.0,543.34,453.51
2018,9,11,7,15,628.0,64.5,3.4,13.85,244.5,616.45,510.64
2018,9,11,7,30,679.0,71.0,3.3,14.5,296.0,691.38,566.23
2018,9,11,7,45,712.0,76.5,3.25,15.1,347.5,750.52,607.71
2018,9,11,8,0,745.0,82.0,3.2,15.7,399.0,803.57,643.2
2018,9,11,8,15,769.5,87.0,3.15,16.4,448.5,852.67,674.43
2018,9,11,8,30,794.0,92.0,3.1,17.1,498.0,899.66,703.28
2018,9,11,8,45,811.0,95.5,3.0,17.75,543.0,935.06,723.08
2018,9,11,9,0,828.0,99.0,2.9,18.4,588.0,967.39,740.42
2018,9,11,9,15,843.0,102.0,2.9,18.95,629.5,993.78,754.61
2018,9,11,9,30,858.0,105.0,2.9,19.5,671.0,1016.56,766.35
2018,9,11,9,45,869.5,106.0,2.9,20.05,706.0,1015.91,762.5
2018,9,11,10,0,881.0,107.0,2.9,20.6,741.0,1024.94,765.5
2018,9,11,10,15,890.0,108.5,2.95,21.0,770.0,1028.01,765.5
2018,9,11,10,30,899.0,110.0,3.0,21.4,799.0,1026.99,763.03
2018,9,11,10,45,906.5,110.0,3.05,21.85,821.0,1018.76,755.85
2018,9,11,11,0,914.0,110.0,3.1,22.3,843.0,1006.45,746.19
2018,9,11,11,15,919.5,109.5,3.2,22.55,857.5,987.64,733.36
2018,9,11,11,30,925.0,109.0,3.3,22.8,872.0,964.87,717.98
2018,9,11,11,45,929.5,107.5,3.45,23.1,878.5,936.33,698.95
2018,9,11,12,0,934.0,106.0,3.6,23.4,885.0,904.06,677.31
2018,9,11,12,15,939.5,102.5,3.75,23.5,884.0,867.07,652.83
2018,9,11,12,30,945.0,99.0,3.9,23.6,883.0,826.54,625.65
2018,9,11,12,45,951.0,94.5,4.0,23.7,874.5,782.01,594.83
2018,9,11,13,0,957.0,90.0,4.1,23.8,866.0,734.16,559.26
2018,9,11,13,15,954.5,88.0,4.25,23.7,847.5,680.03,518.61
2018,9,11,13,30,952.0,86.0,4.4,23.6,829.0,623.68,474.97
2018,9,11,13,45,947.5,84.0,4.5,23.5,803.0,564.32,427.56
2018,9,11,14,0,943.0,82.0,4.6,23.4,777.0,503.43,377.26
2018,9,11,14,15,935.0,80.5,4.7,23.1,744.0,440.29,323.79
2018,9,11,14,30,927.0,79.0,4.8,22.8,711.0,376.52,268.26
2018,9,11,14,45,916.5,77.0,4.9,22.45,672.0,311.34,210.95
2018,9,11,15,0,906.0,75.0,5.0,22.1,633.0,246.39,154.83
2018,9,11,15,15,890.5,73.0,5.0,22.1,588.0,181.23,103.3
2018,9,11,15,30,875.0,71.0,5.0,22.1,543.0,117.46,64.76
2018,9,11,15,45,855.0,68.5,5.1,21.2,494.5,70.17,54.85
2018,9,11,16,0,835.0,66.0,5.2,20.3,446.0,67.31,52.8
2018,9,11,16,15,806.5,63.0,5.15,19.7,394.5,58.0,45.03
2018,9,11,16,30,778.0,60.0,5.1,19.1,343.0,55.21,42.84
2018,9,11,16,45,734.5,55.5,5.05,18.5,289.5,51.04,39.37
2018,9,11,17,0,691.0,51.0,5.0,17.9,236.0,46.88,35.77
2018,9,11,17,15,621.0,46.0,4.9,17.2,184.5,42.07,31.46
2018,9,11,17,30,551.0,41.0,4.8,16.5,133.0,34.46,24.48
2018,9,11,17,45,429.5,33.0,4.65,15.85,89.5,27.53,17.76
2018,9,11,18,0,308.0,25.0,4.5,15.2,46.0,20.87,6.1
2018,9,11,18,15,164.0,14.0,4.45,14.8,24.0,11.02,0.0
2018,9,11,18,30,20.0,3.0,4.4,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.4,14.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.35,11.6,5.0,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.4,11.8,10.0,19.85,0.0
2018,9,12,6,15,52.5,23.0,3.5,12.25,29.0,75.34,48.86
2018,9,12,6,30,82.0,37.0,3.6,12.7,48.0,114.86,91.64
2018,9,12,6,45,129.0,52.5,3.7,13.15,78.5,169.53,140.89
2018,9,12,7,0,176.0,68.0,3.8,13.6,109.0,227.92,192.35
2018,9,12,7,15,253.5,89.5,3.8,14.1,164.5,322.43,272.84
2018,9,12,7,30,331.0,111.0,3.8,14.6,220.0,442.48,370.77
2018,9,12,7,45,423.0,117.0,3.8,15.1,280.0,540.12,448.42
2018,9,12,8,0,515.0,123.0,3.8,15.6,340.0,642.36,526.1
2018,9,12,8,15,517.5,138.0,3.7,16.15,379.0,675.61,547.83
2018,9,12,8,30,520.0,153.0,3.6,16.7,418.0,706.52,567.67
2018,9,12,8,45,486.5,179.0,3.55,17.3,444.5,712.55,567.78
2018,9,12,9,0,453.0,205.0,3.5,17.9,471.0,714.17,564.59
2018,9,12,9,15,544.0,191.0,3.5,18.4,532.5,792.6,621.1
2018,9,12,9,30,635.0,177.0,3.5,18.9,594.0,881.54,681.5
2018,9,12,9,45,636.5,187.5,3.5,19.35,624.5,893.54,686.61
2018,9,12,10,0,638.0,198.0,3.5,19.8,655.0,902.08,690.01
2018,9,12,10,15,498.5,261.0,3.6,20.05,626.5,810.89,621.65
2018,9,12,10,30,359.0,324.0,3.7,20.3,598.0,704.58,541.78
2018,9,12,10,45,302.0,344.0,3.75,20.55,579.0,658.79,506.64
2018,9,12,11,0,245.0,364.0,3.8,20.8,560.0,612.61,470.71
2018,9,12,11,15,389.0,326.5,3.9,20.9,643.5,717.61,549.94
2018,9,12,11,30,533.0,289.0,4.0,21.0,727.0,796.66,608.37
2018,9,12,11,45,508.5,285.0,4.05,21.05,705.0,748.08,572.61
2018,9,12,12,0,484.0,281.0,4.1,21.1,683.0,698.98,536.93
2018,9,12,12,15,431.5,305.5,4.2,21.05,663.0,652.42,501.99
2018,9,12,12,30,379.0,330.0,4.3,21.0,643.0,594.12,458.34
2018,9,12,12,45,436.5,315.0,4.35,21.0,671.0,610.06,470.45
2018,9,12,13,0,494.0,300.0,4.4,21.0,699.0,606.94,467.95
2018,9,12,13,15,504.5,288.5,4.45,20.85,688.0,570.64,440.36
2018,9,12,13,30,515.0,277.0,4.5,20.7,677.0,532.25,410.57
2018,9,12,13,45,428.0,296.0,4.55,20.55,621.0,464.75,357.89
2018,9,12,14,0,341.0,315.0,4.6,20.4,565.0,401.95,308.73
2018,9,12,14,15,233.0,307.0,4.6,20.05,474.5,325.42,249.75
2018,9,12,14,30,125.0,299.0,4.6,19.7,384.0,261.54,201.32
2018,9,12,14,45,190.5,269.5,4.65,19.3,390.0,245.25,185.98
2018,9,12,15,0,256.0,240.0,4.7,18.9,396.0,218.95,161.73
2018,9,12,15,15,235.0,228.5,4.7,18.9,364.0,185.26,135.84
2018,9,12,15,30,214.0,217.0,4.7,18.9,332.0,158.74,118.71
2018,9,12,15,45,202.5,195.5,4.75,17.9,296.0,131.48,108.41
2018,9,12,16,0,191.0,174.0,4.8,16.9,260.0,118.76,98.24
2018,9,12,16,15,154.0,145.0,4.75,16.5,209.0,101.01,83.27
2018,9,12,16,30,117.0,116.0,4.7,16.1,158.0,82.65,67.54
2018,9,12,16,45,231.0,89.0,4.65,15.65,155.5,64.67,51.9
2018,9,12,17,0,345.0,62.0,4.6,15.2,153.0,46.52,35.86
2018,9,12,17,15,343.5,55.0,4.5,14.85,128.5,41.71,31.44
2018,9,12,17,30,342.0,48.0,4.4,14.5,104.0,38.69,28.36
2018,9,12,17,45,241.0,35.5,4.3,14.1,68.0,27.02,17.31
2018,9,12,18,0,140.0,23.0,4.2,13.7,32.0,17.44,1.97
2018,9,12,18,15,70.0,11.5,4.1,13.55,16.0,9.05,0.0
2018,9,12,18,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,13,5,45,21.5,5.5,3.1,11.8,6.0,0.0,0.0
2018,9,13,6,0,43.0,11.0,3.2,12.0,12.0,32.62,0.0
2018,9,13,6,15,117.0,27.5,3.35,12.4,40.0,138.52,90.88
2018,9,13,6,30,191.0,44.0,3.5,12.8,68.0,216.77,176.32
2018,9,13,6,45,278.0,57.5,3.65,13.25,111.0,302.13,252.71
2018,9,13,7,0,365.0,71.0,3.8,13.7,154.0,395.63,333.29
2018,9,13,7,15,531.5,66.0,3.8,14.15,221.5,544.37,455.05
2018,9,13,7,30,698.0,61.0,3.8,14.6,289.0,692.32,569.13
2018,9,13,7,45,739.0,64.0,3.8,15.1,341.5,756.18,614.56
2018,9,13,8,0,780.0,67.0,3.8,15.6,394.0,819.71,658.6
2018,9,13,8,15,805.5,69.5,3.75,16.1,443.5,867.3,689.41
2018,9,13,8,30,831.0,72.0,3.7,16.6,493.0,901.7,710.07
2018,9,13,8,45,849.5,75.0,3.65,17.1,539.0,938.19,731.91
2018,9,13,9,0,868.0,78.0,3.6,17.6,585.0,971.68,751.27
2018,9,13,9,15,879.5,80.5,3.55,18.05,625.5,994.21,762.99
2018,9,13,9,30,891.0,83.0,3.5,18.5,666.0,1013.06,772.24
2018,9,13,9,45,898.0,86.0,3.45,18.9,700.0,1024.07,776.37
2018,9,13,10,0,905.0,89.0,3.4,19.3,734.0,1031.03,777.96
2018,9,13,10,15,913.0,90.0,3.4,19.55,762.5,1032.59,776.95
2018,9,13,10,30,921.0,91.0,3.4,19.8,791.0,1030.0,773.4
2018,9,13,10,45,926.5,91.5,3.4,20.1,812.0,1020.22,765.09
2018,9,13,11,0,932.0,92.0,3.4,20.4,833.0,1006.31,754.26
2018,9,13,11,15,935.5,92.0,3.45,20.5,846.5,985.9,740.18
2018,9,13,11,30,939.0,92.0,3.5,20.6,860.0,961.53,723.55
2018,9,13,11,45,941.0,92.5,3.55,20.75,866.0,932.48,703.65
2018,9,13,12,0,943.0,93.0,3.6,20.9,872.0,899.74,681.23
2018,9,13,12,15,945.0,91.5,3.7,20.9,870.0,861.5,655.58
2018,9,13,12,30,947.0,90.0,3.8,20.9,868.0,819.9,627.39
2018,9,13,12,45,947.5,88.0,3.85,20.9,858.0,773.55,595.15
2018,9,13,13,0,948.0,86.0,3.9,20.9,848.0,724.32,558.17
2018,9,13,13,15,945.0,85.5,3.95,20.8,830.0,671.57,517.74
2018,9,13,13,30,942.0,85.0,4.0,20.7,812.0,616.62,474.43
2018,9,13,13,45,922.5,89.5,4.1,20.6,782.0,555.52,425.16
2018,9,13,14,0,903.0,94.0,4.2,20.5,752.0,494.36,374.3
2018,9,13,14,15,885.5,95.5,4.2,20.3,716.5,431.88,320.94
2018,9,13,14,30,868.0,97.0,4.2,20.1,681.0,369.87,266.7
2018,9,13,14,45,855.0,93.5,4.25,19.95,640.5,306.15,210.54
2018,9,13,15,0,842.0,90.0,4.3,19.8,600.0,238.46,152.32
2018,9,13,15,15,825.5,86.0,4.3,19.8,555.5,174.55,101.68
2018,9,13,15,30,809.0,82.0,4.3,19.8,511.0,112.4,63.69
2018,9,13,15,45,812.0,74.0,4.25,19.2,470.0,65.91,51.66
2018,9,13,16,0,815.0,66.0,4.2,18.6,429.0,60.38,47.18
2018,9,13,16,15,757.5,66.5,4.15,18.2,372.0,59.74,46.87
2018,9,13,16,30,700.0,67.0,4.1,17.8,315.0,59.41,46.78
2018,9,13,16,45,671.5,59.5,4.0,17.4,266.5,53.38,41.62
2018,9,13,17,0,643.0,52.0,3.9,17.0,218.0,47.17,36.15
2018,9,13,17,15,575.0,46.0,3.7,16.4,169.0,38.44,28.32
2018,9,13,17,30,507.0,40.0,3.5,15.8,120.0,33.4,23.53
2018,9,13,17,45,385.0,31.0,3.25,15.2,78.5,25.75,15.97
2018,9,13,18,0,263.0,22.0,3.0,14.6,37.0,18.3,0.0
2018,9,13,18,15,131.5,11.0,2.95,14.25,18.5,8.65,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,14,5,45,1.5,2.5,2.05,10.15,2.5,0.0,0.0
2018,9,14,6,0,3.0,5.0,2.1,10.5,5.0,5.61,0.0
2018,9,14,6,15,1.5,17.5,2.2,11.1,17.5,14.26,3.84
2018,9,14,6,30,0.0,30.0,2.3,11.7,30.0,22.93,13.49
2018,9,14,6,45,20.0,50.0,2.45,12.25,54.5,63.08,48.73
2018,9,14,7,0,40.0,70.0,2.6,12.8,79.0,99.94,81.26
2018,9,14,7,15,60.5,93.5,2.55,13.3,111.0,142.9,118.51
2018,9,14,7,30,81.0,117.0,2.5,13.8,143.0,203.66,169.66
2018,9,14,7,45,79.0,142.0,2.45,14.25,171.0,213.4,176.92
2018,9,14,8,0,77.0,167.0,2.4,14.7,199.0,239.27,197.12
2018,9,14,8,15,139.0,189.5,2.3,15.2,256.0,341.85,280.4
2018,9,14,8,30,201.0,212.0,2.2,15.7,313.0,427.09,346.98
2018,9,14,8,45,227.0,231.0,2.15,16.25,355.0,474.31,381.46
2018,9,14,9,0,253.0,250.0,2.1,16.8,397.0,545.3,432.7
2018,9,14,9,15,377.0,235.5,2.05,17.4,472.0,651.68,511.63
2018,9,14,9,30,501.0,221.0,2.0,18.0,547.0,785.82,605.85
2018,9,14,9,45,555.0,214.5,1.9,18.55,593.5,831.74,634.07
2018,9,14,10,0,609.0,208.0,1.8,19.1,640.0,884.56,666.74
2018,9,14,10,15,552.5,241.5,1.8,19.6,645.0,846.68,636.62
2018,9,14,10,30,496.0,275.0,1.8,20.1,650.0,814.8,611.41
2018,9,14,10,45,508.5,279.5,1.8,20.6,673.5,819.29,612.88
2018,9,14,11,0,521.0,284.0,1.8,21.1,697.0,820.64,611.92
2018,9,14,11,15,532.5,286.5,1.85,21.4,714.5,815.88,607.89
2018,9,14,11,30,544.0,289.0,1.9,21.7,732.0,807.91,601.76
2018,9,14,11,45,565.0,279.5,1.95,21.95,742.0,793.83,592.04
2018,9,14,12,0,586.0,270.0,2.0,22.2,752.0,776.18,579.83
2018,9,14,12,15,624.0,249.5,2.15,22.35,761.0,763.3,571.98
2018,9,14,12,30,662.0,229.0,2.3,22.5,770.0,741.61,557.69
2018,9,14,12,45,704.5,207.0,2.4,22.6,776.0,716.42,540.31
2018,9,14,13,0,747.0,185.0,2.5,22.7,782.0,685.29,518.04
2018,9,14,13,15,779.0,165.5,2.6,22.65,775.5,641.69,486.2
2018,9,14,13,30,811.0,146.0,2.7,22.6,769.0,597.01,452.2
2018,9,14,13,45,823.5,135.0,2.85,22.55,749.0,544.18,410.75
2018,9,14,14,0,836.0,124.0,3.0,22.5,729.0,488.39,365.36
2018,9,14,14,15,862.0,107.0,3.05,22.3,706.0,431.09,316.75
2018,9,14,14,30,888.0,90.0,3.1,22.1,683.0,370.57,263.73
2018,9,14,14,45,809.5,107.5,3.2,21.9,624.0,300.76,205.7
2018,9,14,15,0,731.0,125.0,3.3,21.7,565.0,237.02,154.28
2018,9,14,15,15,719.0,115.5,3.3,21.7,521.0,175.75,106.29
2018,9,14,15,30,707.0,106.0,3.3,21.7,477.0,116.01,69.22
2018,9,14,15,45,678.0,102.0,3.45,21.0,430.5,76.61,60.46
2018,9,14,16,0,649.0,98.0,3.6,20.3,384.0,74.37,58.94
2018,9,14,16,15,519.0,105.0,3.65,19.75,316.0,78.27,62.64
2018,9,14,16,30,389.0,112.0,3.7,19.2,248.0,79.45,63.96
2018,9,14,16,45,318.5,98.5,3.7,18.65,198.0,70.27,56.16
2018,9,14,17,0,248.0,85.0,3.7,18.1,148.0,61.83,48.82
2018,9,14,17,15,215.0,69.0,3.65,17.5,114.5,50.65,38.83
2018,9,14,17,30,182.0,53.0,3.6,16.9,81.0,39.24,28.4
2018,9,14,17,45,124.5,36.0,3.55,16.25,51.5,26.86,16.55
2018,9,14,18,0,67.0,19.0,3.5,15.6,22.0,14.38,0.0
2018,9,14,18,15,33.5,9.5,3.45,15.2,11.0,7.47,0.0
2018,9,14,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,5,45,70.0,7.0,3.6,11.4,8.5,0.0,0.0
2018,9,15,6,0,140.0,14.0,3.7,11.6,17.0,89.72,0.0
2018,9,15,6,15,293.0,24.0,3.85,12.0,53.0,242.12,147.28
2018,9,15,6,30,446.0,34.0,4.0,12.4,89.0,378.5,308.52
2018,9,15,6,45,532.0,41.0,4.15,12.8,137.5,469.65,391.46
2018,9,15,7,0,618.0,48.0,4.3,13.2,186.0,561.54,469.13
2018,9,15,7,15,671.0,53.5,4.3,13.65,238.5,637.35,529.84
2018,9,15,7,30,724.0,59.0,4.3,14.1,291.0,714.79,588.83
2018,9,15,7,45,715.5,70.5,4.35,14.5,332.5,746.81,611.24
2018,9,15,8,0,707.0,82.0,4.4,14.9,374.0,781.07,634.7
2018,9,15,8,15,776.0,77.0,4.35,15.35,434.5,852.55,684.28
2018,9,15,8,30,845.0,72.0,4.3,15.8,495.0,918.12,727.79
2018,9,15,8,45,863.5,74.5,4.3,16.2,541.0,954.12,749.73
2018,9,15,9,0,882.0,77.0,4.3,16.6,587.0,987.08,769.56
2018,9,15,9,15,895.0,79.0,4.3,17.0,628.0,1010.52,782.56
2018,9,15,9,30,908.0,81.0,4.3,17.4,669.0,1030.26,793.06
2018,9,15,9,45,917.0,83.0,4.25,17.75,704.0,1042.03,797.97
2018,9,15,10,0,926.0,85.0,4.2,18.1,739.0,1049.71,800.27
2018,9,15,10,15,934.0,85.5,4.25,18.35,767.5,1050.45,799.0
2018,9,15,10,30,942.0,86.0,4.3,18.6,796.0,1046.99,795.11
2018,9,15,10,45,948.0,86.0,4.3,18.9,817.0,1036.74,786.33
2018,9,15,11,0,954.0,86.0,4.3,19.2,838.0,1022.28,774.93
2018,9,15,11,15,957.5,86.0,4.35,19.3,851.5,1001.28,760.13
2018,9,15,11,30,961.0,86.0,4.4,19.4,865.0,976.25,742.69
2018,9,15,11,45,962.5,86.5,4.45,19.55,870.5,946.02,721.75
2018,9,15,12,0,964.0,87.0,4.5,19.7,876.0,912.04,698.2
2018,9,15,12,15,964.0,86.5,4.55,19.7,873.0,872.27,670.89
2018,9,15,12,30,964.0,86.0,4.6,19.7,870.0,829.2,641.07
2018,9,15,12,45,962.5,85.5,4.65,19.7,859.5,781.93,607.89
2018,9,15,13,0,961.0,85.0,4.7,19.7,849.0,731.87,569.76
2018,9,15,13,15,957.5,84.0,4.75,19.65,830.0,677.52,527.51
2018,9,15,13,30,954.0,83.0,4.8,19.6,811.0,621.04,482.36
2018,9,15,13,45,949.0,81.5,4.8,19.55,785.0,561.46,433.25
2018,9,15,14,0,944.0,80.0,4.8,19.5,759.0,500.4,381.4
2018,9,15,14,15,935.5,78.5,4.8,19.35,725.5,436.75,326.11
2018,9,15,14,30,927.0,77.0,4.8,19.2,692.0,372.56,268.99
2018,9,15,14,45,916.0,75.0,4.8,19.05,652.5,307.04,210.3
2018,9,15,15,0,905.0,73.0,4.8,18.9,613.0,241.84,153.17
2018,9,15,15,15,889.0,71.0,4.8,18.9,568.0,176.54,101.25
2018,9,15,15,30,873.0,69.0,4.8,18.9,523.0,112.72,63.03
2018,9,15,15,45,852.5,66.0,4.8,18.35,474.5,68.09,53.78
2018,9,15,16,0,832.0,63.0,4.8,17.8,426.0,64.8,51.24
2018,9,15,16,15,803.0,60.0,4.8,17.35,374.5,55.68,43.49
2018,9,15,16,30,774.0,57.0,4.8,16.9,323.0,52.82,41.17
2018,9,15,16,45,729.0,52.5,4.75,16.5,270.0,48.57,37.52
2018,9,15,17,0,684.0,48.0,4.7,16.1,217.0,44.34,33.75
2018,9,15,17,15,611.0,42.0,4.55,15.5,166.0,38.64,28.53
2018,9,15,17,30,538.0,36.0,4.4,14.9,115.0,33.04,23.17
2018,9,15,17,45,389.0,28.0,4.25,14.3,73.0,23.36,13.5
2018,9,15,18,0,240.0,20.0,4.1,13.7,31.0,16.66,0.0
2018,9,15,18,15,120.0,10.0,3.95,13.35,15.5,7.87,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,5,45,77.5,7.0,2.05,9.95,8.5,0.0,0.0
2018,9,16,6,0,155.0,14.0,2.1,10.3,17.0,98.51,0.0
2018,9,16,6,15,316.0,23.0,2.25,10.95,53.0,254.84,144.11
2018,9,16,6,30,477.0,32.0,2.4,11.6,89.0,389.33,315.74
2018,9,16,6,45,563.0,38.0,2.55,12.3,138.0,482.96,399.33
2018,9,16,7,0,649.0,44.0,2.7,13.0,187.0,581.9,480.86
2018,9,16,7,15,701.0,48.5,2.65,13.55,239.5,656.64,538.95
2018,9,16,7,30,753.0,53.0,2.6,14.1,292.0,732.93,595.01
2018,9,16,7,45,787.5,56.5,2.55,14.65,344.5,793.43,636.67
2018,9,16,8,0,822.0,60.0,2.5,15.2,397.0,843.05,668.8
2018,9,16,8,15,846.0,62.5,2.45,15.75,447.0,889.76,697.78
2018,9,16,8,30,870.0,65.0,2.4,16.3,497.0,934.31,724.4
2018,9,16,8,45,887.5,66.5,2.35,16.8,543.0,968.59,743.46
2018,9,16,9,0,905.0,68.0,2.3,17.3,589.0,999.74,760.16
2018,9,16,9,15,917.5,69.5,2.25,17.8,630.0,1022.42,771.0
2018,9,16,9,30,930.0,71.0,2.2,18.3,671.0,1041.32,779.37
2018,9,16,9,45,939.5,73.0,2.15,18.75,706.5,1053.8,783.72
2018,9,16,10,0,949.0,75.0,2.1,19.2,742.0,1062.1,785.53
2018,9,16,10,15,956.0,75.5,2.1,19.6,770.0,1061.8,782.78
2018,9,16,10,30,963.0,76.0,2.1,20.0,798.0,1057.22,777.56
2018,9,16,10,45,967.5,76.5,2.05,20.35,819.0,1045.86,767.7
2018,9,16,11,0,972.0,77.0,2.0,20.7,840.0,1030.25,755.38
2018,9,16,11,15,975.0,77.5,2.05,21.0,853.5,1009.0,741.04
2018,9,16,11,30,978.0,78.0,2.1,21.3,867.0,983.66,724.16
2018,9,16,11,45,979.0,78.5,2.15,21.55,872.0,952.54,703.67
2018,9,16,12,0,980.0,79.0,2.2,21.8,877.0,917.65,680.67
2018,9,16,12,15,978.0,79.5,2.3,21.95,873.5,876.71,654.21
2018,9,16,12,30,976.0,80.0,2.4,22.1,870.0,832.54,625.27
2018,9,16,12,45,972.0,80.5,2.5,22.25,858.5,783.92,592.86
2018,9,16,13,0,968.0,81.0,2.6,22.4,847.0,732.66,555.6
2018,9,16,13,15,964.0,80.0,2.7,22.35,827.5,677.64,514.81
2018,9,16,13,30,960.0,79.0,2.8,22.3,808.0,620.52,471.04
2018,9,16,13,45,953.5,78.5,2.9,22.3,781.5,560.7,423.55
2018,9,16,14,0,947.0,78.0,3.0,22.3,755.0,499.54,373.27
2018,9,16,14,15,938.0,77.0,3.1,22.1,721.5,435.9,319.62
2018,9,16,14,30,929.0,76.0,3.2,21.9,688.0,371.77,263.97
2018,9,16,14,45,917.5,74.0,3.3,21.7,648.0,305.96,206.32
2018,9,16,15,0,906.0,72.0,3.4,21.5,608.0,240.53,150.08
2018,9,16,15,15,889.5,70.0,3.4,21.5,563.0,175.09,98.91
2018,9,16,15,30,873.0,68.0,3.4,21.5,518.0,111.19,61.39
2018,9,16,15,45,850.0,65.5,3.6,20.75,468.5,67.61,52.85
2018,9,16,16,0,827.0,63.0,3.8,20.0,419.0,64.6,50.62
2018,9,16,16,15,795.0,59.5,3.85,19.45,367.0,55.16,42.68
2018,9,16,16,30,763.0,56.0,3.9,18.9,315.0,51.88,40.01
2018,9,16,16,45,716.5,52.0,3.9,18.35,262.5,48.01,36.74
2018,9,16,17,0,670.0,48.0,3.9,17.8,210.0,44.19,33.36
2018,9,16,17,15,594.0,42.0,3.8,17.1,159.5,38.5,28.18
2018,9,16,17,30,518.0,36.0,3.7,16.4,109.0,32.94,22.85
2018,9,16,17,45,370.0,27.5,3.55,15.7,68.5,22.91,12.65
2018,9,16,18,0,222.0,19.0,3.4,15.0,28.0,14.95,0.0
2018,9,16,18,15,111.0,9.5,3.3,14.6,14.0,7.47,0.0
2018,9,16,18,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,5,45,72.0,6.5,2.25,10.75,8.0,0.0,0.0
2018,9,17,6,0,144.0,13.0,2.3,11.0,16.0,91.85,0.0
2018,9,17,6,15,301.5,23.0,2.5,11.6,51.0,245.17,124.96
2018,9,17,6,30,459.0,33.0,2.7,12.2,86.0,388.62,313.57
2018,9,17,6,45,368.0,32.0,2.9,12.75,88.5,340.97,284.78
2018,9,17,7,0,277.0,31.0,3.1,13.3,91.0,282.14,239.15
2018,9,17,7,15,138.5,48.0,3.05,13.75,78.0,176.41,149.08
2018,9,17,7,30,0.0,65.0,3.0,14.2,65.0,50.09,37.28
2018,9,17,7,45,4.0,100.5,2.95,14.6,102.0,86.76,68.53
2018,9,17,8,0,8.0,136.0,2.9,15.0,139.0,124.65,100.12
2018,9,17,8,15,5.0,138.0,2.85,15.45,140.0,120.83,96.26
2018,9,17,8,30,2.0,140.0,2.8,15.9,141.0,117.74,93.08
2018,9,17,8,45,17.5,177.5,2.75,16.3,187.5,167.92,134.46
2018,9,17,9,0,33.0,215.0,2.7,16.7,234.0,239.97,192.36
2018,9,17,9,15,93.5,245.5,2.7,17.1,304.5,331.97,266.35
2018,9,17,9,30,154.0,276.0,2.7,17.5,375.0,448.49,356.4
2018,9,17,9,45,390.0,231.0,2.7,17.95,499.5,684.66,536.43
2018,9,17,10,0,626.0,186.0,2.7,18.4,624.0,882.15,677.0
2018,9,17,10,15,773.0,140.0,2.8,18.7,702.5,964.49,730.49
2018,9,17,10,30,920.0,94.0,2.9,19.0,781.0,1035.56,776.44
2018,9,17,10,45,935.0,90.0,2.95,19.35,804.5,1029.72,770.39
2018,9,17,11,0,950.0,86.0,3.0,19.7,828.0,1019.53,762.38
2018,9,17,11,15,952.5,86.5,3.1,19.9,841.0,998.02,747.83
2018,9,17,11,30,955.0,87.0,3.2,20.1,854.0,972.53,730.73
2018,9,17,11,45,956.0,87.5,3.3,20.25,859.0,941.83,710.23
2018,9,17,12,0,957.0,88.0,3.4,20.4,864.0,907.45,687.15
2018,9,17,12,15,956.0,88.5,3.5,20.45,861.0,867.91,660.62
2018,9,17,12,30,955.0,89.0,3.6,20.5,858.0,825.14,631.61
2018,9,17,12,45,952.0,89.0,3.7,20.5,847.0,777.43,598.69
2018,9,17,13,0,949.0,89.0,3.8,20.5,836.0,727.08,561.06
2018,9,17,13,15,945.5,87.5,3.9,20.4,816.5,672.66,519.57
2018,9,17,13,30,942.0,86.0,4.0,20.3,797.0,616.16,475.17
2018,9,17,13,45,936.5,85.0,4.1,20.2,771.0,557.22,427.37
2018,9,17,14,0,931.0,84.0,4.2,20.1,745.0,496.88,376.79
2018,9,17,14,15,923.0,81.5,4.3,19.85,711.5,433.19,322.2
2018,9,17,14,30,915.0,79.0,4.4,19.6,678.0,368.95,265.65
2018,9,17,14,45,903.0,77.5,4.45,19.35,638.5,304.17,208.0
2018,9,17,15,0,891.0,76.0,4.5,19.1,599.0,239.84,151.95
2018,9,17,15,15,874.0,73.5,4.5,19.1,554.0,174.81,100.56
2018,9,17,15,30,857.0,71.0,4.5,19.1,509.0,111.42,63.01
2018,9,17,15,45,835.5,68.5,4.55,18.3,460.5,69.26,54.85
2018,9,17,16,0,814.0,66.0,4.6,17.5,412.0,60.34,47.44
2018,9,17,16,15,783.0,62.0,4.55,17.0,360.5,56.82,44.59
2018,9,17,16,30,752.0,58.0,4.5,16.5,309.0,53.25,41.64
2018,9,17,16,45,704.5,53.5,4.45,16.0,256.5,49.05,38.02
2018,9,17,17,0,657.0,49.0,4.4,15.5,204.0,44.89,34.29
2018,9,17,17,15,576.0,42.5,4.25,14.95,154.0,38.8,28.66
2018,9,17,17,30,495.0,36.0,4.1,14.4,104.0,30.21,20.6
2018,9,17,17,45,344.5,27.0,3.9,13.85,64.5,22.45,11.87
2018,9,17,18,0,194.0,18.0,3.7,13.3,25.0,14.16,0.0
2018,9,17,18,15,97.0,9.0,3.65,13.0,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,5,45,10.5,3.0,2.25,10.25,3.0,0.0,0.0
2018,9,18,6,0,21.0,6.0,2.3,10.5,6.0,16.67,0.0
2018,9,18,6,15,58.0,17.5,2.45,11.05,23.0,68.62,26.69
2018,9,18,6,30,95.0,29.0,2.6,11.6,40.0,114.67,90.62
2018,9,18,6,45,78.0,45.5,2.75,12.1,57.5,112.76,92.01
2018,9,18,7,0,61.0,62.0,2.9,12.6,75.0,120.9,99.61
2018,9,18,7,15,45.5,86.5,2.8,13.05,97.5,123.91,102.03
2018,9,18,7,30,30.0,111.0,2.7,13.5,120.0,138.4,113.55
2018,9,18,7,45,32.5,132.5,2.65,13.95,144.0,162.92,133.77
2018,9,18,8,0,35.0,154.0,2.6,14.4,168.0,187.19,153.31
2018,9,18,8,15,60.0,179.5,2.5,14.85,207.5,237.51,194.61
2018,9,18,8,30,85.0,205.0,2.4,15.3,247.0,288.49,235.39
2018,9,18,8,45,117.5,229.5,2.35,15.75,293.0,368.7,298.28
2018,9,18,9,0,150.0,254.0,2.3,16.2,339.0,427.24,342.7
2018,9,18,9,15,176.0,271.5,2.25,16.6,378.5,470.53,374.53
2018,9,18,9,30,202.0,289.0,2.2,17.0,418.0,513.26,405.4
2018,9,18,9,45,430.0,236.5,2.2,17.45,530.0,732.15,569.35
2018,9,18,10,0,658.0,184.0,2.2,17.9,642.0,913.42,695.33
2018,9,18,10,15,792.0,137.5,2.2,18.25,710.5,981.8,737.4
2018,9,18,10,30,926.0,91.0,2.2,18.6,779.0,1038.88,772.3
2018,9,18,10,45,931.5,91.5,2.2,19.0,800.0,1028.53,762.83
2018,9,18,11,0,937.0,92.0,2.2,19.4,821.0,1014.05,751.59
2018,9,18,11,15,939.5,92.5,2.2,19.65,833.5,992.61,736.43
2018,9,18,11,30,942.0,93.0,2.2,19.9,846.0,967.25,718.86
2018,9,18,11,45,943.0,93.0,2.2,20.2,850.5,936.21,697.49
2018,9,18,12,0,944.0,93.0,2.2,20.5,855.0,901.57,673.78
2018,9,18,12,15,943.0,93.5,2.3,20.65,852.0,862.33,648.19
2018,9,18,12,30,942.0,94.0,2.4,20.8,849.0,819.92,620.15
2018,9,18,12,45,939.0,94.0,2.5,21.0,837.5,772.6,587.82
2018,9,18,13,0,936.0,94.0,2.6,21.2,826.0,722.7,551.08
2018,9,18,13,15,931.5,93.0,2.7,21.2,807.0,668.6,510.62
2018,9,18,13,30,927.0,92.0,2.8,21.2,788.0,612.55,467.33
2018,9,18,13,45,920.5,91.0,2.95,21.2,761.5,553.76,420.58
2018,9,18,14,0,914.0,90.0,3.1,21.2,735.0,493.72,371.08
2018,9,18,14,15,904.0,88.0,3.2,21.05,701.0,430.51,317.57
2018,9,18,14,30,894.0,86.0,3.3,20.9,667.0,367.02,262.33
2018,9,18,14,45,880.0,84.5,3.45,20.75,627.0,302.84,206.01
2018,9,18,15,0,866.0,83.0,3.6,20.6,587.0,239.38,151.45
2018,9,18,15,15,847.5,80.5,3.6,20.6,542.0,175.58,101.67
2018,9,18,15,30,829.0,78.0,3.6,20.6,497.0,107.42,60.39
2018,9,18,15,45,803.0,75.0,3.8,19.85,448.0,66.54,52.17
2018,9,18,16,0,777.0,72.0,4.0,19.1,399.0,64.09,50.4
2018,9,18,16,15,723.0,70.5,4.05,18.5,344.0,62.32,49.13
2018,9,18,16,30,669.0,69.0,4.1,17.9,289.0,56.06,43.87
2018,9,18,16,45,517.0,70.5,4.15,17.3,222.5,55.81,43.77
2018,9,18,17,0,365.0,72.0,4.2,16.7,156.0,53.53,41.7
2018,9,18,17,15,384.0,56.5,4.2,15.95,125.0,42.99,32.15
2018,9,18,17,30,403.0,41.0,4.2,15.2,94.0,33.87,23.58
2018,9,18,17,45,256.5,28.5,4.15,14.45,56.5,23.49,11.85
2018,9,18,18,0,110.0,16.0,4.1,13.7,19.0,12.59,0.0
2018,9,18,18,15,55.0,8.0,4.0,13.25,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.0,1.6,9.55,5.5,0.0,0.0
2018,9,19,6,0,58.0,10.0,1.6,9.8,11.0,41.01,0.0
2018,9,19,6,15,189.5,24.5,1.65,10.5,43.0,176.64,62.25
2018,9,19,6,30,321.0,39.0,1.7,11.2,75.0,302.47,242.65
2018,9,19,6,45,408.5,49.0,1.8,11.9,119.5,394.94,326.96
2018,9,19,7,0,496.0,59.0,1.9,12.6,164.0,493.58,409.49
2018,9,19,7,15,554.0,67.5,1.8,13.15,214.5,572.29,471.24
2018,9,19,7,30,612.0,76.0,1.7,13.7,265.0,653.41,531.33
2018,9,19,7,45,673.5,78.0,1.55,14.25,320.0,731.18,585.16
2018,9,19,8,0,735.0,80.0,1.4,14.8,375.0,803.76,632.29
2018,9,19,8,15,765.0,83.5,1.3,15.45,425.0,855.83,663.19
2018,9,19,8,30,795.0,87.0,1.2,16.1,475.0,905.96,691.65
2018,9,19,8,45,817.5,89.5,1.15,16.8,521.5,945.16,712.46
2018,9,19,9,0,840.0,92.0,1.1,17.5,568.0,981.4,730.92
2018,9,19,9,15,855.5,94.5,1.1,18.25,609.0,1007.32,743.17
2018,9,19,9,30,871.0,97.0,1.1,19.0,650.0,1016.3,744.68
2018,9,19,9,45,882.0,99.0,1.15,19.75,685.0,1029.32,750.09
2018,9,19,10,0,893.0,101.0,1.2,20.5,720.0,1038.39,753.05
2018,9,19,10,15,901.0,102.5,1.25,21.3,748.0,1039.78,751.22
2018,9,19,10,30,909.0,104.0,1.3,22.1,776.0,1037.04,747.07
2018,9,19,10,45,914.5,105.0,1.35,22.9,797.0,1027.13,738.62
2018,9,19,11,0,920.0,106.0,1.4,23.7,818.0,1013.12,727.84
2018,9,19,11,15,923.5,106.5,1.5,24.15,831.0,992.63,714.88
2018,9,19,11,30,927.0,107.0,1.6,24.6,844.0,968.22,699.46
2018,9,19,11,45,928.5,107.0,1.7,25.1,849.0,937.71,679.94
2018,9,19,12,0,930.0,107.0,1.8,25.6,854.0,903.61,658.0
2018,9,19,12,15,929.0,107.0,1.9,25.8,850.5,864.04,633.04
2018,9,19,12,30,928.0,107.0,2.0,26.0,847.0,821.36,605.71
2018,9,19,12,45,925.0,106.5,2.1,26.15,835.0,773.87,574.06
2018,9,19,13,0,922.0,106.0,2.2,26.3,823.0,723.86,538.55
2018,9,19,13,15,917.0,105.0,2.35,26.3,803.5,669.86,499.66
2018,9,19,13,30,912.0,104.0,2.5,26.3,784.0,613.99,457.94
2018,9,19,13,45,904.0,103.0,2.6,26.35,757.0,554.98,412.07
2018,9,19,14,0,896.0,102.0,2.7,26.4,730.0,494.91,363.74
2018,9,19,14,15,881.5,100.5,2.75,26.25,694.0,431.14,311.27
2018,9,19,14,30,867.0,99.0,2.8,26.1,658.0,365.55,256.05
2018,9,19,14,45,855.5,96.0,2.9,25.95,619.0,301.2,201.06
2018,9,19,15,0,844.0,93.0,3.0,25.8,580.0,237.45,147.56
2018,9,19,15,15,824.5,90.0,3.0,25.8,535.0,173.5,98.88
2018,9,19,15,30,805.0,87.0,3.0,25.8,490.0,111.72,63.46
2018,9,19,15,45,777.0,83.5,3.1,25.2,440.5,72.2,55.8
2018,9,19,16,0,749.0,80.0,3.2,24.6,391.0,69.59,53.94
2018,9,19,16,15,709.5,75.0,3.1,23.9,339.0,60.6,46.58
2018,9,19,16,30,670.0,70.0,3.0,23.2,287.0,56.84,43.58
2018,9,19,16,45,611.5,64.5,2.85,22.45,235.5,52.48,39.94
2018,9,19,17,0,553.0,59.0,2.7,21.7,184.0,48.19,36.2
2018,9,19,17,15,461.5,50.0,2.75,20.65,136.0,40.94,29.7
2018,9,19,17,30,370.0,41.0,2.8,19.6,88.0,33.78,22.93
2018,9,19,17,45,233.5,27.5,2.8,18.55,52.5,22.66,9.91
2018,9,19,18,0,97.0,14.0,2.8,17.5,17.0,11.02,0.0
2018,9,19,18,15,48.5,7.0,2.85,17.05,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,2.0,12.8,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,2.0,13.0,11.0,52.04,0.0
2018,9,20,6,15,225.0,23.0,2.05,13.8,43.5,194.52,47.62
2018,9,20,6,30,373.0,36.0,2.1,14.6,76.0,336.45,265.57
2018,9,20,6,45,471.5,44.0,2.15,15.45,123.5,436.48,356.05
2018,9,20,7,0,570.0,52.0,2.2,16.3,171.0,543.55,443.14
2018,9,20,7,15,630.0,58.5,2.15,16.95,223.5,623.97,505.09
