Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,7,30,690.0,65.0,2.1,17.6,276.0,706.89,565.39
2018,9,20,7,45,730.0,69.0,2.1,18.25,328.0,764.84,604.83
2018,9,20,8,0,770.0,73.0,2.1,18.9,380.0,828.72,646.91
2018,9,20,8,15,798.0,77.0,2.0,19.6,430.5,880.26,677.68
2018,9,20,8,30,826.0,81.0,1.9,20.3,481.0,929.73,705.92
2018,9,20,8,45,846.0,83.5,1.8,20.95,527.5,966.93,725.15
2018,9,20,9,0,866.0,86.0,1.7,21.6,574.0,1001.03,741.87
2018,9,20,9,15,882.0,88.0,1.6,22.3,615.5,1014.32,744.66
2018,9,20,9,30,898.0,90.0,1.5,23.0,657.0,1036.41,753.23
2018,9,20,9,45,910.0,91.0,1.45,23.65,692.5,1049.38,756.79
2018,9,20,10,0,922.0,92.0,1.4,24.3,728.0,1058.32,758.02
2018,9,20,10,15,930.0,93.0,1.35,24.85,756.5,1059.03,754.61
2018,9,20,10,30,938.0,94.0,1.3,25.4,785.0,1055.54,748.89
2018,9,20,10,45,943.0,95.0,1.3,25.95,805.5,1044.81,739.87
2018,9,20,11,0,948.0,96.0,1.3,26.5,826.0,1029.89,728.55
2018,9,20,11,15,951.5,96.0,1.3,26.85,839.0,1008.32,713.92
2018,9,20,11,30,955.0,96.0,1.3,27.2,852.0,982.75,697.0
2018,9,20,11,45,956.0,97.0,1.35,27.6,857.0,952.07,677.62
2018,9,20,12,0,957.0,98.0,1.4,28.0,862.0,917.69,655.89
2018,9,20,12,15,957.0,97.0,1.45,28.15,858.5,877.01,630.65
2018,9,20,12,30,957.0,96.0,1.5,28.3,855.0,833.08,603.09
2018,9,20,12,45,955.0,95.5,1.6,28.45,843.5,785.13,572.62
2018,9,20,13,0,953.0,95.0,1.7,28.6,832.0,734.47,537.68
2018,9,20,13,15,948.5,93.5,1.75,28.6,812.0,678.87,498.11
2018,9,20,13,30,944.0,92.0,1.8,28.6,792.0,621.3,455.76
2018,9,20,13,45,937.0,91.0,1.85,28.6,765.0,561.16,409.99
2018,9,20,14,0,930.0,90.0,1.9,28.6,738.0,499.8,361.57
2018,9,20,14,15,920.0,88.5,1.95,28.5,703.5,435.9,309.72
2018,9,20,14,30,910.0,87.0,2.0,28.4,669.0,371.69,256.05
2018,9,20,14,45,896.5,85.0,2.05,28.3,628.5,306.13,200.74
2018,9,20,15,0,883.0,83.0,2.1,28.2,588.0,241.23,147.04
2018,9,20,15,15,864.0,80.0,2.1,28.2,542.0,175.83,98.02
2018,9,20,15,30,845.0,77.0,2.1,28.2,496.0,106.26,57.72
2018,9,20,15,45,812.0,75.5,2.1,27.65,444.5,67.13,50.99
2018,9,20,16,0,779.0,74.0,2.1,27.1,393.0,65.67,50.08
2018,9,20,16,15,739.0,69.5,2.0,26.25,340.0,61.87,47.19
2018,9,20,16,30,699.0,65.0,1.9,25.4,287.0,58.06,44.21
2018,9,20,16,45,633.5,59.5,1.75,24.5,233.0,49.02,36.62
2018,9,20,17,0,568.0,54.0,1.6,23.6,179.0,44.5,32.71
2018,9,20,17,15,491.5,45.0,1.65,22.5,132.5,37.2,26.22
2018,9,20,17,30,415.0,36.0,1.7,21.4,86.0,29.91,19.38
2018,9,20,17,45,269.5,24.5,1.7,20.3,51.0,20.27,6.81
2018,9,20,18,0,124.0,13.0,1.7,19.2,16.0,10.23,0.0
2018,9,20,18,15,62.0,6.5,1.7,18.75,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,21,5,45,40.5,4.5,0.85,12.8,5.0,0.0,0.0
2018,9,21,6,0,81.0,9.0,0.8,12.9,10.0,53.74,0.0
2018,9,21,6,15,231.0,21.5,0.85,13.65,42.0,196.57,22.28
2018,9,21,6,30,381.0,34.0,0.9,14.4,74.0,341.21,265.73
2018,9,21,6,45,478.5,42.0,0.95,15.2,121.0,440.43,354.87
2018,9,21,7,0,576.0,50.0,1.0,16.0,168.0,546.97,439.79
2018,9,21,7,15,635.5,56.0,1.0,16.65,220.0,626.47,499.52
2018,9,21,7,30,695.0,62.0,1.0,17.3,272.0,702.47,553.34
2018,9,21,7,45,734.5,66.0,1.05,17.95,324.0,766.5,596.49
2018,9,21,8,0,774.0,70.0,1.1,18.6,376.0,829.94,637.5
2018,9,21,8,15,800.5,73.5,1.15,19.4,425.5,879.44,667.27
2018,9,21,8,30,827.0,77.0,1.2,20.2,475.0,926.81,694.9
2018,9,21,8,45,847.0,79.5,1.3,21.0,521.0,963.94,716.04
2018,9,21,9,0,867.0,82.0,1.4,21.8,567.0,985.71,727.06
2018,9,21,9,15,880.5,84.0,1.45,22.5,607.5,1008.89,738.63
2018,9,21,9,30,894.0,86.0,1.5,23.2,648.0,1028.42,747.83
2018,9,21,9,45,903.5,88.0,1.55,23.85,682.5,1040.01,752.24
2018,9,21,10,0,913.0,90.0,1.6,24.5,717.0,1047.57,754.33
2018,9,21,10,15,920.5,91.5,1.7,24.95,745.0,1048.36,753.73
2018,9,21,10,30,928.0,93.0,1.8,25.4,773.0,1044.98,750.69
2018,9,21,10,45,932.5,94.5,1.85,25.9,793.5,1034.39,742.45
2018,9,21,11,0,937.0,96.0,1.9,26.4,814.0,1019.66,731.81
2018,9,21,11,15,939.5,96.0,2.0,26.6,826.0,997.31,717.98
2018,9,21,11,30,942.0,96.0,2.1,26.8,838.0,971.07,701.68
2018,9,21,11,45,942.5,97.0,2.2,27.0,842.5,940.28,682.39
2018,9,21,12,0,943.0,98.0,2.3,27.2,847.0,905.87,660.62
2018,9,21,12,15,940.0,98.5,2.35,27.2,842.5,864.68,634.29
2018,9,21,12,30,937.0,99.0,2.4,27.2,838.0,820.51,605.74
2018,9,21,12,45,932.0,99.5,2.5,27.25,825.5,772.1,573.59
2018,9,21,13,0,927.0,100.0,2.6,27.3,813.0,721.3,537.4
2018,9,21,13,15,922.0,99.0,2.65,27.15,793.5,667.02,497.82
2018,9,21,13,30,917.0,98.0,2.7,27.0,774.0,610.87,455.55
2018,9,21,13,45,909.5,96.5,2.75,26.85,746.5,551.4,409.38
2018,9,21,14,0,902.0,95.0,2.8,26.7,719.0,490.85,360.72
2018,9,21,14,15,892.0,93.0,2.85,26.45,685.0,428.11,308.9
2018,9,21,14,30,882.0,91.0,2.9,26.2,651.0,365.11,255.4
2018,9,21,14,45,868.0,88.5,2.9,25.95,611.0,300.7,200.25
2018,9,21,15,0,854.0,86.0,2.9,25.7,571.0,232.73,143.56
2018,9,21,15,15,834.5,83.0,2.9,25.7,525.5,168.23,94.56
2018,9,21,15,30,815.0,80.0,2.9,25.7,480.0,105.9,59.21
2018,9,21,15,45,788.5,76.5,2.9,24.85,431.0,67.43,51.9
2018,9,21,16,0,762.0,73.0,2.9,24.0,382.0,64.65,49.91
2018,9,21,16,15,725.0,68.5,2.85,23.25,330.5,60.91,47.0
2018,9,21,16,30,688.0,64.0,2.8,22.5,279.0,57.15,43.99
2018,9,21,16,45,632.0,58.0,2.75,21.8,227.5,47.91,36.08
2018,9,21,17,0,576.0,52.0,2.7,21.1,176.0,43.06,31.79
2018,9,21,17,15,484.0,44.0,2.6,20.15,128.5,36.39,25.74
2018,9,21,17,30,392.0,36.0,2.5,19.2,81.0,29.86,19.39
2018,9,21,17,45,241.5,23.0,2.4,18.2,46.5,18.98,4.2
2018,9,21,18,0,91.0,10.0,2.3,17.2,12.0,7.87,0.0
2018,9,21,18,15,45.5,5.0,2.3,16.7,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,5,45,27.0,4.0,1.85,10.25,4.0,0.0,0.0
2018,9,22,6,0,54.0,8.0,1.9,10.4,8.0,37.52,0.0
2018,9,22,6,15,168.0,19.5,2.0,10.95,34.0,154.84,0.0
2018,9,22,6,30,282.0,31.0,2.1,11.5,60.0,272.2,215.05
2018,9,22,6,45,344.0,36.5,2.15,12.1,92.0,336.61,279.49
2018,9,22,7,0,406.0,42.0,2.2,12.7,124.0,405.59,339.66
2018,9,22,7,15,203.0,51.5,2.15,13.3,92.5,256.99,216.98
2018,9,22,7,30,0.0,61.0,2.1,13.9,61.0,46.75,34.42
2018,9,22,7,45,0.0,79.0,2.0,14.55,79.0,62.53,47.86
2018,9,22,8,0,0.0,97.0,1.9,15.2,97.0,78.35,60.95
2018,9,22,8,15,1.0,117.0,1.9,15.85,117.5,97.05,76.25
2018,9,22,8,30,2.0,137.0,1.9,16.5,138.0,115.76,91.29
2018,9,22,8,45,110.0,163.0,1.9,17.2,224.0,283.49,230.7
2018,9,22,9,0,218.0,189.0,1.9,17.9,310.0,444.28,356.53
2018,9,22,9,15,446.5,168.5,1.95,18.55,440.0,677.89,532.46
2018,9,22,9,30,675.0,148.0,2.0,19.2,570.0,900.29,685.0
2018,9,22,9,45,769.0,129.0,2.05,19.85,634.5,964.59,723.17
2018,9,22,10,0,863.0,110.0,2.1,20.5,699.0,1034.4,765.77
2018,9,22,10,15,892.0,103.5,2.15,21.0,733.5,1033.83,762.53
2018,9,22,10,30,921.0,97.0,2.2,21.5,768.0,1043.02,766.57
2018,9,22,10,45,926.5,98.0,2.3,22.0,789.0,1032.79,758.69
2018,9,22,11,0,932.0,99.0,2.4,22.5,810.0,1018.42,748.43
2018,9,22,11,15,935.5,99.0,2.5,22.85,822.5,996.99,734.1
2018,9,22,11,30,939.0,99.0,2.6,23.2,835.0,971.62,717.25
2018,9,22,11,45,940.5,99.0,2.7,23.55,839.5,940.62,696.68
2018,9,22,12,0,942.0,99.0,2.8,23.9,844.0,906.01,673.63
2018,9,22,12,15,943.5,98.0,2.85,24.05,841.0,866.93,647.6
2018,9,22,12,30,945.0,97.0,2.9,24.2,838.0,824.54,619.16
2018,9,22,12,45,893.5,116.5,3.0,24.3,809.0,759.7,574.02
2018,9,22,13,0,842.0,136.0,3.1,24.4,780.0,702.52,531.69
2018,9,22,13,15,803.5,148.0,3.15,24.35,750.0,641.17,485.87
2018,9,22,13,30,765.0,160.0,3.2,24.3,720.0,582.18,440.67
2018,9,22,13,45,827.0,130.0,3.25,24.25,715.5,539.4,406.32
2018,9,22,14,0,889.0,100.0,3.3,24.2,711.0,488.59,363.83
2018,9,22,14,15,896.0,91.5,3.3,24.1,681.5,427.84,312.21
2018,9,22,14,30,903.0,83.0,3.3,24.0,652.0,364.91,257.39
2018,9,22,14,45,890.0,81.0,3.3,23.85,612.0,299.95,200.86
2018,9,22,15,0,877.0,79.0,3.3,23.7,572.0,235.61,146.19
2018,9,22,15,15,858.0,76.5,3.3,23.7,526.5,171.01,96.76
2018,9,22,15,30,839.0,74.0,3.3,23.7,481.0,102.28,56.53
2018,9,22,15,45,813.5,70.5,3.25,23.2,431.5,63.59,49.01
2018,9,22,16,0,788.0,67.0,3.2,22.7,382.0,60.64,46.76
2018,9,22,16,15,750.0,63.0,3.15,22.1,330.0,57.08,43.94
2018,9,22,16,30,712.0,59.0,3.1,21.5,278.0,53.51,41.02
2018,9,22,16,45,654.0,54.0,3.05,20.9,226.0,48.92,37.09
2018,9,22,17,0,596.0,49.0,3.0,20.3,174.0,40.94,30.03
2018,9,22,17,15,499.0,42.0,2.95,19.35,126.5,34.93,24.51
2018,9,22,17,30,402.0,35.0,2.9,18.4,79.0,29.14,18.67
2018,9,22,17,45,245.0,22.5,2.85,17.5,45.0,18.64,1.26
2018,9,22,18,0,88.0,10.0,2.8,16.6,11.0,7.87,0.0
2018,9,22,18,15,44.0,5.0,2.9,16.15,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,2.8,11.2,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,2.9,11.3,9.0,43.65,0.0
2018,9,23,6,15,203.5,21.5,3.0,11.75,38.5,176.73,0.0
2018,9,23,6,30,344.0,34.0,3.1,12.2,68.0,317.42,248.87
2018,9,23,6,45,401.5,41.0,3.2,12.7,104.0,385.39,319.34
2018,9,23,7,0,459.0,48.0,3.3,13.2,140.0,456.37,381.56
2018,9,23,7,15,243.0,76.5,3.25,13.8,126.5,306.83,258.99
2018,9,23,7,30,27.0,105.0,3.2,14.4,113.0,131.08,106.73
2018,9,23,7,45,43.0,127.5,3.15,14.95,143.0,169.13,139.1
2018,9,23,8,0,59.0,150.0,3.1,15.5,173.0,207.66,170.86
2018,9,23,8,15,165.5,165.5,3.05,16.1,241.5,344.01,284.04
2018,9,23,8,30,272.0,181.0,3.0,16.7,310.0,488.33,397.99
2018,9,23,8,45,563.0,132.5,2.9,17.3,433.0,756.74,601.56
2018,9,23,9,0,854.0,84.0,2.8,17.9,556.0,989.68,760.05
2018,9,23,9,15,870.0,85.0,2.8,18.5,596.5,1001.41,762.02
2018,9,23,9,30,886.0,86.0,2.8,19.1,637.0,1022.01,772.23
2018,9,23,9,45,898.5,87.0,2.8,19.75,672.0,1035.26,777.32
2018,9,23,10,0,911.0,88.0,2.8,20.4,707.0,1044.54,779.96
2018,9,23,10,15,919.5,89.0,2.8,20.85,735.0,1045.64,777.98
2018,9,23,10,30,928.0,90.0,2.8,21.3,763.0,1042.57,773.53
2018,9,23,10,45,920.0,96.5,2.85,21.75,779.0,1025.13,760.34
2018,9,23,11,0,912.0,103.0,2.9,22.2,795.0,1003.73,744.83
2018,9,23,11,15,925.0,99.5,3.0,22.5,811.0,987.85,733.96
2018,9,23,11,30,938.0,96.0,3.1,22.8,827.0,967.7,720.26
2018,9,23,11,45,943.5,94.0,3.15,23.05,832.5,938.18,700.12
2018,9,23,12,0,949.0,92.0,3.2,23.3,838.0,904.85,677.45
2018,9,23,12,15,950.0,91.0,3.35,23.3,835.0,865.14,651.62
2018,9,23,12,30,951.0,90.0,3.5,23.3,832.0,822.15,623.21
2018,9,23,12,45,951.0,88.0,3.6,23.3,820.5,774.36,590.57
2018,9,23,13,0,951.0,86.0,3.7,23.3,809.0,723.77,553.19
2018,9,23,13,15,946.5,85.5,3.75,23.15,789.5,669.15,511.86
2018,9,23,13,30,942.0,85.0,3.8,23.0,770.0,612.54,467.73
2018,9,23,13,45,931.5,85.0,3.85,22.8,741.5,551.59,418.95
2018,9,23,14,0,921.0,85.0,3.9,22.6,713.0,489.82,367.86
2018,9,23,14,15,900.0,86.5,3.9,22.4,675.5,424.69,312.66
2018,9,23,14,30,879.0,88.0,3.9,22.2,638.0,360.49,256.96
2018,9,23,14,45,880.5,82.0,3.85,21.95,603.0,297.56,201.15
2018,9,23,15,0,882.0,76.0,3.8,21.7,568.0,233.56,145.71
2018,9,23,15,15,863.0,73.5,3.8,21.7,522.0,168.7,95.66
2018,9,23,15,30,844.0,71.0,3.8,21.7,476.0,105.76,60.09
2018,9,23,15,45,818.5,68.0,3.6,21.1,427.0,61.88,47.99
2018,9,23,16,0,793.0,65.0,3.4,20.5,378.0,59.24,46.0
2018,9,23,16,15,751.5,61.5,3.3,19.95,325.5,55.95,43.37
2018,9,23,16,30,710.0,58.0,3.2,19.4,273.0,52.7,40.68
2018,9,23,16,45,656.0,53.0,3.1,18.85,222.0,48.14,36.72
2018,9,23,17,0,602.0,48.0,3.0,18.3,171.0,40.23,29.64
2018,9,23,17,15,503.0,40.5,2.85,17.45,123.0,33.79,23.67
2018,9,23,17,30,404.0,33.0,2.7,16.6,75.0,27.54,17.26
2018,9,23,17,45,242.5,21.0,2.55,15.75,42.5,17.41,0.0
2018,9,23,18,0,81.0,9.0,2.4,14.9,10.0,7.08,0.0
2018,9,23,18,15,40.5,4.5,2.4,14.45,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,24,5,45,31.0,3.5,0.5,10.75,3.5,0.0,0.0
2018,9,24,6,0,62.0,7.0,0.5,10.9,7.0,41.64,0.0
2018,9,24,6,15,230.0,19.0,0.55,11.5,38.0,191.57,0.0
2018,9,24,6,30,398.0,31.0,0.6,12.1,69.0,352.96,269.64
2018,9,24,6,45,502.0,38.5,0.65,12.7,117.0,456.89,367.44
2018,9,24,7,0,606.0,46.0,0.7,13.3,165.0,561.3,451.5
2018,9,24,7,15,667.0,51.0,0.7,13.95,217.5,643.34,513.27
2018,9,24,7,30,728.0,56.0,0.7,14.6,270.0,727.21,572.58
2018,9,24,7,45,768.0,60.0,0.65,15.25,323.0,792.51,614.7
2018,9,24,8,0,808.0,64.0,0.6,15.9,376.0,857.25,654.3
2018,9,24,8,15,835.0,66.5,0.65,16.9,426.0,906.56,682.93
2018,9,24,8,30,862.0,69.0,0.7,17.9,476.0,942.34,702.05
2018,9,24,8,45,881.0,71.0,0.75,18.9,522.0,977.89,720.77
2018,9,24,9,0,900.0,73.0,0.8,19.9,568.0,1010.35,737.17
2018,9,24,9,15,912.5,75.5,0.8,20.95,609.0,1033.43,746.27
2018,9,24,9,30,925.0,78.0,0.8,22.0,650.0,1052.69,753.06
2018,9,24,9,45,933.5,80.0,0.75,23.0,684.0,1063.22,753.54
2018,9,24,10,0,942.0,82.0,0.7,24.0,718.0,1069.59,751.71
2018,9,24,10,15,949.0,83.0,0.65,24.65,746.0,1068.98,746.91
2018,9,24,10,30,956.0,84.0,0.6,25.3,774.0,1064.11,739.87
2018,9,24,10,45,960.5,85.0,0.55,25.95,794.0,1052.45,729.06
2018,9,24,11,0,965.0,86.0,0.5,26.6,814.0,1036.56,716.07
2018,9,24,11,15,968.0,86.0,0.55,26.9,826.5,1013.94,702.68
2018,9,24,11,30,971.0,86.0,0.6,27.2,839.0,987.3,686.98
2018,9,24,11,45,972.5,86.0,0.6,27.55,843.5,955.39,666.9
2018,9,24,12,0,974.0,86.0,0.6,27.9,848.0,919.74,644.6
2018,9,24,12,15,972.5,86.5,0.7,28.0,844.0,878.58,621.31
2018,9,24,12,30,971.0,87.0,0.8,28.1,840.0,834.21,595.53
2018,9,24,12,45,967.0,87.0,0.9,28.2,827.5,784.53,565.56
2018,9,24,13,0,963.0,87.0,1.0,28.3,815.0,732.3,530.83
2018,9,24,13,15,958.0,86.0,1.15,28.25,794.5,676.21,492.86
2018,9,24,13,30,953.0,85.0,1.3,28.2,774.0,618.18,451.65
2018,9,24,13,45,941.0,86.0,1.4,28.15,745.0,556.67,405.68
2018,9,24,14,0,929.0,87.0,1.5,28.1,716.0,494.44,357.22
2018,9,24,14,15,915.5,85.5,1.6,27.85,680.0,429.15,304.88
2018,9,24,14,30,902.0,84.0,1.7,27.6,644.0,364.01,250.89
2018,9,24,14,45,895.5,80.5,1.8,27.4,606.0,299.52,196.25
2018,9,24,15,0,889.0,77.0,1.9,27.2,568.0,234.88,142.51
2018,9,24,15,15,869.5,74.5,1.9,27.2,522.0,169.45,93.64
2018,9,24,15,30,850.0,72.0,1.9,27.2,476.0,100.03,54.22
2018,9,24,15,45,823.0,69.0,2.05,26.4,426.0,62.69,47.61
2018,9,24,16,0,796.0,66.0,2.2,25.6,376.0,60.04,45.71
2018,9,24,16,15,756.0,62.0,2.2,24.6,323.5,56.41,42.92
2018,9,24,16,30,716.0,58.0,2.2,23.6,271.0,52.79,40.03
2018,9,24,16,45,656.0,52.5,2.15,22.65,218.5,47.75,35.77
2018,9,24,17,0,596.0,47.0,2.1,21.7,166.0,39.42,28.47
2018,9,24,17,15,495.0,39.5,2.2,20.65,118.5,32.97,22.57
2018,9,24,17,30,394.0,32.0,2.3,19.6,71.0,26.71,16.05
2018,9,24,17,45,237.5,20.5,2.4,18.5,40.0,17.05,0.0
2018,9,24,18,0,81.0,9.0,2.5,17.4,9.0,7.08,0.0
2018,9,24,18,15,40.5,4.5,2.55,16.9,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,25,5,45,21.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,9,25,6,0,43.0,5.0,1.1,10.5,5.0,3.93,0.0
2018,9,25,6,15,171.5,16.5,1.15,11.15,30.5,151.92,0.0
2018,9,25,6,30,300.0,28.0,1.2,11.8,56.0,284.01,216.91
2018,9,25,6,45,364.0,34.0,1.2,12.45,89.5,350.86,287.73
2018,9,25,7,0,428.0,40.0,1.2,13.1,123.0,423.0,349.41
2018,9,25,7,15,237.5,48.5,1.1,13.8,97.0,282.92,236.82
2018,9,25,7,30,47.0,57.0,1.0,14.5,71.0,102.3,83.09
2018,9,25,7,45,24.5,78.0,0.9,15.2,85.5,92.09,73.72
2018,9,25,8,0,2.0,99.0,0.8,15.9,100.0,82.66,64.43
2018,9,25,8,15,89.5,120.5,0.75,16.7,162.5,216.49,177.31
2018,9,25,8,30,177.0,142.0,0.7,17.5,225.0,348.23,281.57
2018,9,25,8,45,359.0,143.5,0.7,18.3,333.0,557.46,439.5
2018,9,25,9,0,541.0,145.0,0.7,19.1,441.0,757.29,577.1
2018,9,25,9,15,650.0,134.5,0.75,19.85,515.5,859.87,640.77
2018,9,25,9,30,759.0,124.0,0.8,20.6,590.0,959.93,701.64
2018,9,25,9,45,827.0,109.5,0.85,21.35,643.0,1003.94,725.44
2018,9,25,10,0,895.0,95.0,0.9,22.1,696.0,1037.7,743.4
2018,9,25,10,15,918.5,90.5,0.95,22.75,729.0,1047.4,746.88
2018,9,25,10,30,942.0,86.0,1.0,23.4,762.0,1052.8,748.2
2018,9,25,10,45,947.0,87.0,1.05,24.0,782.5,1041.72,739.75
2018,9,25,11,0,952.0,88.0,1.1,24.6,803.0,1026.44,729.08
2018,9,25,11,15,955.0,88.0,1.2,25.1,815.0,1004.01,715.31
2018,9,25,11,30,958.0,88.0,1.3,25.6,827.0,977.6,699.05
2018,9,25,11,45,959.0,88.5,1.35,26.1,831.5,946.06,678.72
2018,9,25,12,0,960.0,89.0,1.4,26.6,836.0,910.85,656.04
2018,9,25,12,15,958.0,89.5,1.5,26.8,831.5,869.7,630.78
2018,9,25,12,30,956.0,90.0,1.6,27.0,827.0,825.42,603.11
2018,9,25,12,45,951.5,90.5,1.7,27.2,814.5,776.43,571.48
2018,9,25,13,0,947.0,91.0,1.8,27.4,802.0,724.95,535.39
2018,9,25,13,15,942.0,90.0,1.9,27.35,782.0,669.55,495.87
2018,9,25,13,30,937.0,89.0,2.0,27.3,762.0,612.25,453.48
2018,9,25,13,45,929.5,87.5,2.1,27.3,734.0,551.61,406.91
2018,9,25,14,0,922.0,86.0,2.2,27.3,706.0,489.87,357.68
2018,9,25,14,15,911.0,84.5,2.3,27.1,671.5,425.94,305.32
2018,9,25,14,30,900.0,83.0,2.4,26.9,637.0,361.87,251.23
2018,9,25,14,45,885.5,81.0,2.45,26.7,596.5,296.63,195.61
2018,9,25,15,0,871.0,79.0,2.5,26.5,556.0,232.22,141.94
2018,9,25,15,15,851.0,76.5,2.5,26.5,510.0,162.68,89.59
2018,9,25,15,30,831.0,74.0,2.5,26.5,464.0,99.7,54.97
2018,9,25,15,45,803.5,71.0,2.65,25.6,415.0,63.8,48.75
2018,9,25,16,0,776.0,68.0,2.8,24.7,366.0,61.23,46.92
2018,9,25,16,15,736.0,63.5,2.85,23.85,314.0,57.3,43.83
2018,9,25,16,30,696.0,59.0,2.9,23.0,262.0,53.36,40.62
2018,9,25,16,45,634.5,53.5,2.9,22.15,210.5,44.64,33.13
2018,9,25,17,0,573.0,48.0,2.9,21.3,159.0,40.04,29.01
2018,9,25,17,15,470.5,39.5,2.9,20.25,112.5,32.86,22.43
2018,9,25,17,30,368.0,31.0,2.9,19.2,66.0,25.83,14.99
2018,9,25,17,45,211.5,18.5,2.85,18.15,36.0,15.32,0.0
2018,9,25,18,0,55.0,6.0,2.8,17.1,6.0,4.72,0.0
2018,9,25,18,15,27.5,3.0,2.75,16.55,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,26,5,45,18.5,2.5,1.5,10.8,2.0,0.0,0.0
2018,9,26,6,0,37.0,5.0,1.5,10.9,4.0,0.0,0.0
2018,9,26,6,15,129.0,13.0,1.55,11.55,22.5,92.16,0.0
2018,9,26,6,30,221.0,21.0,1.6,12.2,41.0,220.66,166.43
2018,9,26,6,45,138.5,24.0,1.65,12.8,39.5,157.65,129.04
2018,9,26,7,0,56.0,27.0,1.7,13.4,38.0,83.55,67.32
2018,9,26,7,15,31.5,53.5,1.6,14.1,60.0,73.53,58.48
2018,9,26,7,30,7.0,80.0,1.5,14.8,82.0,72.83,56.88
2018,9,26,7,45,16.5,107.0,1.4,15.45,113.0,107.56,86.32
2018,9,26,8,0,26.0,134.0,1.3,16.1,144.0,158.3,128.22
2018,9,26,8,15,18.0,143.5,1.25,16.9,151.0,141.74,113.4
2018,9,26,8,30,10.0,153.0,1.2,17.7,158.0,140.87,111.64
2018,9,26,8,45,126.0,184.0,1.1,18.5,252.0,327.05,262.98
2018,9,26,9,0,242.0,215.0,1.0,19.3,346.0,503.13,395.27
2018,9,26,9,15,360.0,214.0,0.9,20.1,425.5,619.98,477.72
2018,9,26,9,30,478.0,213.0,0.8,20.9,505.0,763.91,573.6
2018,9,26,9,45,511.5,214.0,0.7,21.7,542.0,796.72,589.67
2018,9,26,10,0,545.0,215.0,0.6,22.5,579.0,826.89,604.87
2018,9,26,10,15,559.5,221.0,0.6,23.3,608.0,840.24,610.21
2018,9,26,10,30,574.0,227.0,0.6,24.1,637.0,850.44,613.76
2018,9,26,10,45,594.0,228.0,0.55,24.85,662.5,864.86,619.28
2018,9,26,11,0,614.0,229.0,0.5,25.6,688.0,868.41,618.02
2018,9,26,11,15,636.0,224.0,0.55,26.3,706.0,864.32,614.34
2018,9,26,11,30,658.0,219.0,0.6,27.0,724.0,856.09,608.18
2018,9,26,11,45,713.5,195.5,0.65,27.7,745.5,855.55,607.7
2018,9,26,12,0,769.0,172.0,0.7,28.4,767.0,848.0,602.28
2018,9,26,12,15,802.5,156.5,0.75,28.9,774.5,818.5,583.41
2018,9,26,12,30,836.0,141.0,0.8,29.4,782.0,790.66,565.23
2018,9,26,12,45,757.5,171.5,0.85,29.9,745.5,723.07,518.75
2018,9,26,13,0,679.0,202.0,0.9,30.4,709.0,654.26,471.1
2018,9,26,13,15,618.5,217.5,0.95,30.5,670.0,587.72,425.07
2018,9,26,13,30,558.0,233.0,1.0,30.6,631.0,521.68,378.3
2018,9,26,13,45,589.0,210.5,1.05,30.65,616.5,484.08,350.4
2018,9,26,14,0,620.0,188.0,1.1,30.7,602.0,438.64,315.34
2018,9,26,14,15,663.0,162.0,1.25,30.45,584.5,390.59,277.24
2018,9,26,14,30,706.0,136.0,1.4,30.2,567.0,336.75,232.74
2018,9,26,14,45,689.0,130.0,1.5,29.9,527.5,277.33,184.37
2018,9,26,15,0,672.0,124.0,1.6,29.6,488.0,219.58,138.12
2018,9,26,15,15,696.0,106.5,1.6,29.6,456.0,160.52,92.87
2018,9,26,15,30,720.0,89.0,1.6,29.6,424.0,98.66,56.24
2018,9,26,15,45,698.0,85.0,1.9,28.45,380.5,66.74,50.61
2018,9,26,16,0,676.0,81.0,2.2,27.3,337.0,64.19,48.9
2018,9,26,16,15,624.5,76.0,2.3,26.2,286.0,60.45,46.07
2018,9,26,16,30,573.0,71.0,2.4,25.1,235.0,56.77,43.16
2018,9,26,16,45,496.5,62.5,2.55,23.95,184.0,50.19,37.61
2018,9,26,17,0,420.0,54.0,2.7,22.8,133.0,43.63,31.84
2018,9,26,17,15,334.5,42.5,2.85,21.75,93.0,34.58,23.64
2018,9,26,17,30,249.0,31.0,3.0,20.7,53.0,25.45,14.09
2018,9,26,17,45,140.0,18.5,3.2,19.6,29.0,14.56,0.0
2018,9,26,18,0,31.0,6.0,3.4,18.5,5.0,0.0,0.0
2018,9,26,18,15,15.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,27,5,45,14.5,2.5,1.85,11.25,2.0,0.0,0.0
2018,9,27,6,0,29.0,5.0,1.9,11.3,4.0,0.0,0.0
2018,9,27,6,15,149.0,18.0,1.95,11.75,29.5,109.07,0.0
2018,9,27,6,30,269.0,31.0,2.0,12.2,55.0,266.26,197.64
2018,9,27,6,45,342.5,41.0,2.1,12.7,92.0,345.59,283.73
2018,9,27,7,0,416.0,51.0,2.2,13.2,129.0,430.7,357.94
2018,9,27,7,15,249.0,64.0,2.15,13.75,114.5,318.37,267.17
2018,9,27,7,30,82.0,77.0,2.1,14.3,100.0,158.9,132.04
2018,9,27,7,45,46.5,102.5,2.0,14.85,116.0,141.77,116.4
2018,9,27,8,0,11.0,128.0,1.9,15.4,132.0,122.4,98.24
2018,9,27,8,15,10.0,142.0,1.85,16.1,146.0,132.87,106.34
2018,9,27,8,30,9.0,156.0,1.8,16.8,160.0,143.4,114.27
2018,9,27,8,45,57.0,180.5,1.75,17.45,211.0,232.83,187.91
2018,9,27,9,0,105.0,205.0,1.7,18.1,262.0,329.45,264.17
2018,9,27,9,15,233.0,218.0,1.7,18.75,356.0,496.42,393.16
2018,9,27,9,30,361.0,231.0,1.7,19.4,450.0,639.86,497.9
2018,9,27,9,45,398.5,241.5,1.7,20.05,496.0,711.62,545.17
2018,9,27,10,0,436.0,252.0,1.7,20.7,542.0,756.17,573.53
2018,9,27,10,15,500.0,240.5,1.7,21.2,585.5,801.51,603.55
2018,9,27,10,30,564.0,229.0,1.7,21.7,629.0,843.03,630.42
2018,9,27,10,45,545.5,244.0,1.75,22.25,640.0,826.87,616.73
2018,9,27,11,0,527.0,259.0,1.8,22.8,651.0,808.14,602.0
2018,9,27,11,15,543.0,259.0,1.85,23.1,668.0,804.64,599.14
2018,9,27,11,30,559.0,259.0,1.9,23.4,685.0,797.78,593.86
2018,9,27,11,45,582.5,252.5,1.95,23.7,698.5,787.78,586.73
2018,9,27,12,0,606.0,246.0,2.0,24.0,712.0,778.91,580.16
2018,9,27,12,15,601.0,245.0,2.05,24.15,705.0,743.08,555.03
2018,9,27,12,30,596.0,244.0,2.1,24.3,698.0,701.02,525.53
2018,9,27,12,45,674.0,204.0,2.15,24.4,710.0,692.48,520.27
2018,9,27,13,0,752.0,164.0,2.2,24.5,722.0,669.17,503.78
2018,9,27,13,15,748.5,160.0,2.35,24.35,703.0,618.43,466.91
2018,9,27,13,30,745.0,156.0,2.5,24.2,684.0,566.26,427.82
2018,9,27,13,45,651.5,183.0,2.6,24.05,632.0,493.42,372.02
2018,9,27,14,0,558.0,210.0,2.7,23.9,580.0,424.45,318.48
2018,9,27,14,15,550.0,199.5,2.85,23.55,548.5,372.6,276.56
2018,9,27,14,30,542.0,189.0,3.0,23.2,517.0,321.25,233.86
2018,9,27,14,45,582.0,162.5,3.15,22.85,493.5,274.29,192.41
2018,9,27,15,0,622.0,136.0,3.3,22.5,470.0,218.66,144.29
2018,9,27,15,15,593.0,130.0,3.3,22.5,426.5,164.46,103.47
2018,9,27,15,30,564.0,124.0,3.3,22.5,383.0,114.06,74.53
2018,9,27,15,45,476.5,123.5,3.6,21.3,325.5,87.24,69.82
2018,9,27,16,0,389.0,123.0,3.9,20.1,268.0,86.11,69.4
2018,9,27,16,15,293.5,112.5,3.95,19.25,213.0,80.26,64.7
2018,9,27,16,30,198.0,102.0,4.0,18.4,158.0,72.16,57.85
2018,9,27,16,45,170.0,84.5,4.05,17.55,125.5,60.46,47.63
2018,9,27,17,0,142.0,67.0,4.1,16.7,93.0,48.49,36.88
2018,9,27,17,15,103.5,49.0,4.1,16.05,64.5,35.85,25.25
2018,9,27,17,30,65.0,31.0,4.1,15.4,36.0,23.09,11.98
2018,9,27,17,45,40.5,17.0,4.1,14.75,19.5,13.38,0.0
2018,9,27,18,0,16.0,3.0,4.1,14.1,3.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,4.0,13.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.35,11.6,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,9,28,6,15,5.0,5.5,2.55,12.0,5.5,7.52,0.0
2018,9,28,6,30,0.0,9.0,2.7,12.3,9.0,6.82,0.0
2018,9,28,6,45,0.0,10.0,2.8,12.6,10.0,7.58,0.7
2018,9,28,7,0,0.0,11.0,2.9,12.9,11.0,8.34,1.48
2018,9,28,7,15,0.0,12.0,2.95,13.2,12.0,9.1,2.19
2018,9,28,7,30,0.0,13.0,3.0,13.5,13.0,9.87,2.87
2018,9,28,7,45,0.0,37.0,3.0,13.85,37.0,28.24,18.68
2018,9,28,8,0,0.0,61.0,3.0,14.2,61.0,46.74,34.42
2018,9,28,8,15,0.0,81.5,3.05,14.55,81.5,63.16,48.19
2018,9,28,8,30,0.0,102.0,3.1,14.9,102.0,81.09,63.04
2018,9,28,8,45,7.5,138.0,3.1,15.3,142.0,121.46,96.7
2018,9,28,9,0,15.0,174.0,3.1,15.7,182.0,162.72,130.46
2018,9,28,9,15,61.0,209.0,3.15,16.1,245.5,263.52,213.26
2018,9,28,9,30,107.0,244.0,3.2,16.5,309.0,371.15,298.56
2018,9,28,9,45,71.5,242.5,3.2,16.95,287.0,304.79,243.86
2018,9,28,10,0,36.0,241.0,3.2,17.4,265.0,263.11,208.84
2018,9,28,10,15,87.5,278.0,3.3,17.7,339.0,351.7,279.6
2018,9,28,10,30,139.0,315.0,3.4,18.0,413.0,462.35,364.68
2018,9,28,10,45,223.0,318.0,3.45,18.3,480.5,540.97,425.07
2018,9,28,11,0,307.0,321.0,3.5,18.6,548.0,638.2,497.36
2018,9,28,11,15,519.0,245.0,3.6,18.75,636.0,768.25,596.01
2018,9,28,11,30,731.0,169.0,3.7,18.9,724.0,873.55,672.68
2018,9,28,11,45,810.0,138.5,3.75,19.05,756.0,877.07,674.04
2018,9,28,12,0,889.0,108.0,3.8,19.2,788.0,869.57,668.57
2018,9,28,12,15,897.0,103.5,3.85,19.2,786.5,833.77,643.68
2018,9,28,12,30,905.0,99.0,3.9,19.2,785.0,794.42,616.3
2018,9,28,12,45,901.0,99.5,3.95,19.2,773.0,747.76,582.61
2018,9,28,13,0,897.0,100.0,4.0,19.2,761.0,698.73,545.12
2018,9,28,13,15,892.0,99.0,4.0,19.1,741.5,645.6,503.67
2018,9,28,13,30,887.0,98.0,4.0,19.0,722.0,590.7,459.68
2018,9,28,13,45,880.0,96.0,4.05,18.95,695.0,532.43,411.76
2018,9,28,14,0,873.0,94.0,4.1,18.9,668.0,473.13,361.48
2018,9,28,14,15,862.0,92.0,4.15,18.65,634.5,411.53,308.15
2018,9,28,14,30,851.0,90.0,4.2,18.4,601.0,347.79,251.85
2018,9,28,14,45,836.5,87.5,4.2,18.15,561.5,284.08,195.19
2018,9,28,15,0,822.0,85.0,4.2,17.9,522.0,221.4,140.89
2018,9,28,15,15,800.5,82.0,4.2,17.9,477.5,158.77,92.28
2018,9,28,15,30,779.0,79.0,4.2,17.9,433.0,98.63,58.4
2018,9,28,15,45,751.5,74.5,4.2,17.15,385.0,65.54,52.09
2018,9,28,16,0,724.0,70.0,4.2,16.4,337.0,62.0,49.3
2018,9,28,16,15,684.5,65.0,4.15,15.9,287.5,57.83,45.81
2018,9,28,16,30,645.0,60.0,4.1,15.4,238.0,49.5,38.5
2018,9,28,16,45,580.5,53.5,4.05,14.95,188.5,44.18,33.7
2018,9,28,17,0,516.0,47.0,4.0,14.5,139.0,38.91,28.74
2018,9,28,17,15,408.0,37.5,3.8,14.05,95.5,31.02,21.19
2018,9,28,17,30,300.0,28.0,3.6,13.6,52.0,23.25,11.33
2018,9,28,17,45,161.0,16.0,3.45,13.1,27.5,12.59,0.0
2018,9,28,18,0,22.0,4.0,3.3,12.6,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.2,12.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,29,5,45,12.0,2.0,1.85,11.4,1.5,0.0,0.0
2018,9,29,6,0,24.0,4.0,1.9,11.5,3.0,0.0,0.0
2018,9,29,6,15,89.0,13.5,2.1,12.15,19.5,67.64,0.0
2018,9,29,6,30,154.0,23.0,2.3,12.8,36.0,171.15,120.0
2018,9,29,6,45,87.0,30.5,2.5,13.5,39.0,116.56,93.37
2018,9,29,7,0,20.0,38.0,2.7,14.2,42.0,48.51,36.22
2018,9,29,7,15,10.0,37.0,2.7,14.65,39.0,38.05,27.32
2018,9,29,7,30,0.0,36.0,2.7,15.1,36.0,27.46,17.91
2018,9,29,7,45,0.0,51.5,2.7,15.55,51.5,39.4,28.06
2018,9,29,8,0,0.0,67.0,2.7,16.0,67.0,51.38,38.1
2018,9,29,8,15,24.5,117.5,2.6,16.4,128.5,134.07,108.23
2018,9,29,8,30,49.0,168.0,2.5,16.8,190.0,215.08,174.8
2018,9,29,8,45,101.5,199.5,2.45,17.25,251.5,301.68,245.04
2018,9,29,9,0,154.0,231.0,2.4,17.7,313.0,412.55,331.46
2018,9,29,9,15,143.5,247.5,2.35,18.05,328.5,417.92,333.06
2018,9,29,9,30,133.0,264.0,2.3,18.4,344.0,422.33,334.49
2018,9,29,9,45,176.0,282.5,2.3,18.75,394.5,483.0,380.28
2018,9,29,10,0,219.0,301.0,2.3,19.1,445.0,542.38,423.79
2018,9,29,10,15,346.5,272.5,2.4,19.4,511.0,657.19,509.76
2018,9,29,10,30,474.0,244.0,2.5,19.7,577.0,769.7,590.83
2018,9,29,10,45,537.5,229.5,2.55,19.95,617.0,804.46,614.62
2018,9,29,11,0,601.0,215.0,2.6,20.2,657.0,843.3,641.35
2018,9,29,11,15,371.0,285.5,2.65,20.35,559.5,648.4,498.16
2018,9,29,11,30,141.0,356.0,2.7,20.5,462.0,473.71,364.92
2018,9,29,11,45,109.0,342.5,2.75,20.65,425.0,421.73,325.95
2018,9,29,12,0,77.0,329.0,2.8,20.8,388.0,354.58,274.6
2018,9,29,12,15,90.0,334.0,2.9,20.85,402.5,362.72,281.28
2018,9,29,12,30,103.0,339.0,3.0,20.9,417.0,369.23,286.36
2018,9,29,12,45,138.0,335.5,3.05,20.95,438.0,394.9,306.22
2018,9,29,13,0,173.0,332.0,3.1,21.0,459.0,402.28,311.97
2018,9,29,13,15,160.5,325.5,3.15,20.95,440.5,374.07,290.11
2018,9,29,13,30,148.0,319.0,3.2,20.9,422.0,346.89,269.01
2018,9,29,13,45,120.5,298.0,3.25,20.9,380.0,302.03,234.17
2018,9,29,14,0,93.0,277.0,3.3,20.9,338.0,256.11,198.38
2018,9,29,14,15,116.0,265.5,3.3,20.7,337.5,249.79,192.87
2018,9,29,14,30,139.0,254.0,3.3,20.5,337.0,235.8,180.72
2018,9,29,14,45,167.0,235.0,3.35,20.35,328.0,215.12,162.67
2018,9,29,15,0,195.0,216.0,3.4,20.2,319.0,191.21,141.91
2018,9,29,15,15,152.0,200.5,3.4,20.2,276.5,157.62,117.36
2018,9,29,15,30,109.0,185.0,3.4,20.2,234.0,129.87,99.05
2018,9,29,15,45,162.0,163.5,3.35,19.7,227.0,111.38,91.04
2018,9,29,16,0,215.0,142.0,3.3,19.2,220.0,96.92,79.01
2018,9,29,16,15,266.5,116.0,3.2,18.75,198.0,81.91,66.26
2018,9,29,16,30,318.0,90.0,3.1,18.3,176.0,64.94,51.54
2018,9,29,16,45,286.5,73.0,3.05,17.9,138.0,53.47,41.38
2018,9,29,17,0,255.0,56.0,3.0,17.5,100.0,41.65,30.69
2018,9,29,17,15,205.5,41.0,2.75,16.9,68.5,30.78,20.61
2018,9,29,17,30,156.0,26.0,2.5,16.3,37.0,19.7,7.53
2018,9,29,17,45,87.5,14.5,2.3,15.75,19.5,11.41,0.0
2018,9,29,18,0,19.0,3.0,2.1,15.2,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,2.0,14.95,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,0.9,13.3,2.0,0.0,0.0
2018,9,30,6,15,133.5,15.5,0.9,13.7,25.5,97.95,0.0
2018,9,30,6,30,251.0,29.0,0.9,14.1,49.0,248.21,167.78
2018,9,30,6,45,358.5,39.5,0.9,14.5,91.0,357.95,287.42
2018,9,30,7,0,466.0,50.0,0.9,14.9,133.0,471.24,381.48
2018,9,30,7,15,429.5,67.0,0.9,15.3,162.5,480.36,390.74
2018,9,30,7,30,393.0,84.0,0.9,15.7,192.0,479.6,390.97
2018,9,30,7,45,329.5,111.5,0.85,16.05,214.5,469.43,380.99
