Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,6,30,113.0,12.0,1.1,10.8,14.0,89.78,0.0
2018,10,20,6,45,257.0,23.5,1.1,11.2,47.0,260.51,123.68
2018,10,20,7,0,401.0,35.0,1.1,11.6,80.0,413.56,328.88
2018,10,20,7,15,456.5,44.0,1.1,12.15,119.5,486.47,395.31
2018,10,20,7,30,512.0,53.0,1.1,12.7,159.0,562.08,457.04
2018,10,20,7,45,438.5,72.5,1.1,13.2,179.5,528.06,432.08
2018,10,20,8,0,365.0,92.0,1.1,13.7,200.0,495.96,407.56
2018,10,20,8,15,296.5,120.0,1.0,14.4,217.0,450.02,369.08
2018,10,20,8,30,228.0,148.0,0.9,15.1,234.0,422.66,343.88
2018,10,20,8,45,263.0,162.0,0.8,15.8,272.5,474.52,382.1
2018,10,20,9,0,298.0,176.0,0.7,16.5,311.0,526.23,418.06
2018,10,20,9,15,537.0,138.0,0.65,17.3,406.0,745.33,575.05
2018,10,20,9,30,776.0,100.0,0.6,18.1,501.0,946.55,702.4
2018,10,20,9,45,833.5,90.0,0.55,18.95,545.0,990.35,722.2
2018,10,20,10,0,891.0,80.0,0.5,19.8,589.0,1016.8,733.15
2018,10,20,10,15,900.5,81.0,0.55,20.45,614.5,1017.23,731.16
2018,10,20,10,30,910.0,82.0,0.6,21.1,640.0,1013.63,727.28
2018,10,20,10,45,916.0,83.0,0.65,21.8,658.5,1002.52,718.83
2018,10,20,11,0,922.0,84.0,0.7,22.5,677.0,987.41,708.14
2018,10,20,11,15,926.0,84.0,0.8,22.9,687.5,965.3,695.08
2018,10,20,11,30,930.0,84.0,0.9,23.3,698.0,939.38,679.6
2018,10,20,11,45,931.5,84.0,1.0,23.75,700.5,907.57,660.09
2018,10,20,12,0,933.0,84.0,1.1,24.2,703.0,872.3,638.16
2018,10,20,12,15,931.5,83.5,1.2,24.3,697.5,830.8,612.68
2018,10,20,12,30,930.0,83.0,1.3,24.4,692.0,786.39,584.84
2018,10,20,12,45,926.0,82.5,1.4,24.55,678.0,737.52,552.5
2018,10,20,13,0,922.0,82.0,1.5,24.7,664.0,686.36,516.08
2018,10,20,13,15,915.5,81.0,1.55,24.65,643.0,631.15,475.52
2018,10,20,13,30,909.0,80.0,1.6,24.6,622.0,574.39,432.35
2018,10,20,13,45,899.0,78.0,1.7,24.55,593.0,513.7,384.92
2018,10,20,14,0,889.0,76.0,1.8,24.5,564.0,452.41,335.12
2018,10,20,14,15,874.5,74.5,1.8,24.25,529.0,389.57,282.4
2018,10,20,14,30,860.0,73.0,1.8,24.0,494.0,327.16,228.7
2018,10,20,14,45,840.0,70.5,1.85,23.8,453.5,260.91,171.91
2018,10,20,15,0,820.0,68.0,1.9,23.6,413.0,198.02,119.53
2018,10,20,15,15,791.0,65.0,1.9,23.6,368.0,135.82,73.92
2018,10,20,15,30,762.0,62.0,1.9,23.6,323.0,77.12,44.36
2018,10,20,15,45,720.5,58.0,1.8,22.65,275.5,52.84,40.23
2018,10,20,16,0,679.0,54.0,1.7,21.7,228.0,49.21,37.21
2018,10,20,16,15,613.5,48.0,1.7,20.6,180.5,43.71,32.41
2018,10,20,16,30,548.0,42.0,1.7,19.5,133.0,35.24,24.84
2018,10,20,16,45,421.0,34.0,1.65,18.45,90.0,28.31,18.24
2018,10,20,17,0,294.0,26.0,1.6,17.4,47.0,21.65,7.69
2018,10,20,17,15,158.5,14.5,1.7,16.75,24.5,11.41,0.0
2018,10,20,17,30,23.0,3.0,1.8,16.1,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.85,15.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,21,6,15,16.0,2.5,1.5,9.3,2.5,0.0,0.0
2018,10,21,6,30,32.0,5.0,1.5,9.7,5.0,26.7,0.0
2018,10,21,6,45,66.0,8.0,1.55,10.1,13.5,84.46,29.35
2018,10,21,7,0,100.0,11.0,1.6,10.5,22.0,123.54,98.56
2018,10,21,7,15,154.0,21.5,1.7,11.1,48.0,193.63,162.39
2018,10,21,7,30,208.0,32.0,1.8,11.7,74.0,249.82,212.2
2018,10,21,7,45,140.0,32.0,1.85,12.25,63.5,190.41,162.05
2018,10,21,8,0,72.0,32.0,1.9,12.8,53.0,111.47,93.27
2018,10,21,8,15,36.0,51.0,1.85,13.35,61.5,89.05,72.48
2018,10,21,8,30,0.0,70.0,1.8,13.9,70.0,53.71,40.37
2018,10,21,8,45,0.0,96.0,1.75,14.45,96.0,76.95,59.88
2018,10,21,9,0,0.0,122.0,1.7,15.0,122.0,101.03,79.7
2018,10,21,9,15,6.0,150.0,1.65,15.5,153.0,133.5,106.44
2018,10,21,9,30,12.0,178.0,1.6,16.0,184.0,166.18,132.83
2018,10,21,9,45,41.0,208.0,1.55,16.55,231.0,246.37,197.71
2018,10,21,10,0,70.0,238.0,1.5,17.1,278.0,306.91,245.09
2018,10,21,10,15,180.5,248.5,1.45,17.6,357.0,448.45,355.73
2018,10,21,10,30,291.0,259.0,1.4,18.1,436.0,586.78,457.79
2018,10,21,10,45,546.5,192.0,1.35,18.55,536.5,774.46,593.82
2018,10,21,11,0,802.0,125.0,1.3,19.0,637.0,931.27,695.95
2018,10,21,11,15,860.5,107.5,1.35,19.45,664.5,942.28,700.22
2018,10,21,11,30,919.0,90.0,1.4,19.9,692.0,935.74,695.02
2018,10,21,11,45,920.5,89.5,1.4,20.3,694.5,903.61,672.71
2018,10,21,12,0,922.0,89.0,1.4,20.7,697.0,868.08,648.48
2018,10,21,12,15,918.0,89.5,1.55,20.95,690.5,826.02,621.92
2018,10,21,12,30,914.0,90.0,1.7,21.2,684.0,781.26,592.98
2018,10,21,12,45,907.0,90.5,1.8,21.45,669.5,731.91,558.69
2018,10,21,13,0,900.0,91.0,1.9,21.7,655.0,680.58,520.87
2018,10,21,13,15,893.0,89.5,2.1,21.75,633.5,625.58,480.11
2018,10,21,13,30,886.0,88.0,2.3,21.8,612.0,569.15,436.57
2018,10,21,13,45,875.0,86.5,2.45,21.8,583.5,509.61,388.82
2018,10,21,14,0,864.0,85.0,2.6,21.8,555.0,450.19,339.33
2018,10,21,14,15,849.0,82.5,2.75,21.55,520.0,386.66,285.39
2018,10,21,14,30,834.0,80.0,2.9,21.3,485.0,323.77,230.55
2018,10,21,14,45,813.0,77.0,3.05,21.05,444.5,259.97,174.87
2018,10,21,15,0,792.0,74.0,3.2,20.8,404.0,198.13,122.61
2018,10,21,15,15,761.0,70.5,3.2,20.8,359.0,137.07,77.19
2018,10,21,15,30,730.0,67.0,3.2,20.8,314.0,79.82,47.77
2018,10,21,15,45,685.5,62.5,3.3,19.7,267.0,56.03,43.52
2018,10,21,16,0,641.0,58.0,3.4,18.6,220.0,48.08,36.69
2018,10,21,16,15,571.0,51.0,3.35,17.75,172.5,42.29,31.53
2018,10,21,16,30,501.0,44.0,3.3,16.9,125.0,36.56,26.2
2018,10,21,16,45,381.0,35.5,3.25,16.05,84.5,29.42,19.23
2018,10,21,17,0,261.0,27.0,3.2,15.2,44.0,22.51,6.44
2018,10,21,17,15,137.5,15.0,3.15,14.6,23.0,11.8,0.0
2018,10,21,17,30,14.0,3.0,3.1,14.0,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,3.05,13.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.9,9.2,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,9.7,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.0,2.15,10.15,6.0,4.54,0.0
2018,10,22,7,0,0.0,10.0,2.3,10.6,10.0,7.58,0.54
2018,10,22,7,15,0.0,15.5,2.35,11.05,15.5,11.77,4.37
2018,10,22,7,30,0.0,21.0,2.4,11.5,21.0,15.97,8.13
2018,10,22,7,45,0.0,29.5,2.5,12.0,29.5,22.47,13.82
2018,10,22,8,0,0.0,38.0,2.6,12.5,38.0,29.0,19.47
2018,10,22,8,15,0.0,59.5,2.55,12.9,59.5,45.58,33.69
2018,10,22,8,30,0.0,81.0,2.5,13.3,81.0,63.87,49.19
2018,10,22,8,45,2.0,110.0,2.5,13.75,111.0,93.07,73.79
2018,10,22,9,0,4.0,139.0,2.5,14.2,141.0,122.87,98.47
2018,10,22,9,15,17.0,166.5,2.5,14.65,175.0,162.44,131.36
2018,10,22,9,30,30.0,194.0,2.5,15.1,209.0,223.48,181.02
2018,10,22,9,45,52.0,214.5,2.5,15.55,243.0,266.05,215.25
2018,10,22,10,0,74.0,235.0,2.5,16.0,277.0,308.01,248.41
2018,10,22,10,15,138.0,256.0,2.5,16.35,338.0,415.35,333.24
2018,10,22,10,30,202.0,277.0,2.5,16.7,399.0,496.38,395.34
2018,10,22,10,45,450.0,216.0,2.55,17.1,498.5,706.93,556.44
2018,10,22,11,0,698.0,155.0,2.6,17.5,598.0,872.66,674.75
2018,10,22,11,15,817.5,118.5,2.7,17.75,645.0,914.22,701.75
2018,10,22,11,30,937.0,82.0,2.8,18.0,692.0,942.22,720.47
2018,10,22,11,45,938.0,81.5,2.85,18.25,694.0,909.22,697.03
2018,10,22,12,0,939.0,81.0,2.9,18.5,696.0,872.81,671.72
2018,10,22,12,15,937.5,80.5,3.0,18.6,690.0,831.15,643.32
2018,10,22,12,30,936.0,80.0,3.1,18.7,684.0,786.57,612.57
2018,10,22,12,45,932.0,80.0,3.2,18.85,670.5,738.04,577.7
2018,10,22,13,0,928.0,80.0,3.3,19.0,657.0,687.19,538.65
2018,10,22,13,15,920.5,78.5,3.4,18.9,635.0,630.69,494.76
2018,10,22,13,30,913.0,77.0,3.5,18.8,613.0,572.76,448.31
2018,10,22,13,45,902.0,76.0,3.55,18.7,584.0,512.45,398.3
2018,10,22,14,0,891.0,75.0,3.6,18.6,555.0,451.6,346.21
2018,10,22,14,15,876.5,73.0,3.7,18.3,520.0,388.31,290.97
2018,10,22,14,30,862.0,71.0,3.8,18.0,485.0,325.48,234.8
2018,10,22,14,45,841.5,68.5,3.85,17.7,444.5,259.19,175.85
2018,10,22,15,0,821.0,66.0,3.9,17.4,404.0,196.28,121.67
2018,10,22,15,15,791.0,63.0,3.9,17.4,359.0,134.07,74.64
2018,10,22,15,30,761.0,60.0,3.9,17.4,314.0,75.48,44.27
2018,10,22,15,45,717.5,56.0,3.9,16.45,266.5,51.21,39.86
2018,10,22,16,0,674.0,52.0,3.9,15.5,219.0,47.53,36.67
2018,10,22,16,15,604.0,46.5,3.75,14.9,171.5,42.39,31.97
2018,10,22,16,30,534.0,41.0,3.6,14.3,124.0,34.39,24.55
2018,10,22,16,45,404.5,32.5,3.45,13.65,82.5,27.07,17.3
2018,10,22,17,0,275.0,24.0,3.3,13.0,41.0,20.0,2.9
2018,10,22,17,15,137.5,12.0,3.2,12.6,20.5,9.44,0.0
2018,10,22,17,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,6,15,43.5,5.0,1.75,9.6,5.5,0.0,0.0
2018,10,23,6,30,87.0,10.0,1.8,10.0,11.0,69.86,0.0
2018,10,23,6,45,222.5,20.5,1.8,10.45,39.5,226.3,24.66
2018,10,23,7,0,358.0,31.0,1.8,10.9,68.0,375.89,296.79
2018,10,23,7,15,347.0,43.5,1.9,11.3,95.0,394.68,326.08
2018,10,23,7,30,336.0,56.0,2.0,11.7,122.0,405.78,339.81
2018,10,23,7,45,197.5,80.0,2.1,12.1,121.5,300.21,253.5
2018,10,23,8,0,59.0,104.0,2.2,12.5,121.0,167.52,139.46
2018,10,23,8,15,99.5,125.0,2.25,12.8,159.0,249.56,209.32
2018,10,23,8,30,140.0,146.0,2.3,13.1,197.0,313.82,262.43
2018,10,23,8,45,257.0,153.0,2.3,13.35,261.0,457.99,380.0
2018,10,23,9,0,374.0,160.0,2.3,13.6,325.0,607.66,495.86
2018,10,23,9,15,398.0,167.0,2.4,13.8,356.0,640.33,518.68
2018,10,23,9,30,422.0,174.0,2.5,14.0,387.0,671.29,540.85
2018,10,23,9,45,248.5,205.5,2.6,14.2,333.0,503.27,407.84
2018,10,23,10,0,75.0,237.0,2.7,14.4,279.0,312.13,252.6
2018,10,23,10,15,135.5,255.5,2.75,14.55,335.5,412.86,333.97
2018,10,23,10,30,196.0,274.0,2.8,14.7,392.0,487.48,392.22
2018,10,23,10,45,316.0,255.5,2.9,14.85,452.0,597.26,477.93
2018,10,23,11,0,436.0,237.0,3.0,15.0,512.0,701.03,556.43
2018,10,23,11,15,467.5,232.0,3.05,15.05,531.0,708.39,561.26
2018,10,23,11,30,499.0,227.0,3.1,15.1,550.0,712.04,564.04
2018,10,23,11,45,395.0,256.0,3.15,15.1,512.0,609.87,485.74
2018,10,23,12,0,291.0,285.0,3.2,15.1,474.0,533.84,425.93
2018,10,23,12,15,414.5,248.0,3.2,15.25,514.5,592.59,472.65
2018,10,23,12,30,538.0,211.0,3.2,15.4,555.0,624.5,497.61
2018,10,23,12,45,664.5,164.5,3.15,15.5,580.5,644.55,512.87
2018,10,23,13,0,791.0,118.0,3.1,15.6,606.0,641.05,509.7
2018,10,23,13,15,843.5,99.5,3.0,15.8,604.0,609.13,482.84
2018,10,23,13,30,896.0,81.0,2.9,16.0,602.0,567.09,447.28
2018,10,23,13,45,715.5,120.0,2.8,16.25,523.5,464.69,364.49
2018,10,23,14,0,535.0,159.0,2.7,16.5,445.0,369.89,288.02
2018,10,23,14,15,569.0,140.5,2.6,16.6,427.0,333.68,254.88
2018,10,23,14,30,603.0,122.0,2.5,16.7,409.0,287.96,212.74
2018,10,23,14,45,667.0,100.5,2.4,16.75,392.5,242.29,168.87
2018,10,23,15,0,731.0,79.0,2.3,16.8,376.0,191.84,121.91
2018,10,23,15,15,745.5,68.5,2.3,16.8,342.0,133.81,76.33
2018,10,23,15,30,760.0,58.0,2.3,16.8,308.0,73.89,43.03
2018,10,23,15,45,717.0,54.0,2.3,16.45,261.0,49.61,38.44
2018,10,23,16,0,674.0,50.0,2.3,16.1,214.0,45.88,35.12
2018,10,23,16,15,604.5,44.5,2.2,15.35,167.0,40.71,30.41
2018,10,23,16,30,535.0,39.0,2.1,14.6,120.0,32.81,23.1
2018,10,23,16,45,404.0,30.5,1.95,13.8,79.0,25.44,15.75
2018,10,23,17,0,273.0,22.0,1.8,13.0,38.0,18.32,0.0
2018,10,23,17,15,136.5,11.0,1.9,12.6,19.0,8.65,0.0
2018,10,23,17,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,4.0,1.1,9.8,4.5,0.0,0.0
2018,10,24,6,30,84.0,8.0,1.1,10.1,9.0,66.19,0.0
2018,10,24,6,45,184.5,20.5,1.1,10.4,35.0,195.33,0.0
2018,10,24,7,0,285.0,33.0,1.1,10.7,61.0,319.3,249.89
2018,10,24,7,15,440.5,37.5,1.2,11.35,109.0,465.78,379.36
2018,10,24,7,30,596.0,42.0,1.3,12.0,157.0,613.11,497.03
2018,10,24,7,45,651.5,46.0,1.4,12.6,203.0,686.93,554.16
2018,10,24,8,0,707.0,50.0,1.5,13.2,249.0,761.13,609.05
2018,10,24,8,15,742.5,54.0,1.5,13.75,294.5,816.17,646.61
2018,10,24,8,30,778.0,58.0,1.5,14.3,340.0,869.7,681.56
2018,10,24,8,45,802.5,60.0,1.45,14.85,381.5,907.43,703.6
2018,10,24,9,0,827.0,62.0,1.4,15.4,423.0,930.59,715.15
2018,10,24,9,15,843.5,64.0,1.4,15.95,460.0,954.26,727.67
2018,10,24,9,30,860.0,66.0,1.4,16.5,497.0,974.57,737.78
2018,10,24,9,45,872.5,67.5,1.45,17.1,528.0,986.52,743.03
2018,10,24,10,0,885.0,69.0,1.5,17.7,559.0,994.69,745.99
2018,10,24,10,15,892.5,70.0,1.55,18.15,583.0,993.27,743.23
2018,10,24,10,30,900.0,71.0,1.6,18.6,607.0,987.93,738.19
2018,10,24,10,45,905.0,72.0,1.7,19.05,624.5,976.2,729.84
2018,10,24,11,0,910.0,73.0,1.8,19.5,642.0,960.57,719.07
2018,10,24,11,15,912.0,73.0,1.9,19.8,651.0,937.11,703.55
2018,10,24,11,30,914.0,73.0,2.0,20.1,660.0,910.03,685.64
2018,10,24,11,45,914.0,73.5,2.1,20.45,662.0,878.29,664.38
2018,10,24,12,0,914.0,74.0,2.2,20.8,664.0,843.26,640.76
2018,10,24,12,15,911.5,73.5,2.3,21.0,657.5,802.01,613.01
2018,10,24,12,30,909.0,73.0,2.4,21.2,651.0,758.03,583.05
2018,10,24,12,45,905.0,72.5,2.5,21.4,637.5,710.46,549.5
2018,10,24,13,0,901.0,72.0,2.6,21.6,624.0,660.68,511.84
2018,10,24,13,15,851.5,85.0,2.6,21.6,592.5,595.48,461.37
2018,10,24,13,30,802.0,98.0,2.6,21.6,561.0,535.42,413.61
2018,10,24,13,45,825.5,85.5,2.65,21.6,542.0,485.66,372.61
2018,10,24,14,0,849.0,73.0,2.7,21.6,523.0,431.52,326.38
2018,10,24,14,15,671.5,110.0,2.65,21.4,451.5,344.86,256.94
2018,10,24,14,30,494.0,147.0,2.6,21.2,380.0,271.36,199.25
2018,10,24,14,45,403.0,145.5,2.6,21.0,324.5,212.09,152.11
2018,10,24,15,0,312.0,144.0,2.6,20.8,269.0,162.06,114.16
2018,10,24,15,15,508.0,102.0,2.6,20.8,278.5,128.45,80.32
2018,10,24,15,30,704.0,60.0,2.6,20.8,288.0,73.39,42.9
2018,10,24,15,45,674.5,54.0,2.55,20.1,245.0,49.09,37.4
2018,10,24,16,0,645.0,48.0,2.5,19.4,202.0,43.93,32.91
2018,10,24,16,15,575.5,42.5,2.45,18.75,157.0,38.77,28.24
2018,10,24,16,30,506.0,37.0,2.4,18.1,112.0,31.03,21.14
2018,10,24,16,45,378.0,29.0,2.3,17.4,73.0,24.11,14.16
2018,10,24,17,0,250.0,21.0,2.2,16.7,34.0,17.45,0.0
2018,10,24,17,15,125.0,10.5,2.3,16.2,17.0,8.26,0.0
2018,10,24,17,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.0,1.2,10.6,4.0,0.0,0.0
2018,10,25,6,30,72.0,8.0,1.2,10.9,8.0,57.66,0.0
2018,10,25,6,45,75.5,13.0,1.15,11.25,17.0,96.39,0.0
2018,10,25,7,0,79.0,18.0,1.1,11.6,26.0,119.77,90.81
2018,10,25,7,15,265.0,31.5,1.15,12.1,78.0,310.06,256.2
2018,10,25,7,30,451.0,45.0,1.2,12.6,130.0,499.1,409.54
2018,10,25,7,45,272.0,57.5,1.25,13.15,113.0,356.35,297.44
2018,10,25,8,0,93.0,70.0,1.3,13.7,96.0,168.9,140.96
2018,10,25,8,15,62.0,100.0,1.35,14.4,118.5,159.8,132.32
2018,10,25,8,30,31.0,130.0,1.4,15.1,141.0,165.45,134.96
2018,10,25,8,45,175.0,143.5,1.4,15.8,218.0,341.71,282.16
2018,10,25,9,0,319.0,157.0,1.4,16.5,295.0,524.38,424.15
2018,10,25,9,15,550.5,122.5,1.45,17.25,385.5,751.55,589.82
2018,10,25,9,30,782.0,88.0,1.5,18.0,476.0,936.44,712.53
2018,10,25,9,45,837.0,79.0,1.5,18.75,518.0,977.76,734.16
2018,10,25,10,0,892.0,70.0,1.5,19.5,560.0,1002.58,746.44
2018,10,25,10,15,901.0,71.0,1.5,20.1,585.0,1002.54,743.16
2018,10,25,10,30,910.0,72.0,1.5,20.7,610.0,998.51,737.81
2018,10,25,10,45,916.0,72.5,1.5,21.35,627.5,986.91,727.65
2018,10,25,11,0,922.0,73.0,1.5,22.0,645.0,971.35,715.24
2018,10,25,11,15,925.0,73.5,1.5,22.4,655.0,949.1,699.39
2018,10,25,11,30,928.0,74.0,1.5,22.8,665.0,923.11,681.3
2018,10,25,11,45,929.0,74.0,1.5,23.2,667.5,891.17,659.43
2018,10,25,12,0,930.0,74.0,1.5,23.6,670.0,855.84,635.39
2018,10,25,12,15,927.0,74.5,1.55,23.8,664.0,814.69,608.45
2018,10,25,12,30,924.0,75.0,1.6,24.0,658.0,770.74,579.39
2018,10,25,12,45,919.0,75.0,1.6,24.25,644.5,722.29,545.65
2018,10,25,13,0,914.0,75.0,1.6,24.5,631.0,671.67,508.08
2018,10,25,13,15,907.0,74.5,1.7,24.55,610.0,617.42,467.89
2018,10,25,13,30,900.0,74.0,1.8,24.6,589.0,561.7,425.1
2018,10,25,13,45,890.0,72.5,1.85,24.65,561.0,502.34,377.82
2018,10,25,14,0,880.0,71.0,1.9,24.7,533.0,442.38,328.39
2018,10,25,14,15,865.0,69.5,2.0,24.55,498.5,380.29,276.13
2018,10,25,14,30,850.0,68.0,2.1,24.4,464.0,318.7,222.91
2018,10,25,14,45,829.5,65.0,2.2,24.2,424.0,253.06,166.45
2018,10,25,15,0,809.0,62.0,2.3,24.0,384.0,190.76,114.42
2018,10,25,15,15,778.5,59.5,2.3,24.0,340.0,129.96,69.78
2018,10,25,15,30,748.0,57.0,2.3,24.0,296.0,72.8,40.99
2018,10,25,15,45,702.0,52.5,2.2,22.95,249.0,48.22,36.18
2018,10,25,16,0,656.0,48.0,2.1,21.9,202.0,44.05,32.64
2018,10,25,16,15,582.5,42.5,2.1,20.8,156.0,38.84,28.01
2018,10,25,16,30,509.0,37.0,2.1,19.7,110.0,31.07,20.96
2018,10,25,16,45,376.5,28.5,2.1,18.6,71.0,23.73,13.52
2018,10,25,17,0,244.0,20.0,2.1,17.5,32.0,16.63,0.0
2018,10,25,17,15,122.0,10.0,2.2,16.9,16.0,7.87,0.0
2018,10,25,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,26,6,15,34.0,3.5,0.95,10.9,3.5,0.0,0.0
2018,10,26,6,30,68.0,7.0,0.9,11.2,7.0,54.05,0.0
2018,10,26,6,45,235.5,17.5,0.9,11.55,36.0,228.15,0.0
2018,10,26,7,0,403.0,28.0,0.9,11.9,65.0,409.29,307.21
2018,10,26,7,15,498.5,34.0,0.9,12.45,107.5,500.34,400.13
2018,10,26,7,30,594.0,40.0,0.9,13.0,150.0,608.84,487.43
2018,10,26,7,45,521.5,58.0,0.9,13.5,174.5,593.36,477.9
2018,10,26,8,0,449.0,76.0,0.9,14.0,199.0,562.03,455.27
2018,10,26,8,15,396.0,101.0,0.8,14.75,223.5,545.31,441.07
2018,10,26,8,30,343.0,126.0,0.7,15.5,248.0,531.22,426.7
2018,10,26,8,45,364.5,140.0,0.65,16.2,283.5,572.69,455.23
2018,10,26,9,0,386.0,154.0,0.6,16.9,319.0,612.86,481.21
2018,10,26,9,15,416.0,162.5,0.55,17.55,355.0,653.41,507.06
2018,10,26,9,30,446.0,171.0,0.5,18.2,391.0,692.22,530.92
2018,10,26,9,45,492.0,171.0,0.45,18.8,427.5,735.09,557.57
2018,10,26,10,0,538.0,171.0,0.4,19.4,464.0,775.38,581.44
2018,10,26,10,15,579.0,166.5,0.35,20.0,495.0,802.25,595.56
2018,10,26,10,30,620.0,162.0,0.3,20.6,526.0,836.92,614.74
2018,10,26,10,45,604.5,172.5,0.3,21.15,536.0,818.13,599.98
2018,10,26,11,0,589.0,183.0,0.3,21.7,546.0,796.7,584.25
2018,10,26,11,15,623.5,175.0,0.35,22.15,564.5,801.0,587.06
2018,10,26,11,30,658.0,167.0,0.4,22.6,583.0,800.53,586.28
2018,10,26,11,45,693.0,155.0,0.45,23.05,594.5,791.47,580.09
2018,10,26,12,0,728.0,143.0,0.5,23.5,606.0,777.27,570.75
2018,10,26,12,15,742.5,136.5,0.55,23.75,605.0,747.63,551.44
2018,10,26,12,30,757.0,130.0,0.6,24.0,604.0,714.46,529.09
2018,10,26,12,45,791.0,115.0,0.7,24.3,601.0,680.29,506.39
2018,10,26,13,0,825.0,100.0,0.8,24.6,598.0,644.37,481.35
2018,10,26,13,15,827.5,95.5,0.9,24.7,580.0,594.84,445.65
2018,10,26,13,30,830.0,91.0,1.0,24.8,562.0,543.16,406.99
2018,10,26,13,45,801.0,92.0,1.05,24.9,528.5,479.7,357.95
2018,10,26,14,0,772.0,93.0,1.1,25.0,495.0,417.89,308.62
2018,10,26,14,15,720.5,97.5,1.1,24.95,453.0,351.45,254.86
2018,10,26,14,30,669.0,102.0,1.1,24.9,411.0,291.03,205.01
2018,10,26,14,45,661.5,94.0,1.15,24.8,377.0,235.85,158.02
2018,10,26,15,0,654.0,86.0,1.2,24.7,343.0,181.3,112.74
2018,10,26,15,15,646.0,77.5,1.2,24.7,306.5,127.13,72.35
2018,10,26,15,30,638.0,69.0,1.2,24.7,270.0,74.03,43.73
2018,10,26,15,45,602.5,62.0,1.15,23.8,227.5,50.51,38.0
2018,10,26,16,0,567.0,55.0,1.1,22.9,185.0,45.18,33.46
2018,10,26,16,15,475.5,49.0,1.1,22.1,140.5,40.12,28.92
2018,10,26,16,30,384.0,43.0,1.1,21.3,96.0,35.29,24.32
2018,10,26,16,45,263.0,31.0,1.15,20.45,60.5,25.44,14.44
2018,10,26,17,0,142.0,19.0,1.2,19.6,25.0,14.46,0.0
2018,10,26,17,15,71.0,9.5,1.25,19.1,12.5,7.47,0.0
2018,10,26,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.5,11.85,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.6,12.2,5.0,3.93,0.0
2018,10,27,6,45,55.5,16.0,1.65,12.5,20.0,54.45,0.0
2018,10,27,7,0,85.0,27.0,1.7,12.8,35.0,128.63,94.26
2018,10,27,7,15,282.5,38.0,1.75,13.3,85.5,334.92,274.78
2018,10,27,7,30,480.0,49.0,1.8,13.8,136.0,529.89,433.17
2018,10,27,7,45,343.0,62.5,1.85,14.25,134.0,429.53,356.22
2018,10,27,8,0,206.0,76.0,1.9,14.7,132.0,302.93,254.04
2018,10,27,8,15,274.5,96.0,1.8,15.35,184.0,397.68,331.61
2018,10,27,8,30,343.0,116.0,1.7,16.0,236.0,518.51,424.3
2018,10,27,8,45,252.5,141.5,1.65,16.6,236.0,439.71,358.56
2018,10,27,9,0,162.0,167.0,1.6,17.2,236.0,357.94,290.93
2018,10,27,9,15,181.0,182.5,1.6,17.75,266.0,393.03,317.79
2018,10,27,9,30,200.0,198.0,1.6,18.3,296.0,427.4,342.92
2018,10,27,9,45,322.0,195.0,1.6,18.85,364.0,566.15,448.28
2018,10,27,10,0,444.0,192.0,1.6,19.4,432.0,704.91,547.67
2018,10,27,10,15,552.0,170.0,1.65,19.9,482.5,779.26,599.03
2018,10,27,10,30,660.0,148.0,1.7,20.4,533.0,860.92,652.93
2018,10,27,10,45,691.0,143.0,1.75,20.85,556.5,870.01,656.85
2018,10,27,11,0,722.0,138.0,1.8,21.3,580.0,874.74,658.75
2018,10,27,11,15,706.0,146.5,1.8,21.7,584.0,846.78,638.31
2018,10,27,11,30,690.0,155.0,1.8,22.1,588.0,816.3,616.59
2018,10,27,11,45,684.5,157.0,1.85,22.45,588.0,785.93,595.56
2018,10,27,12,0,679.0,159.0,1.9,22.8,588.0,753.22,572.32
2018,10,27,12,15,752.0,133.0,1.95,22.95,604.0,751.07,571.68
2018,10,27,12,30,825.0,107.0,2.0,23.1,620.0,737.55,562.48
2018,10,27,12,45,776.5,119.5,2.1,23.25,594.0,674.34,516.24
2018,10,27,13,0,728.0,132.0,2.2,23.4,568.0,615.25,472.23
2018,10,27,13,15,689.0,138.5,2.3,23.35,539.5,555.48,427.2
2018,10,27,13,30,650.0,145.0,2.4,23.3,511.0,497.64,382.44
2018,10,27,13,45,648.0,135.5,2.5,23.25,485.0,445.98,341.19
2018,10,27,14,0,646.0,126.0,2.6,23.2,459.0,393.59,297.93
2018,10,27,14,15,568.5,135.0,2.65,22.95,414.0,329.17,245.59
2018,10,27,14,30,491.0,144.0,2.7,22.7,369.0,268.42,196.19
2018,10,27,14,45,487.0,130.5,2.8,22.5,337.0,220.66,155.15
2018,10,27,15,0,483.0,117.0,2.9,22.3,305.0,173.44,115.49
2018,10,27,15,15,443.5,108.0,2.9,22.3,265.0,126.4,80.8
2018,10,27,15,30,404.0,99.0,2.9,22.3,225.0,84.47,57.02
2018,10,27,15,45,389.5,84.5,2.95,21.35,190.0,62.11,48.44
2018,10,27,16,0,375.0,70.0,3.0,20.4,155.0,52.28,39.94
2018,10,27,16,15,298.5,58.0,2.9,19.6,115.5,43.36,31.98
2018,10,27,16,30,222.0,46.0,2.8,18.8,76.0,34.42,23.76
2018,10,27,16,45,162.0,31.5,2.75,18.05,48.5,23.73,12.86
2018,10,27,17,0,102.0,17.0,2.7,17.3,21.0,13.38,0.0
2018,10,27,17,15,51.0,8.5,2.75,16.8,10.5,6.69,0.0
2018,10,27,17,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.0,2.2,12.05,2.0,0.0,0.0
2018,10,28,6,30,32.0,4.0,2.3,12.4,4.0,0.0,0.0
2018,10,28,6,45,179.0,16.0,2.4,12.8,30.0,147.58,0.0
2018,10,28,7,0,326.0,28.0,2.5,13.2,56.0,346.49,252.78
2018,10,28,7,15,414.5,36.5,2.6,13.7,95.0,443.49,359.66
2018,10,28,7,30,503.0,45.0,2.7,14.2,134.0,544.8,445.96
2018,10,28,7,45,419.0,64.0,2.8,14.75,153.0,507.76,419.93
2018,10,28,8,0,335.0,83.0,2.9,15.3,172.0,458.25,381.79
2018,10,28,8,15,294.5,105.0,2.95,15.75,193.5,430.67,359.05
2018,10,28,8,30,254.0,127.0,3.0,16.2,215.0,423.06,350.78
2018,10,28,8,45,175.0,151.5,3.05,16.7,215.5,354.87,292.91
2018,10,28,9,0,96.0,176.0,3.1,17.2,216.0,282.89,231.43
2018,10,28,9,15,95.5,191.5,3.1,17.6,234.5,296.79,241.74
2018,10,28,9,30,95.0,207.0,3.1,18.0,253.0,310.36,251.4
2018,10,28,9,45,116.0,222.5,3.15,18.4,282.5,368.63,296.76
2018,10,28,10,0,137.0,238.0,3.2,18.8,312.0,402.95,322.79
2018,10,28,10,15,172.0,247.5,3.25,19.05,344.5,442.67,353.49
2018,10,28,10,30,207.0,257.0,3.3,19.3,377.0,480.85,382.57
2018,10,28,10,45,454.5,199.0,3.35,19.6,472.0,692.39,545.71
2018,10,28,11,0,702.0,141.0,3.4,19.9,567.0,858.85,665.49
2018,10,28,11,15,798.0,111.0,3.45,20.0,603.0,885.13,682.24
2018,10,28,11,30,894.0,81.0,3.5,20.1,639.0,899.27,691.65
2018,10,28,11,45,893.5,81.0,3.55,20.25,640.0,867.07,668.7
2018,10,28,12,0,893.0,81.0,3.6,20.4,641.0,831.72,643.85
2018,10,28,12,15,809.0,108.0,3.7,20.4,611.5,765.21,597.09
2018,10,28,12,30,725.0,135.0,3.8,20.4,582.0,695.54,545.61
2018,10,28,12,45,620.5,163.5,3.85,20.4,540.5,612.27,481.79
2018,10,28,13,0,516.0,192.0,3.9,20.4,499.0,528.63,416.87
2018,10,28,13,15,542.0,178.0,3.95,20.3,490.0,498.44,393.17
2018,10,28,13,30,568.0,164.0,4.0,20.2,481.0,464.61,365.5
2018,10,28,13,45,540.5,163.0,4.05,20.05,452.5,413.02,323.17
2018,10,28,14,0,513.0,162.0,4.1,19.9,424.0,363.45,281.66
2018,10,28,14,15,356.5,173.0,4.1,19.65,349.5,273.61,210.21
2018,10,28,14,30,200.0,184.0,4.1,19.4,275.0,205.23,157.25
2018,10,28,14,45,232.0,166.5,4.1,19.1,262.5,185.4,138.82
2018,10,28,15,0,264.0,149.0,4.1,18.8,250.0,158.0,114.24
2018,10,28,15,15,281.5,129.0,4.1,18.8,225.5,123.72,86.39
2018,10,28,15,30,299.0,109.0,4.1,18.8,201.0,87.84,62.58
2018,10,28,15,45,182.5,96.5,3.95,18.0,150.0,68.43,54.64
2018,10,28,16,0,66.0,84.0,3.8,17.2,99.0,60.2,47.39
2018,10,28,16,15,42.0,65.0,3.7,16.75,73.5,47.05,35.53
2018,10,28,16,30,18.0,46.0,3.6,16.3,48.0,33.75,23.37
2018,10,28,16,45,67.5,31.0,3.45,15.85,34.0,23.11,12.04
2018,10,28,17,0,117.0,16.0,3.3,15.4,20.0,12.59,0.0
2018,10,28,17,15,58.5,8.0,3.25,15.0,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,6,15,13.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,10,29,6,30,26.0,4.0,2.3,10.5,4.0,0.0,0.0
2018,10,29,6,45,69.5,17.0,2.35,10.85,21.5,65.79,0.0
2018,10,29,7,0,113.0,30.0,2.4,11.2,39.0,159.42,112.44
2018,10,29,7,15,203.5,43.5,2.45,11.6,73.5,274.27,225.52
2018,10,29,7,30,294.0,57.0,2.5,12.0,108.0,374.45,313.62
2018,10,29,7,45,328.5,70.5,2.55,12.4,143.5,429.76,361.16
2018,10,29,8,0,363.0,84.0,2.6,12.8,179.0,486.04,407.39
2018,10,29,8,15,330.0,105.0,2.65,13.1,203.5,488.45,408.18
2018,10,29,8,30,297.0,126.0,2.7,13.4,228.0,464.01,387.45
2018,10,29,8,45,298.5,144.0,2.75,13.65,257.5,489.72,406.66
2018,10,29,9,0,300.0,162.0,2.8,13.9,287.0,513.8,423.88
2018,10,29,9,15,272.5,181.5,2.95,14.15,303.0,508.93,417.81
2018,10,29,9,30,245.0,201.0,3.1,14.4,319.0,502.02,410.3
2018,10,29,9,45,274.5,211.5,3.25,14.65,351.5,539.6,439.12
2018,10,29,10,0,304.0,222.0,3.4,14.9,384.0,575.68,466.25
2018,10,29,10,15,331.5,228.0,3.45,15.15,412.0,602.39,485.79
2018,10,29,10,30,359.0,234.0,3.5,15.4,440.0,627.02,503.65
2018,10,29,10,45,420.5,224.0,3.5,15.6,472.5,686.53,548.0
2018,10,29,11,0,482.0,214.0,3.5,15.8,505.0,719.93,572.65
2018,10,29,11,15,541.5,197.5,3.5,16.0,529.0,739.56,587.21
2018,10,29,11,30,601.0,181.0,3.5,16.2,553.0,762.63,603.95
2018,10,29,11,45,660.5,161.5,3.5,16.4,571.5,769.35,608.81
2018,10,29,12,0,720.0,142.0,3.5,16.6,590.0,768.75,607.93
2018,10,29,12,15,825.0,107.0,3.45,16.9,616.0,776.24,612.62
2018,10,29,12,30,930.0,72.0,3.4,17.2,642.0,769.93,607.33
2018,10,29,12,45,879.0,86.5,3.4,17.55,615.5,705.01,558.09
2018,10,29,13,0,828.0,101.0,3.4,17.9,589.0,646.44,511.42
2018,10,29,13,15,864.5,87.0,3.35,18.15,580.5,607.32,479.46
2018,10,29,13,30,901.0,73.0,3.3,18.4,572.0,560.04,439.99
2018,10,29,13,45,891.5,71.0,3.25,18.65,544.0,500.62,389.73
2018,10,29,14,0,882.0,69.0,3.2,18.9,516.0,440.57,337.6
2018,10,29,14,15,867.0,67.0,3.15,18.9,481.5,378.18,282.64
2018,10,29,14,30,852.0,65.0,3.1,18.9,447.0,316.33,227.08
2018,10,29,14,45,830.0,62.5,3.05,18.95,407.0,253.2,170.73
2018,10,29,15,0,808.0,60.0,3.0,19.0,367.0,189.25,115.88
2018,10,29,15,15,776.0,57.0,3.0,19.0,323.0,128.23,69.96
2018,10,29,15,30,744.0,54.0,3.0,19.0,279.0,71.05,40.11
2018,10,29,15,45,696.5,50.0,2.8,18.5,233.0,46.12,35.01
2018,10,29,16,0,649.0,46.0,2.6,18.0,187.0,42.33,31.6
2018,10,29,16,15,571.0,40.0,2.5,17.1,142.0,36.66,26.41
2018,10,29,16,30,493.0,34.0,2.4,16.2,97.0,31.11,21.04
2018,10,29,16,45,344.0,25.5,2.35,15.3,60.5,21.24,10.09
2018,10,29,17,0,195.0,17.0,2.3,14.4,24.0,13.38,0.0
2018,10,29,17,15,97.5,8.5,2.4,14.05,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
