Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,10,30,6,15,19.0,2.0,3.1,9.6,1.5,0.0,0.0
2018,10,30,6,30,38.0,4.0,3.2,9.9,3.0,0.0,0.0
2018,10,30,6,45,229.0,15.0,3.3,10.2,31.0,184.47,0.0
2018,10,30,7,0,420.0,26.0,3.4,10.5,59.0,399.66,274.73
2018,10,30,7,15,525.0,32.0,3.6,11.1,102.0,519.46,421.98
2018,10,30,7,30,630.0,38.0,3.8,11.7,145.0,637.03,523.52
2018,10,30,7,45,689.0,42.5,4.0,12.35,192.5,715.26,588.34
2018,10,30,8,0,748.0,47.0,4.2,13.0,240.0,793.98,650.05
2018,10,30,8,15,786.0,49.5,4.3,13.6,286.0,849.78,691.47
2018,10,30,8,30,824.0,52.0,4.4,14.2,332.0,892.99,721.86
2018,10,30,8,45,848.5,54.5,4.5,14.85,374.5,931.38,747.54
2018,10,30,9,0,873.0,57.0,4.6,15.5,417.0,967.09,770.59
2018,10,30,9,15,889.5,59.0,4.55,16.05,454.5,990.91,783.64
2018,10,30,9,30,906.0,61.0,4.5,16.6,492.0,1011.22,794.04
2018,10,30,9,45,917.0,63.0,4.5,17.15,523.5,1022.2,798.3
2018,10,30,10,0,928.0,65.0,4.5,17.7,555.0,1029.23,799.94
2018,10,30,10,15,937.5,65.5,4.45,18.15,580.5,1028.69,796.3
2018,10,30,10,30,947.0,66.0,4.4,18.6,606.0,1024.07,790.08
2018,10,30,10,45,952.5,67.0,4.35,19.05,623.5,1012.06,779.19
2018,10,30,11,0,958.0,68.0,4.3,19.5,641.0,996.0,765.78
2018,10,30,11,15,961.5,68.0,4.3,19.8,651.0,972.82,748.39
2018,10,30,11,30,965.0,68.0,4.3,20.1,661.0,945.79,728.51
2018,10,30,11,45,967.0,67.0,4.3,20.4,663.0,912.54,704.38
2018,10,30,12,0,969.0,66.0,4.3,20.7,665.0,875.75,677.84
2018,10,30,12,15,966.0,66.5,4.25,20.85,659.0,833.41,647.49
2018,10,30,12,30,963.0,67.0,4.2,21.0,653.0,788.17,614.98
2018,10,30,12,45,957.0,67.5,4.2,21.2,639.0,738.18,578.44
2018,10,30,13,0,951.0,68.0,4.2,21.4,625.0,686.0,537.54
2018,10,30,13,15,939.5,68.5,4.2,21.45,602.0,628.65,492.07
2018,10,30,13,30,928.0,69.0,4.2,21.5,579.0,570.18,444.49
2018,10,30,13,45,886.5,73.5,4.15,21.55,541.0,500.49,387.04
2018,10,30,14,0,845.0,78.0,4.1,21.6,503.0,434.15,330.93
2018,10,30,14,15,778.5,84.0,4.05,21.5,454.5,361.85,269.86
2018,10,30,14,30,712.0,90.0,4.0,21.4,406.0,293.89,211.94
2018,10,30,14,45,744.0,76.5,3.95,21.35,380.5,243.54,165.11
2018,10,30,15,0,776.0,63.0,3.9,21.3,355.0,186.63,114.32
2018,10,30,15,15,712.5,63.0,3.9,21.3,306.0,126.87,70.8
2018,10,30,15,30,649.0,63.0,3.9,21.3,257.0,70.99,41.31
2018,10,30,15,45,628.5,54.0,3.5,20.45,216.0,44.91,33.65
2018,10,30,16,0,608.0,45.0,3.1,19.6,175.0,41.12,30.3
2018,10,30,16,15,559.5,39.0,2.9,18.55,135.5,35.72,25.38
2018,10,30,16,30,511.0,33.0,2.7,17.5,96.0,30.33,20.16
2018,10,30,16,45,348.5,24.0,2.5,16.4,58.5,20.02,8.46
2018,10,30,17,0,186.0,15.0,2.3,15.3,21.0,11.8,0.0
2018,10,30,17,15,93.0,7.5,2.35,14.9,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.5,1.5,1.65,10.2,1.0,0.0,0.0
2018,10,31,6,30,23.0,3.0,1.6,10.5,2.0,0.0,0.0
2018,10,31,6,45,87.5,15.0,1.55,10.85,20.0,77.76,0.0
2018,10,31,7,0,152.0,27.0,1.5,11.2,38.0,200.13,129.2
2018,10,31,7,15,234.5,40.0,1.65,11.9,72.0,295.56,240.56
2018,10,31,7,30,317.0,53.0,1.8,12.6,106.0,389.03,322.59
2018,10,31,7,45,354.0,66.5,1.95,13.35,142.5,447.42,372.05
2018,10,31,8,0,391.0,80.0,2.1,14.1,179.0,506.78,420.06
2018,10,31,8,15,385.0,96.5,2.2,14.6,209.5,529.69,437.83
2018,10,31,8,30,379.0,113.0,2.3,15.1,240.0,550.24,452.7
2018,10,31,8,45,502.0,106.0,2.4,15.6,297.0,664.81,539.36
2018,10,31,9,0,625.0,99.0,2.5,16.1,354.0,793.91,632.33
2018,10,31,9,15,656.5,103.0,2.55,16.6,392.5,833.38,657.39
2018,10,31,9,30,688.0,107.0,2.6,17.1,431.0,870.09,680.86
2018,10,31,9,45,764.5,94.0,2.65,17.6,476.5,920.43,713.56
2018,10,31,10,0,841.0,81.0,2.7,18.1,522.0,974.67,748.27
2018,10,31,10,15,780.0,101.5,2.8,18.6,525.0,929.04,714.6
2018,10,31,10,30,719.0,122.0,2.9,19.1,528.0,887.3,684.46
2018,10,31,10,45,740.5,120.5,2.95,19.6,550.0,889.99,684.96
2018,10,31,11,0,762.0,119.0,3.0,20.1,572.0,888.7,682.44
2018,10,31,11,15,738.5,130.0,3.05,20.5,574.5,856.66,658.93
2018,10,31,11,30,715.0,141.0,3.1,20.9,577.0,822.15,633.95
2018,10,31,11,45,765.0,125.0,3.15,21.3,593.0,819.04,631.2
2018,10,31,12,0,815.0,109.0,3.2,21.7,609.0,806.05,621.37
2018,10,31,12,15,747.5,130.0,3.15,21.95,585.0,743.3,575.94
2018,10,31,12,30,680.0,151.0,3.1,22.2,561.0,677.89,526.25
2018,10,31,12,45,643.5,157.0,3.05,22.45,538.5,621.64,483.31
2018,10,31,13,0,607.0,163.0,3.0,22.7,516.0,566.52,440.56
2018,10,31,13,15,658.0,140.5,3.0,22.8,510.5,538.87,418.74
2018,10,31,13,30,709.0,118.0,3.0,22.9,505.0,504.18,390.34
2018,10,31,13,45,622.5,134.5,2.95,23.05,461.5,433.1,333.16
2018,10,31,14,0,536.0,151.0,2.9,23.2,418.0,364.16,277.47
2018,10,31,14,15,465.0,154.5,2.9,23.15,374.5,304.11,228.61
2018,10,31,14,30,394.0,158.0,2.9,23.1,331.0,251.53,185.82
2018,10,31,14,45,428.5,136.5,2.9,23.1,309.0,212.48,150.76
2018,10,31,15,0,463.0,115.0,2.9,23.1,287.0,169.43,112.92
2018,10,31,15,15,442.0,103.0,2.9,23.1,251.0,123.57,78.3
2018,10,31,15,30,421.0,91.0,2.9,23.1,215.0,80.59,53.03
2018,10,31,15,45,352.0,81.5,2.35,22.3,173.0,59.75,46.17
2018,10,31,16,0,283.0,72.0,1.8,21.5,131.0,52.81,40.1
2018,10,31,16,15,235.5,57.0,1.75,20.55,97.5,42.21,30.68
2018,10,31,16,30,188.0,42.0,1.7,19.6,64.0,31.4,20.77
2018,10,31,16,45,125.5,26.5,1.6,18.7,38.5,19.97,7.47
2018,10,31,17,0,63.0,11.0,1.5,17.8,13.0,8.65,0.0
2018,10,31,17,15,31.5,5.5,1.5,17.5,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,6,15,14.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,11,1,6,30,29.0,3.0,1.5,12.4,2.0,0.0,0.0
2018,11,1,6,45,97.5,14.0,1.5,12.7,19.5,84.49,0.0
2018,11,1,7,0,166.0,25.0,1.5,13.0,37.0,205.85,122.95
2018,11,1,7,15,205.5,40.0,1.65,13.55,66.0,272.36,219.24
2018,11,1,7,30,245.0,55.0,1.8,14.1,95.0,330.43,272.79
2018,11,1,7,45,272.0,70.5,1.95,14.7,128.0,380.16,315.8
2018,11,1,8,0,299.0,86.0,2.1,15.3,161.0,430.37,357.24
2018,11,1,8,15,337.5,99.0,2.1,15.85,199.0,488.12,402.86
2018,11,1,8,30,376.0,112.0,2.1,16.4,237.0,546.12,446.87
2018,11,1,8,45,386.5,127.0,2.1,17.0,269.5,578.67,469.43
2018,11,1,9,0,397.0,142.0,2.1,17.6,302.0,609.45,490.16
2018,11,1,9,15,446.0,145.5,2.1,18.25,341.0,662.9,528.15
2018,11,1,9,30,495.0,149.0,2.1,18.9,380.0,714.84,563.49
2018,11,1,9,45,529.5,151.5,2.15,19.55,413.5,748.81,585.27
2018,11,1,10,0,564.0,154.0,2.2,20.2,447.0,780.19,605.1
2018,11,1,10,15,700.5,120.5,2.25,20.8,501.5,879.71,672.15
2018,11,1,10,30,837.0,87.0,2.3,21.4,556.0,953.58,719.27
2018,11,1,10,45,857.5,83.0,2.35,21.95,576.5,939.36,707.09
2018,11,1,11,0,878.0,79.0,2.4,22.5,597.0,933.02,701.29
2018,11,1,11,15,807.5,104.5,2.45,22.95,587.0,884.62,667.38
2018,11,1,11,30,737.0,130.0,2.5,23.4,577.0,829.1,628.75
2018,11,1,11,45,710.0,140.0,2.5,23.85,571.5,788.31,599.76
2018,11,1,12,0,683.0,150.0,2.5,24.3,566.0,746.01,569.23
2018,11,1,12,15,741.0,129.5,2.5,24.65,577.0,737.49,563.03
2018,11,1,12,30,799.0,109.0,2.5,25.0,588.0,718.89,549.17
2018,11,1,12,45,832.5,96.5,2.5,25.3,585.5,688.47,526.11
2018,11,1,13,0,866.0,84.0,2.5,25.6,583.0,647.83,495.24
2018,11,1,13,15,867.5,80.5,2.45,25.75,565.0,598.2,456.61
2018,11,1,13,30,869.0,77.0,2.4,25.9,547.0,546.43,415.33
2018,11,1,13,45,849.5,77.0,2.35,26.05,517.0,486.07,366.52
2018,11,1,14,0,830.0,77.0,2.3,26.2,487.0,426.97,317.35
2018,11,1,14,15,821.5,72.5,2.25,26.15,454.5,366.77,266.19
2018,11,1,14,30,813.0,68.0,2.2,26.1,422.0,306.57,213.9
2018,11,1,14,45,666.5,86.0,2.15,26.05,358.5,231.48,154.81
2018,11,1,15,0,520.0,104.0,2.1,26.0,295.0,174.57,113.09
2018,11,1,15,15,566.5,84.5,2.1,26.0,269.0,125.98,74.3
2018,11,1,15,30,613.0,65.0,2.1,26.0,243.0,71.81,41.49
2018,11,1,15,45,445.0,67.5,1.75,24.75,185.0,53.33,40.2
2018,11,1,16,0,277.0,70.0,1.4,23.5,127.0,51.4,38.53
2018,11,1,16,15,245.0,54.5,1.45,22.65,95.5,40.54,28.93
2018,11,1,16,30,213.0,39.0,1.5,21.8,64.0,29.39,18.77
2018,11,1,16,45,150.5,25.5,1.5,20.95,39.0,19.31,5.9
2018,11,1,17,0,88.0,12.0,1.5,20.1,14.0,9.44,0.0
2018,11,1,17,15,44.0,6.0,1.55,19.6,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,0.95,12.45,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.9,12.75,24.5,141.35,0.0
2018,11,2,7,0,323.0,25.0,0.9,12.9,47.0,328.45,177.18
2018,11,2,7,15,437.0,32.0,0.9,13.35,87.0,456.94,358.61
2018,11,2,7,30,551.0,39.0,0.9,13.8,127.0,568.2,452.5
2018,11,2,7,45,617.5,44.0,0.95,14.25,172.5,651.84,518.61
2018,11,2,8,0,684.0,49.0,1.0,14.7,218.0,736.28,581.55
2018,11,2,8,15,726.0,52.5,1.0,15.3,263.0,795.88,622.59
2018,11,2,8,30,768.0,56.0,1.0,15.9,308.0,854.17,660.77
2018,11,2,8,45,797.0,59.0,0.95,16.5,350.0,897.17,686.03
2018,11,2,9,0,826.0,62.0,0.9,17.1,392.0,937.58,708.64
2018,11,2,9,15,845.0,64.0,0.95,17.85,429.0,951.69,714.82
2018,11,2,9,30,864.0,66.0,1.0,18.6,466.0,974.09,726.68
2018,11,2,9,45,865.5,70.0,1.0,19.4,493.5,978.04,725.26
2018,11,2,10,0,867.0,74.0,1.0,20.2,521.0,978.2,721.78
2018,11,2,10,15,864.5,79.0,1.1,20.75,542.5,971.89,716.9
2018,11,2,10,30,862.0,84.0,1.2,21.3,564.0,973.68,717.4
2018,11,2,10,45,890.5,79.0,1.3,21.85,588.0,965.59,711.47
2018,11,2,11,0,919.0,74.0,1.4,22.4,612.0,964.85,710.5
2018,11,2,11,15,912.0,77.5,1.55,22.75,619.0,937.22,693.24
2018,11,2,11,30,905.0,81.0,1.7,23.1,626.0,906.34,673.89
2018,11,2,11,45,904.0,82.0,1.8,23.5,627.5,874.64,653.06
2018,11,2,12,0,903.0,83.0,1.9,23.9,629.0,839.77,629.94
2018,11,2,12,15,912.5,79.5,2.0,24.0,626.5,805.08,607.47
2018,11,2,12,30,922.0,76.0,2.1,24.1,624.0,766.79,582.24
2018,11,2,12,45,820.0,102.5,2.2,24.2,582.0,685.85,524.41
2018,11,2,13,0,718.0,129.0,2.3,24.3,540.0,605.24,464.59
2018,11,2,13,15,727.0,121.0,2.3,24.2,524.0,560.75,430.86
2018,11,2,13,30,736.0,113.0,2.3,24.1,508.0,513.81,393.91
2018,11,2,13,45,807.0,91.0,2.3,24.0,503.5,481.08,365.98
2018,11,2,14,0,878.0,69.0,2.3,23.9,499.0,438.69,328.62
2018,11,2,14,15,855.5,68.0,2.25,23.75,463.0,375.05,274.4
2018,11,2,14,30,833.0,67.0,2.2,23.6,427.0,311.74,219.5
2018,11,2,14,45,752.5,72.5,2.15,23.45,374.5,242.7,162.15
2018,11,2,15,0,672.0,78.0,2.1,23.3,322.0,179.56,111.88
2018,11,2,15,15,671.0,68.0,2.1,23.3,286.0,124.24,69.5
2018,11,2,15,30,670.0,58.0,2.1,23.3,250.0,72.82,41.54
2018,11,2,15,45,598.0,53.0,1.8,22.5,202.0,43.87,32.42
2018,11,2,16,0,526.0,48.0,1.5,21.7,154.0,39.59,28.64
2018,11,2,16,15,423.5,42.0,1.55,20.8,113.0,34.45,23.92
2018,11,2,16,30,321.0,36.0,1.6,19.9,72.0,29.57,18.98
2018,11,2,16,45,194.0,23.5,1.65,19.05,42.0,19.26,4.65
2018,11,2,17,0,67.0,11.0,1.7,18.2,12.0,8.65,0.0
2018,11,2,17,15,33.5,5.5,1.8,17.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.75,11.5,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.7,11.8,2.0,0.0,0.0
2018,11,3,6,45,208.5,13.0,1.65,12.05,25.0,167.26,0.0
2018,11,3,7,0,385.0,23.0,1.6,12.3,48.0,360.47,168.95
2018,11,3,7,15,491.0,29.5,1.85,13.2,88.5,487.23,383.13
2018,11,3,7,30,597.0,36.0,2.1,14.1,129.0,604.66,485.64
2018,11,3,7,45,665.0,40.0,2.3,14.95,175.5,689.07,554.22
2018,11,3,8,0,733.0,44.0,2.5,15.8,222.0,774.37,619.56
2018,11,3,8,15,772.0,47.0,2.65,16.45,267.0,831.17,661.08
2018,11,3,8,30,811.0,50.0,2.8,17.1,312.0,875.65,692.0
2018,11,3,8,45,837.0,52.0,2.95,17.75,354.0,914.31,717.63
2018,11,3,9,0,863.0,54.0,3.1,18.4,396.0,950.45,740.76
2018,11,3,9,15,880.5,56.0,3.1,19.1,433.0,975.11,754.07
2018,11,3,9,30,898.0,58.0,3.1,19.8,470.0,996.34,764.85
2018,11,3,9,45,906.0,61.0,3.15,20.45,500.5,1005.72,768.04
2018,11,3,10,0,914.0,64.0,3.2,21.1,531.0,1011.17,768.75
2018,11,3,10,15,927.5,63.5,3.25,21.7,557.0,1013.36,767.57
2018,11,3,10,30,941.0,63.0,3.3,22.3,583.0,1011.49,763.84
2018,11,3,10,45,916.5,72.0,3.35,22.85,591.0,981.17,741.24
2018,11,3,11,0,892.0,81.0,3.4,23.4,599.0,947.49,716.71
2018,11,3,11,15,880.0,86.5,3.4,23.85,604.5,918.15,695.2
2018,11,3,11,30,868.0,92.0,3.4,24.3,610.0,895.97,678.67
2018,11,3,11,45,861.5,94.5,3.4,24.7,610.0,861.62,653.96
2018,11,3,12,0,855.0,97.0,3.4,25.1,610.0,824.48,627.42
2018,11,3,12,15,798.5,113.5,3.35,25.25,589.0,760.72,582.45
2018,11,3,12,30,742.0,130.0,3.3,25.4,568.0,701.7,538.96
2018,11,3,12,45,564.5,176.5,3.3,25.6,505.5,578.41,446.21
2018,11,3,13,0,387.0,223.0,3.3,25.8,443.0,462.35,357.43
2018,11,3,13,15,398.5,209.5,3.25,25.85,428.5,443.16,342.23
2018,11,3,13,30,410.0,196.0,3.2,25.9,414.0,409.55,315.42
2018,11,3,13,45,484.0,168.0,3.15,25.9,412.5,391.38,299.51
2018,11,3,14,0,558.0,140.0,3.1,25.9,411.0,364.46,275.27
2018,11,3,14,15,440.0,151.0,3.0,25.75,355.5,293.08,218.62
2018,11,3,14,30,322.0,162.0,2.9,25.6,300.0,229.42,168.99
2018,11,3,14,45,321.5,147.5,2.85,25.4,274.0,193.29,138.35
2018,11,3,15,0,321.0,133.0,2.8,25.2,248.0,157.37,108.46
2018,11,3,15,15,289.5,117.5,2.8,25.2,211.5,117.79,78.99
2018,11,3,15,30,258.0,102.0,2.8,25.2,175.0,82.59,57.02
2018,11,3,15,45,203.0,87.5,2.35,23.6,138.5,62.78,48.45
2018,11,3,16,0,148.0,73.0,1.9,22.0,102.0,52.56,39.69
2018,11,3,16,15,272.5,52.5,1.85,20.85,88.5,39.32,28.02
2018,11,3,16,30,397.0,32.0,1.8,19.7,75.0,26.62,16.42
2018,11,3,16,45,253.5,21.5,1.75,18.6,44.0,17.76,2.34
2018,11,3,17,0,110.0,11.0,1.7,17.5,13.0,8.65,0.0
2018,11,3,17,15,55.0,5.5,1.7,17.05,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,4,6,45,38.5,10.5,1.7,9.95,13.0,37.25,0.0
2018,11,4,7,0,77.0,21.0,1.7,10.1,26.0,107.62,37.72
2018,11,4,7,15,133.0,37.0,1.75,10.7,54.0,189.1,151.25
2018,11,4,7,30,189.0,53.0,1.8,11.3,82.0,260.13,216.96
2018,11,4,7,45,222.5,69.5,1.9,11.9,114.5,314.67,264.88
2018,11,4,8,0,256.0,86.0,2.0,12.5,147.0,370.06,311.71
2018,11,4,8,15,325.0,95.5,1.9,13.1,189.0,472.0,393.75
2018,11,4,8,30,394.0,105.0,1.8,13.7,231.0,554.44,457.13
2018,11,4,8,45,407.0,118.5,1.7,14.25,264.0,587.94,480.16
2018,11,4,9,0,420.0,132.0,1.6,14.8,297.0,619.76,501.23
2018,11,4,9,15,456.5,139.0,1.55,15.55,333.5,665.09,532.1
2018,11,4,9,30,493.0,146.0,1.5,16.3,370.0,708.72,560.46
2018,11,4,9,45,522.5,149.0,1.5,17.05,401.0,738.18,578.45
2018,11,4,10,0,552.0,152.0,1.5,17.8,432.0,765.13,594.54
2018,11,4,10,15,638.5,135.5,1.55,18.25,474.0,834.46,641.13
2018,11,4,10,30,725.0,119.0,1.6,18.7,516.0,887.83,675.43
2018,11,4,10,45,832.0,97.0,1.65,19.2,566.5,941.89,709.71
2018,11,4,11,0,939.0,75.0,1.7,19.7,617.0,983.64,735.38
2018,11,4,11,15,941.0,76.0,1.8,20.0,626.5,960.76,719.73
2018,11,4,11,30,943.0,77.0,1.9,20.3,636.0,934.17,702.35
2018,11,4,11,45,873.0,93.5,2.0,20.65,612.5,869.84,659.2
2018,11,4,12,0,803.0,110.0,2.1,21.0,589.0,795.89,608.93
2018,11,4,12,15,845.0,100.0,2.25,21.1,599.5,782.27,601.17
2018,11,4,12,30,887.0,90.0,2.4,21.2,610.0,755.58,583.54
2018,11,4,12,45,863.0,93.5,2.5,21.35,590.0,705.61,546.92
2018,11,4,13,0,839.0,97.0,2.6,21.5,570.0,648.33,503.75
2018,11,4,13,15,863.0,88.0,2.7,21.5,559.0,606.6,471.46
2018,11,4,13,30,887.0,79.0,2.8,21.5,548.0,557.71,432.39
2018,11,4,13,45,826.0,85.5,2.9,21.5,504.0,484.97,373.9
2018,11,4,14,0,765.0,92.0,3.0,21.5,460.0,414.27,315.8
2018,11,4,14,15,716.5,92.5,3.05,21.3,418.0,346.74,259.14
2018,11,4,14,30,668.0,93.0,3.1,21.1,376.0,284.77,206.19
2018,11,4,14,45,676.0,82.5,3.1,20.9,345.5,231.72,158.55
2018,11,4,15,0,684.0,72.0,3.1,20.7,315.0,177.45,111.16
2018,11,4,15,15,620.0,71.0,3.1,20.7,270.0,122.14,70.61
2018,11,4,15,30,556.0,70.0,3.1,20.7,225.0,74.69,45.44
2018,11,4,15,45,504.5,61.5,3.0,19.6,183.0,49.5,37.71
2018,11,4,16,0,453.0,53.0,2.9,18.5,141.0,43.0,31.95
2018,11,4,16,15,348.0,45.0,2.95,17.6,101.5,36.51,25.94
2018,11,4,16,30,243.0,37.0,3.0,16.7,62.0,28.07,17.7
2018,11,4,16,45,154.0,23.0,3.05,15.8,36.0,17.47,0.4
2018,11,4,17,0,65.0,9.0,3.1,14.9,10.0,7.08,0.0
2018,11,4,17,15,32.5,4.5,3.2,14.45,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,6,45,153.0,10.5,2.1,10.65,19.5,123.39,0.0
2018,11,5,7,0,306.0,21.0,2.1,11.0,39.0,304.79,76.03
2018,11,5,7,15,435.0,27.5,2.25,11.5,78.5,438.28,344.91
2018,11,5,7,30,564.0,34.0,2.4,12.0,118.0,573.05,465.38
2018,11,5,7,45,631.0,38.5,2.5,12.55,162.5,655.81,534.44
2018,11,5,8,0,698.0,43.0,2.6,13.1,207.0,739.74,600.48
2018,11,5,8,15,740.0,45.5,2.65,13.75,251.0,797.65,643.33
2018,11,5,8,30,782.0,48.0,2.7,14.4,295.0,843.48,675.34
2018,11,5,8,45,811.0,50.0,2.8,15.0,336.5,884.56,703.12
2018,11,5,9,0,840.0,52.0,2.9,15.6,378.0,923.34,728.41
2018,11,5,9,15,856.0,55.0,2.95,16.3,414.5,947.8,742.35
2018,11,5,9,30,872.0,58.0,3.0,17.0,451.0,968.87,753.78
2018,11,5,9,45,882.0,61.0,3.1,17.7,482.0,980.25,758.83
2018,11,5,10,0,892.0,64.0,3.2,18.4,513.0,987.82,761.37
2018,11,5,10,15,902.5,65.0,3.15,18.9,538.0,989.26,759.2
2018,11,5,10,30,913.0,66.0,3.1,19.4,563.0,986.75,754.55
2018,11,5,10,45,919.5,67.0,3.1,19.85,580.5,976.38,745.3
2018,11,5,11,0,926.0,68.0,3.1,20.3,598.0,962.08,733.64
2018,11,5,11,15,930.0,68.0,3.1,20.6,608.0,940.32,717.5
2018,11,5,11,30,934.0,68.0,3.1,20.9,618.0,914.86,699.0
2018,11,5,11,45,935.5,68.0,3.1,21.2,620.5,883.62,676.63
2018,11,5,12,0,937.0,68.0,3.1,21.5,623.0,848.99,651.98
2018,11,5,12,15,935.5,67.5,3.1,21.65,617.0,808.21,623.35
2018,11,5,12,30,934.0,67.0,3.1,21.8,611.0,764.58,592.6
2018,11,5,12,45,930.5,66.5,3.15,21.9,598.0,716.93,558.48
2018,11,5,13,0,927.0,66.0,3.2,22.0,585.0,666.99,520.11
2018,11,5,13,15,919.5,66.0,3.2,22.0,564.5,613.17,477.79
2018,11,5,13,30,912.0,66.0,3.2,22.0,544.0,557.9,433.13
2018,11,5,13,45,901.5,65.0,3.2,22.0,516.5,499.0,384.33
2018,11,5,14,0,891.0,64.0,3.2,22.0,489.0,439.53,333.56
2018,11,5,14,15,874.5,62.0,3.15,21.9,454.5,376.66,278.85
2018,11,5,14,30,858.0,60.0,3.1,21.8,420.0,314.5,223.64
2018,11,5,14,45,834.5,58.5,3.05,21.65,381.0,252.1,168.46
2018,11,5,15,0,811.0,57.0,3.0,21.5,342.0,189.35,114.99
2018,11,5,15,15,776.5,54.0,3.0,21.5,298.5,128.34,69.07
2018,11,5,15,30,742.0,51.0,3.0,21.5,255.0,71.46,38.59
2018,11,5,15,45,688.0,47.0,2.6,20.35,209.5,43.54,32.4
2018,11,5,16,0,634.0,43.0,2.2,19.2,164.0,39.69,28.96
2018,11,5,16,15,540.5,37.5,2.15,18.15,120.5,34.38,24.0
2018,11,5,16,30,447.0,32.0,2.1,17.1,77.0,26.92,16.55
2018,11,5,16,45,277.5,21.5,2.1,16.0,44.5,17.91,0.0
2018,11,5,17,0,108.0,11.0,2.1,14.9,12.0,8.65,0.0
2018,11,5,17,15,54.0,5.5,2.1,14.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.0,1.65,8.5,19.5,126.37,0.0
2018,11,6,7,0,313.0,22.0,1.6,8.7,39.0,307.92,26.51
2018,11,6,7,15,449.0,29.0,1.75,9.5,80.0,449.61,351.52
2018,11,6,7,30,585.0,36.0,1.9,10.3,121.0,592.55,480.07
2018,11,6,7,45,654.0,41.0,2.05,11.1,167.0,679.11,551.81
2018,11,6,8,0,723.0,46.0,2.2,11.9,213.0,766.47,619.95
2018,11,6,8,15,764.0,49.5,2.3,12.5,258.5,825.73,664.02
2018,11,6,8,30,805.0,53.0,2.4,13.1,304.0,883.53,704.99
2018,11,6,8,45,833.0,55.0,2.55,13.7,346.0,913.4,724.89
2018,11,6,9,0,861.0,57.0,2.7,14.3,388.0,951.19,749.91
2018,11,6,9,15,878.5,59.5,2.65,14.85,425.0,976.33,763.68
2018,11,6,9,30,896.0,62.0,2.6,15.4,462.0,998.06,774.86
2018,11,6,9,45,908.0,64.0,2.6,16.0,493.5,1009.87,779.49
2018,11,6,10,0,920.0,66.0,2.6,16.6,525.0,1017.83,781.62
2018,11,6,10,15,929.5,67.0,2.55,17.15,550.0,1017.97,778.22
2018,11,6,10,30,939.0,68.0,2.5,17.7,575.0,1014.08,772.35
2018,11,6,10,45,945.5,69.0,2.45,18.25,593.0,1003.23,762.03
2018,11,6,11,0,952.0,70.0,2.4,18.8,611.0,988.35,749.3
2018,11,6,11,15,955.0,70.0,2.45,19.25,620.5,965.01,732.42
2018,11,6,11,30,958.0,70.0,2.5,19.7,630.0,937.93,713.17
2018,11,6,11,45,959.0,70.0,2.5,20.15,632.0,905.48,689.89
2018,11,6,12,0,960.0,70.0,2.5,20.6,634.0,869.6,664.34
2018,11,6,12,15,956.5,70.0,2.55,20.95,627.5,826.94,634.7
2018,11,6,12,30,953.0,70.0,2.6,21.3,621.0,781.53,602.96
2018,11,6,12,45,945.5,71.0,2.6,21.6,607.0,731.9,567.05
2018,11,6,13,0,938.0,72.0,2.6,21.9,593.0,680.25,527.23
2018,11,6,13,15,930.5,71.0,2.6,22.05,571.5,624.75,483.92
2018,11,6,13,30,923.0,70.0,2.6,22.2,550.0,567.81,438.28
2018,11,6,13,45,912.0,68.0,2.55,22.3,521.5,507.04,388.29
2018,11,6,14,0,901.0,66.0,2.5,22.4,493.0,445.78,336.41
2018,11,6,14,15,884.5,64.0,2.45,22.35,458.0,382.33,281.65
2018,11,6,14,30,868.0,62.0,2.4,22.3,423.0,319.56,226.31
2018,11,6,14,45,845.0,59.5,2.35,22.2,383.0,255.78,170.31
2018,11,6,15,0,822.0,57.0,2.3,22.1,343.0,191.69,115.98
2018,11,6,15,15,782.0,55.0,2.3,22.1,298.5,130.3,70.14
2018,11,6,15,30,742.0,53.0,2.3,22.1,254.0,73.69,40.03
2018,11,6,15,45,693.0,47.5,1.85,20.6,208.5,44.0,32.75
2018,11,6,16,0,644.0,42.0,1.4,19.1,163.0,38.91,28.28
2018,11,6,16,15,553.0,36.0,1.45,18.25,119.0,33.14,22.9
2018,11,6,16,30,462.0,30.0,1.5,17.4,75.0,27.56,16.87
2018,11,6,16,45,289.0,20.0,1.6,16.55,43.0,16.68,0.0
2018,11,6,17,0,116.0,10.0,1.7,15.7,11.0,7.87,0.0
2018,11,6,17,15,58.0,5.0,1.75,15.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,6,45,147.0,10.5,0.8,9.7,18.0,118.77,0.0
2018,11,7,7,0,294.0,21.0,0.8,9.8,36.0,289.76,0.0
2018,11,7,7,15,427.0,28.0,0.95,10.45,75.0,430.18,329.4
2018,11,7,7,30,560.0,35.0,1.1,11.1,114.0,569.43,455.79
2018,11,7,7,45,629.0,40.0,1.2,11.7,159.0,655.02,526.0
2018,11,7,8,0,698.0,45.0,1.3,12.3,204.0,741.55,592.77
2018,11,7,8,15,741.0,48.5,1.4,12.95,248.5,802.01,637.13
2018,11,7,8,30,784.0,52.0,1.5,13.6,293.0,861.21,678.58
2018,11,7,8,45,813.0,54.0,1.6,14.25,334.5,891.68,698.3
2018,11,7,9,0,842.0,56.0,1.7,14.9,376.0,930.2,723.14
2018,11,7,9,15,861.5,58.0,1.8,15.5,413.0,956.47,739.01
2018,11,7,9,30,881.0,60.0,1.9,16.1,450.0,979.45,752.5
2018,11,7,9,45,894.5,62.0,2.0,16.7,481.5,992.84,759.41
2018,11,7,10,0,908.0,64.0,2.1,17.3,513.0,1002.42,763.88
2018,11,7,10,15,917.5,64.5,2.15,17.8,537.5,1002.06,761.46
2018,11,7,10,30,927.0,65.0,2.2,18.3,562.0,997.75,756.66
2018,11,7,10,45,933.5,66.0,2.25,18.8,579.5,987.21,747.89
2018,11,7,11,0,940.0,67.0,2.3,19.3,597.0,972.7,736.68
2018,11,7,11,15,943.5,67.0,2.25,19.65,607.0,950.24,719.66
2018,11,7,11,30,947.0,67.0,2.2,20.0,617.0,924.05,700.38
2018,11,7,11,45,948.0,66.5,2.2,20.35,618.5,891.49,677.4
2018,11,7,12,0,949.0,66.0,2.2,20.7,620.0,855.56,652.2
2018,11,7,12,15,947.0,66.5,2.2,20.9,614.5,815.24,624.3
2018,11,7,12,30,945.0,67.0,2.2,21.1,609.0,772.05,594.28
2018,11,7,12,45,940.5,66.0,2.2,21.3,595.0,722.79,559.17
2018,11,7,13,0,936.0,65.0,2.2,21.5,581.0,671.35,519.94
2018,11,7,13,15,928.5,64.0,2.25,21.5,559.5,616.19,477.54
2018,11,7,13,30,921.0,63.0,2.3,21.5,538.0,559.61,432.67
2018,11,7,13,45,909.5,61.5,2.35,21.5,510.0,499.46,383.55
2018,11,7,14,0,898.0,60.0,2.4,21.5,482.0,438.87,332.4
2018,11,7,14,15,882.0,58.5,2.45,21.4,448.0,376.49,278.44
2018,11,7,14,30,866.0,57.0,2.5,21.3,414.0,314.72,223.73
2018,11,7,14,45,843.0,55.0,2.5,21.15,374.5,251.73,168.08
2018,11,7,15,0,820.0,53.0,2.5,21.0,335.0,190.72,115.91
2018,11,7,15,15,780.0,51.0,2.5,21.0,291.0,127.27,68.01
2018,11,7,15,30,740.0,49.0,2.5,21.0,247.0,70.92,37.67
2018,11,7,15,45,687.0,44.5,2.05,19.8,202.0,41.45,30.62
2018,11,7,16,0,634.0,40.0,1.6,18.6,157.0,37.12,26.76
2018,11,7,16,15,549.5,34.0,1.6,17.55,114.5,31.37,21.39
2018,11,7,16,30,465.0,28.0,1.6,16.5,72.0,25.76,15.25
2018,11,7,16,45,291.5,18.5,1.65,15.45,41.0,15.42,0.0
2018,11,7,17,0,118.0,9.0,1.7,14.4,10.0,7.08,0.0
2018,11,7,17,15,59.0,4.5,1.7,14.05,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,2.9,7.85,15.5,83.04,0.0
2018,11,8,7,0,198.0,22.0,3.0,8.0,31.0,210.66,0.0
2018,11,8,7,15,329.0,33.5,3.2,8.6,69.5,366.2,284.5
2018,11,8,7,30,460.0,45.0,3.4,9.2,108.0,504.07,416.69
2018,11,8,7,45,540.5,53.0,3.55,9.8,154.0,600.85,499.99
2018,11,8,8,0,621.0,61.0,3.7,10.4,200.0,699.49,580.33
2018,11,8,8,15,673.0,66.0,3.85,11.05,246.0,768.79,634.37
2018,11,8,8,30,725.0,71.0,4.0,11.7,292.0,837.21,685.42
2018,11,8,8,45,761.5,74.5,4.1,12.35,335.0,878.36,714.01
2018,11,8,9,0,798.0,78.0,4.2,13.0,378.0,926.73,747.09
2018,11,8,9,15,826.0,79.5,4.2,13.65,417.0,961.17,768.56
2018,11,8,9,30,854.0,81.0,4.2,14.3,456.0,992.07,787.12
2018,11,8,9,45,879.5,82.5,4.2,14.95,492.0,1016.7,800.95
2018,11,8,10,0,905.0,84.0,4.2,15.6,528.0,1037.3,811.87
2018,11,8,10,15,916.0,86.0,4.15,16.05,554.5,1039.93,810.52
2018,11,8,10,30,927.0,88.0,4.1,16.5,581.0,1038.39,806.57
2018,11,8,10,45,931.0,90.0,4.05,16.95,598.5,1025.89,795.24
2018,11,8,11,0,935.0,92.0,4.0,17.4,616.0,1009.37,781.43
2018,11,8,11,15,937.0,93.5,3.95,17.7,626.0,986.46,763.83
2018,11,8,11,30,939.0,95.0,3.9,18.0,636.0,959.75,743.81
2018,11,8,11,45,916.0,100.5,3.85,18.3,629.5,912.65,709.57
2018,11,8,12,0,893.0,106.0,3.8,18.6,623.0,863.49,673.94
2018,11,8,12,15,828.0,119.0,3.75,18.85,595.0,787.76,619.1
2018,11,8,12,30,763.0,132.0,3.7,19.1,567.0,718.58,566.85
2018,11,8,12,45,858.0,107.0,3.65,19.35,585.0,715.51,564.04
2018,11,8,13,0,953.0,82.0,3.6,19.6,603.0,700.07,550.8
2018,11,8,13,15,943.5,81.5,3.5,19.75,581.5,643.05,504.92
2018,11,8,13,30,934.0,81.0,3.4,19.9,560.0,584.74,457.16
2018,11,8,13,45,909.0,82.0,3.3,20.05,527.5,521.53,404.4
2018,11,8,14,0,884.0,83.0,3.2,20.2,495.0,456.34,348.88
2018,11,8,14,15,841.0,84.5,3.05,20.2,453.5,386.48,288.98
2018,11,8,14,30,798.0,86.0,2.9,20.2,412.0,320.4,231.42
2018,11,8,14,45,757.5,84.0,2.75,20.15,369.0,253.81,173.73
2018,11,8,15,0,717.0,82.0,2.6,20.1,326.0,193.32,122.88
2018,11,8,15,15,680.0,76.0,2.6,20.1,283.0,134.67,78.36
2018,11,8,15,30,643.0,70.0,2.6,20.1,240.0,80.64,47.68
2018,11,8,15,45,564.0,63.0,2.05,18.55,192.0,51.48,39.54
2018,11,8,16,0,485.0,56.0,1.5,17.0,144.0,45.92,34.59
2018,11,8,16,15,372.5,46.0,1.55,16.1,102.0,37.77,26.99
2018,11,8,16,30,260.0,36.0,1.6,15.2,60.0,27.35,16.36
2018,11,8,16,45,146.5,21.5,1.65,14.35,33.5,16.3,0.0
2018,11,8,17,0,33.0,7.0,1.7,13.5,7.0,5.51,0.0
2018,11,8,17,15,16.5,3.5,1.75,13.15,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,9,6,45,88.5,10.0,1.95,6.75,14.0,74.33,0.0
2018,11,9,7,0,177.0,20.0,1.9,7.0,28.0,191.46,0.0
2018,11,9,7,15,315.5,32.0,1.9,7.8,66.5,353.74,269.6
2018,11,9,7,30,454.0,44.0,1.9,8.6,105.0,497.39,407.56
2018,11,9,7,45,535.5,52.0,1.9,9.4,150.5,594.75,489.26
2018,11,9,8,0,617.0,60.0,1.9,10.2,196.0,694.05,567.33
