Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,8,15,653.0,66.5,1.9,10.85,238.0,750.02,609.21
2018,11,9,8,30,689.0,73.0,1.9,11.5,280.0,804.64,648.04
2018,11,9,8,45,734.5,76.5,1.95,12.1,325.0,862.79,688.19
2018,11,9,9,0,780.0,80.0,2.0,12.7,370.0,910.41,719.43
2018,11,9,9,15,764.5,92.0,1.95,13.25,400.0,923.02,724.4
2018,11,9,9,30,749.0,104.0,1.9,13.8,430.0,923.03,720.78
2018,11,9,9,45,718.0,123.5,1.9,14.4,453.5,912.22,710.29
2018,11,9,10,0,687.0,143.0,1.9,15.0,477.0,896.68,696.78
2018,11,9,10,15,701.5,146.5,1.85,15.45,502.5,905.97,700.53
2018,11,9,10,30,716.0,150.0,1.8,15.9,528.0,911.56,701.51
2018,11,9,10,45,721.0,152.0,1.75,16.3,543.0,902.7,692.91
2018,11,9,11,0,726.0,154.0,1.7,16.7,558.0,890.38,682.29
2018,11,9,11,15,720.5,157.5,1.65,17.05,564.0,866.61,664.17
2018,11,9,11,30,715.0,161.0,1.6,17.4,570.0,840.02,644.38
2018,11,9,11,45,712.0,163.5,1.5,17.75,572.0,811.9,623.13
2018,11,9,12,0,709.0,166.0,1.4,18.1,574.0,781.14,599.52
2018,11,9,12,15,694.5,166.0,1.35,18.35,562.5,736.7,566.73
2018,11,9,12,30,680.0,166.0,1.3,18.6,551.0,691.03,532.84
2018,11,9,12,45,700.0,158.5,1.25,18.85,546.5,661.17,510.15
2018,11,9,13,0,720.0,151.0,1.2,19.1,542.0,627.5,484.0
2018,11,9,13,15,685.0,152.5,1.15,19.2,513.0,566.04,437.04
2018,11,9,13,30,650.0,154.0,1.1,19.3,484.0,506.4,390.69
2018,11,9,13,45,570.5,156.5,1.05,19.35,435.0,423.96,326.68
2018,11,9,14,0,491.0,159.0,1.0,19.4,386.0,354.71,271.79
2018,11,9,14,15,528.0,145.0,0.9,19.2,373.0,321.55,242.26
2018,11,9,14,30,565.0,131.0,0.8,19.0,360.0,283.67,207.56
2018,11,9,14,45,544.5,121.5,0.75,18.8,324.5,231.17,162.77
2018,11,9,15,0,524.0,112.0,0.7,18.6,289.0,180.99,120.97
2018,11,9,15,15,490.5,102.0,0.7,18.6,250.0,131.51,83.53
2018,11,9,15,30,457.0,92.0,0.7,18.6,211.0,86.28,56.4
2018,11,9,15,45,392.5,79.5,0.8,17.15,168.0,58.88,46.21
2018,11,9,16,0,328.0,67.0,0.9,15.7,125.0,49.79,38.13
2018,11,9,16,15,243.0,50.5,1.0,15.05,86.5,37.7,27.01
2018,11,9,16,30,158.0,34.0,1.1,14.4,48.0,25.51,14.66
2018,11,9,16,45,87.0,19.0,1.15,13.75,26.0,14.35,0.0
2018,11,9,17,0,16.0,4.0,1.2,13.1,4.0,3.15,0.0
2018,11,9,17,15,8.0,2.0,1.3,12.75,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,10,6,45,30.0,7.5,1.45,5.55,8.5,5.9,0.0
2018,11,10,7,0,60.0,15.0,1.5,5.4,17.0,59.0,0.0
2018,11,10,7,15,133.5,32.5,1.55,5.85,47.0,188.07,140.91
2018,11,10,7,30,207.0,50.0,1.6,6.3,77.0,295.12,246.48
2018,11,10,7,45,266.5,65.5,1.6,6.75,114.5,371.24,314.47
2018,11,10,8,0,326.0,81.0,1.6,7.2,152.0,450.26,381.75
2018,11,10,8,15,363.0,92.0,1.7,7.7,187.0,503.77,426.02
2018,11,10,8,30,400.0,103.0,1.8,8.2,222.0,557.62,468.69
2018,11,10,8,45,436.0,115.0,1.85,8.75,261.5,611.48,509.51
2018,11,10,9,0,472.0,127.0,1.9,9.3,301.0,664.33,548.29
2018,11,10,9,15,515.0,137.0,1.85,9.9,344.0,720.08,587.33
2018,11,10,9,30,558.0,147.0,1.8,10.5,387.0,773.89,623.71
2018,11,10,9,45,562.0,152.0,1.75,11.15,408.5,780.11,624.54
2018,11,10,10,0,566.0,157.0,1.7,11.8,430.0,783.77,624.04
2018,11,10,10,15,564.5,160.0,1.65,12.45,444.0,777.0,616.14
2018,11,10,10,30,563.0,163.0,1.6,13.1,458.0,767.75,606.74
2018,11,10,10,45,570.0,166.0,1.6,13.75,472.5,764.16,602.11
2018,11,10,11,0,577.0,169.0,1.6,14.4,487.0,757.82,595.6
2018,11,10,11,15,602.0,173.5,1.55,14.8,510.5,766.68,600.19
2018,11,10,11,30,627.0,178.0,1.5,15.2,534.0,778.64,606.4
2018,11,10,11,45,638.5,178.5,1.5,15.65,542.0,763.6,594.02
2018,11,10,12,0,650.0,179.0,1.5,16.1,550.0,745.18,579.5
2018,11,10,12,15,622.0,185.5,1.5,16.25,538.0,692.85,540.91
2018,11,10,12,30,594.0,192.0,1.5,16.4,526.0,646.97,506.62
2018,11,10,12,45,554.0,199.5,1.5,16.55,505.0,594.0,466.44
2018,11,10,13,0,514.0,207.0,1.5,16.7,484.0,542.59,426.86
2018,11,10,13,15,499.5,201.5,1.45,16.75,462.5,496.65,391.0
2018,11,10,13,30,485.0,196.0,1.4,16.8,441.0,451.11,354.69
2018,11,10,13,45,471.5,188.5,1.35,16.85,416.0,404.99,317.21
2018,11,10,14,0,458.0,181.0,1.3,16.9,391.0,359.67,279.55
2018,11,10,14,15,437.0,170.5,1.15,16.65,359.0,310.26,238.17
2018,11,10,14,30,416.0,160.0,1.0,16.4,327.0,263.04,198.08
2018,11,10,14,45,388.0,147.5,0.85,16.15,291.0,215.03,157.61
2018,11,10,15,0,360.0,135.0,0.7,15.9,255.0,167.84,118.71
2018,11,10,15,15,323.0,119.0,0.7,15.9,216.0,124.53,85.61
2018,11,10,15,30,286.0,103.0,0.7,15.9,177.0,86.21,60.69
2018,11,10,15,45,241.0,84.5,0.75,14.95,138.5,60.9,48.38
2018,11,10,16,0,196.0,66.0,0.8,14.0,100.0,48.11,36.89
2018,11,10,16,15,144.0,46.5,0.9,13.6,67.5,34.4,24.26
2018,11,10,16,30,92.0,27.0,1.0,13.2,35.0,20.41,10.4
2018,11,10,16,45,50.5,14.5,1.05,12.8,18.5,11.41,0.0
2018,11,10,17,0,9.0,2.0,1.1,12.4,2.0,1.57,0.0
2018,11,10,17,15,4.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,11,11,6,45,66.0,8.5,2.55,5.8,11.0,0.0,0.0
2018,11,11,7,0,132.0,17.0,2.6,6.0,22.0,117.1,0.0
2018,11,11,7,15,260.5,31.0,2.75,6.8,58.0,302.57,221.54
2018,11,11,7,30,389.0,45.0,2.9,7.6,94.0,440.11,364.47
2018,11,11,7,45,475.5,53.5,3.05,8.4,138.0,541.38,452.81
2018,11,11,8,0,562.0,62.0,3.2,9.2,182.0,644.52,537.63
2018,11,11,8,15,619.5,68.5,3.3,9.9,227.5,719.74,596.93
2018,11,11,8,30,677.0,75.0,3.4,10.6,273.0,794.43,653.21
2018,11,11,8,45,718.5,78.5,3.5,11.35,316.0,848.62,691.8
2018,11,11,9,0,760.0,82.0,3.6,12.1,359.0,900.6,727.55
2018,11,11,9,15,776.0,87.5,3.55,12.75,395.0,927.3,743.25
2018,11,11,9,30,792.0,93.0,3.5,13.4,431.0,950.72,756.36
2018,11,11,9,45,798.5,99.0,3.4,14.05,460.5,961.79,760.08
2018,11,11,10,0,805.0,105.0,3.3,14.7,490.0,969.18,761.28
2018,11,11,10,15,815.5,106.0,3.15,15.2,513.0,962.38,752.62
2018,11,11,10,30,826.0,107.0,3.0,15.7,536.0,960.58,747.75
2018,11,11,10,45,825.0,105.5,2.85,16.2,546.0,941.12,730.68
2018,11,11,11,0,824.0,104.0,2.7,16.7,556.0,918.19,711.56
2018,11,11,11,15,808.0,113.0,2.65,17.0,562.5,889.86,690.27
2018,11,11,11,30,792.0,122.0,2.6,17.3,569.0,865.39,671.86
2018,11,11,11,45,730.0,138.5,2.55,17.65,551.5,801.22,625.27
2018,11,11,12,0,668.0,155.0,2.5,18.0,534.0,736.96,577.86
2018,11,11,12,15,669.0,149.5,2.5,18.15,526.0,701.05,551.31
2018,11,11,12,30,670.0,144.0,2.5,18.3,518.0,662.88,522.47
2018,11,11,12,45,636.0,146.5,2.5,18.5,494.5,606.45,479.1
2018,11,11,13,0,602.0,149.0,2.5,18.7,471.0,551.15,435.98
2018,11,11,13,15,687.5,128.5,2.45,18.7,483.0,545.98,430.83
2018,11,11,13,30,773.0,108.0,2.4,18.7,495.0,530.17,416.03
2018,11,11,13,45,797.0,101.0,2.35,18.75,481.0,487.53,379.4
2018,11,11,14,0,821.0,94.0,2.3,18.8,467.0,441.37,338.71
2018,11,11,14,15,796.5,91.0,2.2,18.7,431.0,377.73,283.85
2018,11,11,14,30,772.0,88.0,2.1,18.6,395.0,314.35,228.36
2018,11,11,14,45,738.5,84.0,2.0,18.45,354.0,251.17,173.28
2018,11,11,15,0,705.0,80.0,1.9,18.3,313.0,191.57,122.73
2018,11,11,15,15,646.0,75.0,1.9,18.3,266.5,132.23,78.01
2018,11,11,15,30,587.0,70.0,1.9,18.3,220.0,80.26,48.09
2018,11,11,15,45,525.0,62.0,1.5,16.75,176.5,50.49,38.9
2018,11,11,16,0,463.0,54.0,1.1,15.2,133.0,44.3,33.33
2018,11,11,16,15,371.0,43.0,1.2,14.6,94.0,35.43,24.96
2018,11,11,16,30,279.0,32.0,1.3,14.0,55.0,26.55,14.71
2018,11,11,16,45,160.0,18.5,1.35,13.45,30.0,14.56,0.0
2018,11,11,17,0,41.0,5.0,1.4,12.9,5.0,3.93,0.0
2018,11,11,17,15,20.5,2.5,1.4,12.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,67.5,8.0,2.5,4.95,10.5,0.0,0.0
2018,11,12,7,0,135.0,16.0,2.5,5.1,21.0,118.57,0.0
2018,11,12,7,15,259.0,29.5,2.55,6.0,55.5,297.61,210.43
2018,11,12,7,30,383.0,43.0,2.6,6.9,90.0,433.02,358.05
2018,11,12,7,45,462.5,52.5,2.7,7.8,132.5,528.2,441.82
2018,11,12,8,0,542.0,62.0,2.8,8.7,175.0,625.49,521.95
2018,11,12,8,15,593.0,69.0,2.85,9.4,218.5,694.77,576.67
2018,11,12,8,30,644.0,76.0,2.9,10.1,262.0,763.35,628.31
2018,11,12,8,45,678.5,82.0,2.9,10.8,303.5,813.45,663.64
2018,11,12,9,0,713.0,88.0,2.9,11.5,345.0,861.39,696.13
2018,11,12,9,15,725.5,95.0,2.85,12.15,379.5,886.15,710.53
2018,11,12,9,30,738.0,102.0,2.8,12.8,414.0,907.71,722.41
2018,11,12,9,45,739.5,110.0,2.75,13.5,442.0,916.11,724.58
2018,11,12,10,0,741.0,118.0,2.7,14.2,470.0,920.98,724.37
2018,11,12,10,15,755.0,121.0,2.6,14.7,495.0,928.77,726.42
2018,11,12,10,30,769.0,124.0,2.5,15.2,520.0,932.83,725.9
2018,11,12,10,45,779.0,125.5,2.4,15.75,538.0,927.51,718.87
2018,11,12,11,0,789.0,127.0,2.3,16.3,556.0,918.46,709.52
2018,11,12,11,15,795.0,127.0,2.2,16.75,566.0,900.33,694.39
2018,11,12,11,30,801.0,127.0,2.1,17.2,576.0,878.7,677.12
2018,11,12,11,45,803.5,127.0,2.0,17.7,578.5,850.68,655.51
2018,11,12,12,0,806.0,127.0,1.9,18.2,581.0,819.53,631.92
2018,11,12,12,15,792.5,130.0,1.8,18.5,573.0,776.22,600.4
2018,11,12,12,30,779.0,133.0,1.7,18.8,565.0,731.2,566.1
2018,11,12,12,45,758.0,136.5,1.65,19.1,548.5,680.1,527.39
2018,11,12,13,0,737.0,140.0,1.6,19.4,532.0,628.49,487.72
2018,11,12,13,15,727.0,136.5,1.5,19.5,511.0,576.71,447.39
2018,11,12,13,30,717.0,133.0,1.4,19.6,490.0,524.29,405.65
2018,11,12,13,45,696.5,129.5,1.3,19.7,460.5,466.51,358.92
2018,11,12,14,0,676.0,126.0,1.2,19.8,431.0,409.77,311.93
2018,11,12,14,15,649.0,120.5,1.1,19.6,395.5,350.36,262.33
2018,11,12,14,30,622.0,115.0,1.0,19.4,360.0,293.42,213.88
2018,11,12,14,45,602.5,108.0,0.85,19.2,326.0,239.79,167.59
2018,11,12,15,0,583.0,101.0,0.7,19.0,292.0,188.27,124.2
2018,11,12,15,15,538.0,92.5,0.7,19.0,250.0,135.12,84.22
2018,11,12,15,30,493.0,84.0,0.7,19.0,208.0,84.06,52.93
2018,11,12,15,45,425.0,72.5,0.75,17.7,164.5,54.42,42.15
2018,11,12,16,0,357.0,61.0,0.8,16.4,121.0,45.85,34.48
2018,11,12,16,15,268.0,46.5,0.85,15.95,83.5,35.01,24.39
2018,11,12,16,30,179.0,32.0,0.9,15.5,46.0,24.13,12.32
2018,11,12,16,45,99.5,18.0,0.9,15.05,25.0,14.16,0.0
2018,11,12,17,0,20.0,4.0,0.9,14.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,13,6,45,0.0,4.0,1.85,6.8,4.0,0.0,0.0
2018,11,13,7,0,0.0,8.0,1.9,6.8,8.0,6.29,0.0
2018,11,13,7,15,0.0,21.5,1.9,7.2,21.5,17.58,6.35
2018,11,13,7,30,0.0,35.0,1.9,7.6,35.0,31.18,20.62
2018,11,13,7,45,0.0,51.0,1.95,8.0,51.0,47.14,35.02
2018,11,13,8,0,0.0,67.0,2.0,8.4,67.0,62.23,48.46
2018,11,13,8,15,2.0,81.0,2.1,8.9,81.5,76.08,60.72
2018,11,13,8,30,4.0,95.0,2.2,9.4,96.0,90.04,72.85
2018,11,13,8,45,9.5,110.5,2.35,9.95,113.5,109.36,89.51
2018,11,13,9,0,15.0,126.0,2.5,10.5,131.0,128.74,105.97
2018,11,13,9,15,47.0,138.5,2.45,11.15,157.5,188.3,157.11
2018,11,13,9,30,79.0,151.0,2.4,11.8,184.0,231.58,193.55
2018,11,13,9,45,64.5,163.5,2.4,12.4,192.0,228.37,189.23
2018,11,13,10,0,50.0,176.0,2.4,13.0,200.0,224.98,184.95
2018,11,13,10,15,36.5,179.0,2.4,13.4,197.0,210.99,172.3
2018,11,13,10,30,23.0,182.0,2.4,13.8,194.0,179.21,145.2
2018,11,13,10,45,29.5,196.5,2.35,14.25,212.0,217.1,175.92
2018,11,13,11,0,36.0,211.0,2.3,14.7,230.0,236.04,190.78
2018,11,13,11,15,75.5,225.5,2.25,14.85,267.0,284.22,230.43
2018,11,13,11,30,115.0,240.0,2.2,15.0,304.0,349.4,282.46
2018,11,13,11,45,94.5,232.5,2.1,15.15,285.0,297.26,240.06
2018,11,13,12,0,74.0,225.0,2.0,15.3,266.0,266.5,214.82
2018,11,13,12,15,48.5,215.5,1.9,15.25,242.5,231.72,186.24
2018,11,13,12,30,23.0,206.0,1.8,15.2,219.0,186.35,149.03
2018,11,13,12,45,59.0,214.5,1.65,15.2,246.0,229.3,184.54
2018,11,13,13,0,95.0,223.0,1.5,15.2,273.0,255.35,205.57
2018,11,13,13,15,202.0,211.5,1.4,15.15,313.0,310.74,250.2
2018,11,13,13,30,309.0,200.0,1.3,15.1,353.0,352.6,282.08
2018,11,13,13,45,343.5,182.5,1.2,15.0,343.5,331.37,263.42
2018,11,13,14,0,378.0,165.0,1.1,14.9,334.0,314.39,247.45
2018,11,13,14,15,343.0,157.0,1.05,14.6,301.5,260.5,202.76
2018,11,13,14,30,308.0,149.0,1.0,14.3,269.0,218.51,167.46
2018,11,13,14,45,320.5,131.0,0.9,13.95,245.0,183.9,136.57
2018,11,13,15,0,333.0,113.0,0.8,13.6,221.0,150.91,107.27
2018,11,13,15,15,329.5,98.0,0.8,13.6,192.5,113.12,76.54
2018,11,13,15,30,326.0,83.0,0.8,13.6,164.0,76.12,51.31
2018,11,13,15,45,293.5,69.5,0.95,12.85,131.5,51.2,40.14
2018,11,13,16,0,261.0,56.0,1.1,12.1,99.0,41.69,31.4
2018,11,13,16,15,190.5,42.5,1.15,11.85,68.5,31.77,21.96
2018,11,13,16,30,120.0,29.0,1.2,11.6,38.0,21.75,10.32
2018,11,13,16,45,67.5,16.0,1.2,11.3,20.5,12.59,0.0
2018,11,13,17,0,15.0,3.0,1.2,11.0,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,1.25,10.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,14,6,45,28.5,5.5,1.8,4.1,6.5,0.0,0.0
2018,11,14,7,0,57.0,11.0,1.8,4.1,13.0,53.3,0.0
2018,11,14,7,15,140.0,27.5,1.8,4.8,41.5,196.2,122.89
2018,11,14,7,30,223.0,44.0,1.8,5.5,70.0,301.47,249.6
2018,11,14,7,45,289.5,60.0,1.85,6.2,109.0,384.7,325.54
2018,11,14,8,0,356.0,76.0,1.9,6.9,148.0,471.16,399.33
2018,11,14,8,15,393.0,88.0,1.95,7.5,184.5,526.5,444.93
2018,11,14,8,30,430.0,100.0,2.0,8.1,221.0,582.07,488.85
2018,11,14,8,45,463.5,110.5,2.1,8.75,258.5,631.81,526.68
2018,11,14,9,0,497.0,121.0,2.2,9.4,296.0,680.49,562.54
2018,11,14,9,15,536.5,127.5,2.15,10.1,334.5,728.42,595.75
2018,11,14,9,30,576.0,134.0,2.1,10.8,373.0,774.45,626.57
2018,11,14,9,45,600.0,137.0,2.05,11.5,402.0,805.5,645.66
2018,11,14,10,0,624.0,140.0,2.0,12.2,431.0,827.94,658.31
2018,11,14,10,15,650.5,142.5,2.05,12.95,460.0,848.79,670.6
2018,11,14,10,30,677.0,145.0,2.1,13.7,489.0,865.87,680.18
2018,11,14,10,45,686.0,145.0,2.15,14.45,503.5,859.71,673.44
2018,11,14,11,0,695.0,145.0,2.2,15.2,518.0,850.09,664.66
2018,11,14,11,15,684.0,148.5,2.15,15.65,521.0,822.61,643.28
2018,11,14,11,30,673.0,152.0,2.1,16.1,524.0,792.76,620.53
2018,11,14,11,45,619.5,165.0,2.1,16.6,508.5,734.11,576.72
2018,11,14,12,0,566.0,178.0,2.1,17.1,493.0,669.66,527.9
2018,11,14,12,15,623.0,167.5,2.05,17.4,511.0,682.66,536.91
2018,11,14,12,30,680.0,157.0,2.0,17.7,529.0,682.73,535.64
2018,11,14,12,45,657.0,160.5,1.95,17.95,513.0,634.03,497.77
2018,11,14,13,0,634.0,164.0,1.9,18.2,497.0,585.26,459.73
2018,11,14,13,15,622.0,160.5,1.8,18.3,476.5,531.9,417.9
2018,11,14,13,30,610.0,157.0,1.7,18.4,456.0,484.12,379.33
2018,11,14,13,45,590.0,152.0,1.65,18.45,428.0,431.24,336.28
2018,11,14,14,0,570.0,147.0,1.6,18.5,400.0,379.58,293.23
2018,11,14,14,15,548.5,140.5,1.45,18.2,369.0,327.58,249.21
2018,11,14,14,30,527.0,134.0,1.3,17.9,338.0,277.49,206.09
2018,11,14,14,45,479.5,124.5,1.15,17.65,296.0,221.0,158.73
2018,11,14,15,0,432.0,115.0,1.0,17.4,254.0,170.19,117.18
2018,11,14,15,15,400.5,103.0,1.0,17.4,218.0,125.19,82.36
2018,11,14,15,30,369.0,91.0,1.0,17.4,182.0,84.28,56.06
2018,11,14,15,45,311.0,76.0,1.05,16.05,142.0,55.79,43.59
2018,11,14,16,0,253.0,61.0,1.1,14.7,102.0,45.1,33.99
2018,11,14,16,15,186.0,44.0,1.15,14.25,69.0,32.8,22.53
2018,11,14,16,30,119.0,27.0,1.2,13.8,36.0,20.32,8.64
2018,11,14,16,45,64.0,14.5,1.25,13.3,19.0,11.41,0.0
2018,11,14,17,0,9.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,1.3,12.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,15,6,45,18.0,4.5,1.9,4.65,5.0,0.0,0.0
2018,11,15,7,0,36.0,9.0,1.9,4.6,10.0,35.25,0.0
2018,11,15,7,15,100.5,25.0,1.95,5.2,35.0,140.22,78.95
2018,11,15,7,30,165.0,41.0,2.0,5.8,60.0,247.33,203.63
2018,11,15,7,45,226.0,59.0,2.0,6.45,97.0,327.32,277.15
2018,11,15,8,0,287.0,77.0,2.0,7.1,134.0,409.75,348.54
2018,11,15,8,15,279.0,90.0,2.1,7.6,156.0,402.18,343.83
2018,11,15,8,30,271.0,103.0,2.2,8.1,178.0,412.45,352.36
2018,11,15,8,45,296.0,116.0,2.3,8.65,209.5,453.67,385.81
2018,11,15,9,0,321.0,129.0,2.4,9.2,241.0,494.44,417.77
2018,11,15,9,15,350.0,139.0,2.35,9.8,273.0,534.06,447.67
2018,11,15,9,30,379.0,149.0,2.3,10.4,305.0,597.0,494.22
2018,11,15,9,45,419.0,153.5,2.25,11.0,338.0,638.55,524.04
2018,11,15,10,0,459.0,158.0,2.2,11.6,371.0,677.94,551.7
2018,11,15,10,15,493.5,160.0,2.25,12.25,399.5,706.33,571.15
2018,11,15,10,30,528.0,162.0,2.3,12.9,428.0,731.78,588.17
2018,11,15,10,45,538.5,167.0,2.3,13.55,446.0,734.59,587.82
2018,11,15,11,0,549.0,172.0,2.3,14.2,464.0,734.57,585.56
2018,11,15,11,15,594.0,170.5,2.25,14.6,492.0,755.57,599.58
2018,11,15,11,30,639.0,169.0,2.2,15.0,520.0,779.35,614.95
2018,11,15,11,45,651.5,167.0,2.15,15.4,526.0,762.84,601.0
2018,11,15,12,0,664.0,165.0,2.1,15.8,532.0,742.92,584.92
2018,11,15,12,15,641.0,171.0,2.0,16.0,522.5,699.65,551.36
2018,11,15,12,30,618.0,177.0,1.9,16.2,513.0,650.37,513.47
2018,11,15,12,45,584.0,183.0,1.85,16.4,494.5,599.83,474.33
2018,11,15,13,0,550.0,189.0,1.8,16.6,476.0,550.31,435.45
2018,11,15,13,15,535.5,184.5,1.75,16.65,455.0,504.07,399.0
2018,11,15,13,30,521.0,180.0,1.7,16.7,434.0,458.11,362.01
2018,11,15,13,45,472.5,175.5,1.7,16.8,396.0,396.52,312.43
2018,11,15,14,0,424.0,171.0,1.7,16.9,358.0,339.51,265.8
2018,11,15,14,15,440.0,159.5,1.5,16.6,340.5,304.9,235.28
2018,11,15,14,30,456.0,148.0,1.3,16.3,323.0,268.1,202.04
2018,11,15,14,45,420.0,136.5,1.15,16.05,285.0,216.81,158.61
2018,11,15,15,0,384.0,125.0,1.0,15.8,247.0,169.88,119.78
2018,11,15,15,15,340.5,111.0,1.0,15.8,208.0,124.83,85.07
2018,11,15,15,30,297.0,97.0,1.0,15.8,169.0,84.75,58.45
2018,11,15,15,45,257.5,80.0,1.0,14.45,133.5,57.96,45.76
2018,11,15,16,0,218.0,63.0,1.0,13.1,98.0,46.08,35.04
2018,11,15,16,15,157.5,44.0,1.0,12.75,65.0,32.58,22.42
2018,11,15,16,30,97.0,25.0,1.0,12.4,32.0,18.89,7.18
2018,11,15,16,45,51.0,13.0,1.0,12.05,16.5,10.23,0.0
2018,11,15,17,0,5.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.95,11.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,16,6,45,28.0,5.5,1.9,4.0,6.0,0.0,0.0
2018,11,16,7,0,56.0,11.0,1.9,4.1,12.0,52.42,0.0
2018,11,16,7,15,148.0,26.0,1.95,4.8,39.5,196.85,98.7
2018,11,16,7,30,240.0,41.0,2.0,5.5,67.0,312.15,256.23
2018,11,16,7,45,316.5,54.0,2.05,6.25,105.5,399.71,337.42
2018,11,16,8,0,393.0,67.0,2.1,7.0,144.0,491.76,415.71
2018,11,16,8,15,380.0,80.5,2.15,7.6,169.5,503.7,426.77
2018,11,16,8,30,367.0,94.0,2.2,8.2,195.0,513.56,435.06
2018,11,16,8,45,463.0,99.5,2.2,8.8,246.5,616.11,515.5
2018,11,16,9,0,559.0,105.0,2.2,9.4,298.0,726.36,597.79
2018,11,16,9,15,572.5,116.0,2.2,10.05,332.0,755.3,616.19
2018,11,16,9,30,586.0,127.0,2.2,10.7,366.0,774.83,627.9
2018,11,16,9,45,570.0,142.0,2.2,11.4,388.5,774.14,624.47
2018,11,16,10,0,554.0,157.0,2.2,12.1,411.0,770.41,619.06
2018,11,16,10,15,572.5,161.5,2.15,12.65,436.0,785.28,627.34
2018,11,16,10,30,591.0,166.0,2.1,13.2,461.0,797.17,633.27
2018,11,16,10,45,603.0,168.0,2.05,13.75,478.0,796.83,630.45
2018,11,16,11,0,615.0,170.0,2.0,14.3,495.0,793.47,625.73
2018,11,16,11,15,623.0,170.5,1.95,14.7,505.0,781.7,615.52
2018,11,16,11,30,631.0,171.0,1.9,15.1,515.0,773.97,608.2
2018,11,16,11,45,635.0,170.5,1.8,15.45,518.0,752.03,590.24
2018,11,16,12,0,639.0,170.0,1.7,15.8,521.0,727.28,570.39
2018,11,16,12,15,649.5,165.0,1.65,16.1,518.5,700.74,549.87
2018,11,16,12,30,660.0,160.0,1.6,16.4,516.0,671.14,526.9
2018,11,16,12,45,671.5,152.0,1.55,16.65,507.0,636.51,500.12
2018,11,16,13,0,683.0,144.0,1.5,16.9,498.0,598.95,470.67
2018,11,16,13,15,673.0,140.5,1.4,17.05,478.0,550.14,431.92
2018,11,16,13,30,663.0,137.0,1.3,17.2,458.0,500.8,392.04
2018,11,16,13,45,628.5,135.5,1.25,17.3,426.0,441.25,343.91
2018,11,16,14,0,594.0,134.0,1.2,17.4,394.0,384.31,296.89
2018,11,16,14,15,590.0,125.5,1.05,17.3,367.5,335.6,254.82
2018,11,16,14,30,586.0,117.0,0.9,17.2,341.0,286.76,211.76
2018,11,16,14,45,554.5,110.0,0.8,17.1,304.5,228.57,162.08
2018,11,16,15,0,523.0,103.0,0.7,17.0,268.0,178.25,119.82
2018,11,16,15,15,477.5,93.5,0.7,17.0,228.0,128.14,81.44
2018,11,16,15,30,432.0,84.0,0.7,17.0,188.0,83.71,53.57
2018,11,16,15,45,371.0,71.0,0.6,16.0,147.5,52.91,41.02
2018,11,16,16,0,310.0,58.0,0.5,15.0,107.0,43.41,32.42
2018,11,16,16,15,228.0,42.5,0.5,14.7,72.0,31.94,21.62
2018,11,16,16,30,146.0,27.0,0.5,14.4,37.0,20.39,7.47
2018,11,16,16,45,77.0,14.5,0.5,14.1,19.5,11.41,0.0
2018,11,16,17,0,8.0,2.0,0.5,13.8,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.55,13.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.0,1.3,5.6,5.5,0.0,0.0
2018,11,17,7,0,58.0,10.0,1.3,5.6,11.0,53.14,0.0
2018,11,17,7,15,155.5,24.5,1.3,6.05,38.5,198.56,81.11
2018,11,17,7,30,253.0,39.0,1.3,6.5,66.0,320.31,259.33
2018,11,17,7,45,333.0,52.0,1.3,6.95,105.0,411.3,343.25
2018,11,17,8,0,413.0,65.0,1.3,7.4,144.0,506.96,423.4
2018,11,17,8,15,470.0,74.5,1.25,7.9,185.0,581.34,482.66
2018,11,17,8,30,527.0,84.0,1.2,8.4,226.0,656.46,539.51
2018,11,17,8,45,518.0,94.5,1.2,8.9,252.5,662.24,542.37
2018,11,17,9,0,509.0,105.0,1.2,9.4,279.0,670.3,547.0
2018,11,17,9,15,587.0,104.5,1.15,10.15,325.5,756.95,607.97
2018,11,17,9,30,665.0,104.0,1.1,10.9,372.0,834.46,658.91
2018,11,17,9,45,720.0,99.0,1.05,11.65,409.5,880.26,686.03
2018,11,17,10,0,775.0,94.0,1.0,12.4,447.0,921.93,709.95
2018,11,17,10,15,789.5,96.0,0.95,12.95,472.0,921.93,705.86
2018,11,17,10,30,804.0,98.0,0.9,13.5,497.0,925.76,705.09
2018,11,17,10,45,817.5,98.0,0.8,14.05,515.5,922.48,698.64
2018,11,17,11,0,831.0,98.0,0.7,14.6,534.0,915.29,689.83
2018,11,17,11,15,835.5,98.5,0.65,14.95,544.0,896.59,675.14
2018,11,17,11,30,840.0,99.0,0.6,15.3,554.0,874.39,658.49
2018,11,17,11,45,841.0,99.0,0.55,15.65,556.0,845.26,637.42
2018,11,17,12,0,842.0,99.0,0.5,16.0,558.0,813.04,614.47
2018,11,17,12,15,811.0,109.0,0.55,16.15,547.5,763.72,582.13
2018,11,17,12,30,780.0,119.0,0.6,16.3,537.0,717.94,550.77
2018,11,17,12,45,735.0,130.0,0.6,16.45,516.5,658.94,507.74
2018,11,17,13,0,690.0,141.0,0.6,16.6,496.0,600.91,464.7
2018,11,17,13,15,680.5,138.0,0.65,16.55,476.5,552.62,428.96
2018,11,17,13,30,671.0,135.0,0.7,16.5,457.0,503.71,391.41
2018,11,17,13,45,656.5,130.5,0.8,16.5,431.0,450.73,349.77
2018,11,17,14,0,642.0,126.0,0.9,16.5,405.0,398.21,306.93
2018,11,17,14,15,619.0,120.5,0.9,16.3,373.0,342.5,260.18
2018,11,17,14,30,596.0,115.0,0.9,16.1,341.0,288.79,214.05
2018,11,17,14,45,564.0,108.0,0.95,15.9,304.0,233.99,167.13
2018,11,17,15,0,532.0,101.0,1.0,15.7,267.0,179.01,120.95
2018,11,17,15,15,486.0,91.5,1.0,15.7,227.0,128.33,81.71
2018,11,17,15,30,440.0,82.0,1.0,15.7,187.0,83.38,53.15
2018,11,17,15,45,377.0,70.0,1.05,14.3,147.0,52.27,40.73
2018,11,17,16,0,314.0,58.0,1.1,12.9,107.0,43.43,32.67
2018,11,17,16,15,226.5,42.5,1.2,12.15,72.0,31.93,21.75
2018,11,17,16,30,139.0,27.0,1.3,11.4,37.0,20.36,6.85
2018,11,17,16,45,73.0,14.5,1.4,10.7,19.5,11.41,0.0
2018,11,17,17,0,7.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,45,21.5,4.5,0.6,6.05,5.0,0.0,0.0
2018,11,18,7,0,43.0,9.0,0.6,6.1,10.0,40.61,0.0
2018,11,18,7,15,138.0,24.5,0.65,6.4,37.0,182.87,52.94
2018,11,18,7,30,233.0,40.0,0.7,6.7,64.0,305.98,244.32
2018,11,18,7,45,314.5,53.5,0.75,7.05,102.5,397.84,329.64
2018,11,18,8,0,396.0,67.0,0.8,7.4,141.0,494.66,410.42
2018,11,18,8,15,272.5,79.0,0.85,7.75,136.0,401.4,337.22
2018,11,18,8,30,149.0,91.0,0.9,8.1,131.0,257.99,219.38
2018,11,18,8,45,98.0,112.0,0.95,8.45,140.0,235.87,199.72
2018,11,18,9,0,47.0,133.0,1.0,8.8,149.0,190.7,159.68
2018,11,18,9,15,90.0,150.0,1.0,9.35,184.5,250.45,210.63
2018,11,18,9,30,133.0,167.0,1.0,9.9,220.0,331.81,276.81
2018,11,18,9,45,180.5,179.0,1.05,10.4,257.0,388.89,322.26
2018,11,18,10,0,228.0,191.0,1.1,10.9,294.0,445.04,366.03
2018,11,18,10,15,284.0,192.5,1.2,11.5,327.5,517.28,421.27
2018,11,18,10,30,340.0,194.0,1.3,12.1,361.0,564.59,456.75
2018,11,18,10,45,342.0,202.0,1.35,12.65,375.0,565.87,455.82
2018,11,18,11,0,344.0,210.0,1.4,13.2,389.0,565.5,454.13
2018,11,18,11,15,392.0,204.5,1.4,13.65,412.5,589.24,471.64
2018,11,18,11,30,440.0,199.0,1.4,14.1,436.0,630.21,500.8
2018,11,18,11,45,511.5,183.0,1.4,14.5,459.5,654.5,518.35
2018,11,18,12,0,583.0,167.0,1.4,14.9,483.0,672.23,530.9
2018,11,18,12,15,644.5,149.5,1.35,15.2,495.5,682.41,537.12
2018,11,18,12,30,706.0,132.0,1.3,15.5,508.0,677.88,532.62
2018,11,18,12,45,654.5,138.5,1.25,15.75,480.5,612.69,482.52
2018,11,18,13,0,603.0,145.0,1.2,16.0,453.0,549.81,433.99
2018,11,18,13,15,588.0,141.0,1.1,16.15,432.0,501.8,395.98
2018,11,18,13,30,573.0,137.0,1.0,16.3,411.0,453.97,357.26
2018,11,18,13,45,536.0,137.0,0.95,16.4,382.0,394.11,308.98
2018,11,18,14,0,499.0,137.0,0.9,16.5,353.0,343.4,266.93
2018,11,18,14,15,494.5,132.0,0.8,16.35,332.0,303.36,232.14
2018,11,18,14,30,490.0,127.0,0.7,16.2,311.0,263.21,196.55
2018,11,18,14,45,482.0,114.5,0.65,16.05,280.0,216.25,155.52
2018,11,18,15,0,474.0,102.0,0.6,15.9,249.0,170.22,115.92
2018,11,18,15,15,425.0,90.5,0.6,15.9,208.0,121.28,78.2
2018,11,18,15,30,376.0,79.0,0.6,15.9,167.0,78.59,50.55
2018,11,18,15,45,320.0,66.0,0.8,14.65,130.5,49.05,37.83
2018,11,18,16,0,264.0,53.0,1.0,13.4,94.0,39.61,29.23
2018,11,18,16,15,186.5,39.0,1.1,12.8,63.0,29.25,19.32
2018,11,18,16,30,109.0,25.0,1.2,12.2,32.0,18.82,5.12
2018,11,18,16,45,57.5,13.0,1.3,11.6,16.5,10.23,0.0
2018,11,18,17,0,6.0,1.0,1.4,11.0,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.4,10.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,19,6,45,9.0,3.5,1.6,5.65,3.5,0.0,0.0
2018,11,19,7,0,18.0,7.0,1.6,5.7,7.0,19.52,0.0
2018,11,19,7,15,58.5,21.5,1.7,6.3,26.5,96.55,11.11
2018,11,19,7,30,99.0,36.0,1.8,6.9,46.0,165.36,130.8
2018,11,19,7,45,134.5,52.0,1.9,7.55,72.5,217.7,182.51
2018,11,19,8,0,170.0,68.0,2.0,8.2,99.0,271.33,230.74
2018,11,19,8,15,202.0,83.0,2.0,8.75,129.5,320.96,273.94
2018,11,19,8,30,234.0,98.0,2.0,9.3,160.0,371.24,316.17
2018,11,19,8,45,304.0,107.0,2.05,9.8,200.5,449.11,380.6
2018,11,19,9,0,374.0,116.0,2.1,10.3,241.0,552.56,462.22
2018,11,19,9,15,408.5,124.0,2.1,10.95,274.5,596.41,494.32
2018,11,19,9,30,443.0,132.0,2.1,11.6,308.0,638.84,524.83
