Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,9,45,497.5,132.5,2.15,12.25,344.5,689.7,561.1
2018,11,19,10,0,552.0,133.0,2.2,12.9,381.0,738.19,594.79
2018,11,19,10,15,616.0,125.5,2.1,13.4,416.0,794.47,632.71
2018,11,19,10,30,680.0,118.0,2.0,13.9,451.0,836.83,659.61
2018,11,19,10,45,643.5,133.0,1.95,14.45,456.5,804.73,633.7
2018,11,19,11,0,607.0,148.0,1.9,15.0,462.0,770.04,606.86
2018,11,19,11,15,552.5,165.5,1.85,15.3,455.5,712.37,563.64
2018,11,19,11,30,498.0,183.0,1.8,15.6,449.0,663.95,525.91
2018,11,19,11,45,513.0,179.5,1.75,15.95,454.5,652.17,516.38
2018,11,19,12,0,528.0,176.0,1.7,16.3,460.0,637.58,504.4
2018,11,19,12,15,495.0,182.5,1.65,16.45,447.0,593.52,470.18
2018,11,19,12,30,462.0,189.0,1.6,16.6,434.0,550.04,436.35
2018,11,19,12,45,435.5,190.0,1.55,16.75,416.5,506.68,402.5
2018,11,19,13,0,409.0,191.0,1.5,16.9,399.0,464.34,369.03
2018,11,19,13,15,385.5,187.0,1.45,16.95,377.0,408.41,325.16
2018,11,19,13,30,362.0,183.0,1.4,17.0,355.0,367.65,292.21
2018,11,19,13,45,433.5,158.5,1.3,17.05,353.0,365.2,288.16
2018,11,19,14,0,505.0,134.0,1.2,17.1,351.0,343.85,267.85
2018,11,19,14,15,469.0,128.5,1.1,16.9,318.0,291.78,223.94
2018,11,19,14,30,433.0,123.0,1.0,16.7,285.0,243.39,182.77
2018,11,19,14,45,258.5,112.0,0.9,16.55,206.0,156.69,115.61
2018,11,19,15,0,84.0,101.0,0.8,16.4,127.0,95.23,71.08
2018,11,19,15,15,106.5,94.5,0.8,16.4,122.5,84.97,61.67
2018,11,19,15,30,129.0,88.0,0.8,16.4,118.0,71.4,51.15
2018,11,19,15,45,106.5,71.5,0.75,15.75,93.0,51.69,39.95
2018,11,19,16,0,84.0,55.0,0.7,15.1,68.0,40.2,29.5
2018,11,19,16,15,61.5,38.5,0.65,14.9,46.5,28.54,18.47
2018,11,19,16,30,39.0,22.0,0.6,14.7,25.0,16.7,3.09
2018,11,19,16,45,23.5,11.5,0.55,14.5,13.0,9.05,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,6,45,35.5,4.0,1.2,6.1,4.5,0.0,0.0
2018,11,20,7,0,71.0,8.0,1.2,6.0,9.0,61.51,0.0
2018,11,20,7,15,201.0,20.5,1.25,6.5,37.0,222.92,0.0
2018,11,20,7,30,331.0,33.0,1.3,7.0,65.0,376.34,294.49
2018,11,20,7,45,420.5,42.0,1.3,7.5,104.0,475.84,390.99
2018,11,20,8,0,510.0,51.0,1.3,8.0,143.0,579.04,476.64
2018,11,20,8,15,567.5,57.5,1.3,8.55,184.5,652.02,534.43
2018,11,20,8,30,625.0,64.0,1.3,9.1,226.0,724.96,589.24
2018,11,20,8,45,663.5,68.5,1.25,9.65,265.5,776.25,624.94
2018,11,20,9,0,702.0,73.0,1.2,10.2,305.0,825.72,657.78
2018,11,20,9,15,641.5,90.0,1.15,10.9,320.0,791.92,629.86
2018,11,20,9,30,581.0,107.0,1.1,11.6,335.0,753.04,599.16
2018,11,20,9,45,631.5,108.5,1.05,12.3,374.0,802.69,631.82
2018,11,20,10,0,682.0,110.0,1.0,13.0,413.0,849.01,660.07
2018,11,20,10,15,712.5,107.0,1.0,13.6,439.0,866.53,669.01
2018,11,20,10,30,743.0,104.0,1.0,14.2,465.0,880.11,675.63
2018,11,20,10,45,713.5,112.0,1.05,14.75,468.5,846.51,651.14
2018,11,20,11,0,684.0,120.0,1.1,15.3,472.0,810.59,625.64
2018,11,20,11,15,633.0,137.5,1.25,15.7,468.0,763.75,593.92
2018,11,20,11,30,582.0,155.0,1.4,16.1,464.0,715.28,560.16
2018,11,20,11,45,554.5,164.0,1.55,16.5,459.5,670.49,527.85
2018,11,20,12,0,527.0,173.0,1.7,16.9,455.0,633.81,500.55
2018,11,20,12,15,527.0,171.0,1.7,17.05,450.5,606.53,479.86
2018,11,20,12,30,527.0,169.0,1.7,17.2,446.0,577.56,457.57
2018,11,20,12,45,534.0,162.5,1.75,17.35,437.5,547.28,434.38
2018,11,20,13,0,541.0,156.0,1.8,17.5,429.0,515.03,409.18
2018,11,20,13,15,516.0,155.0,1.75,17.45,407.0,467.47,371.39
2018,11,20,13,30,491.0,154.0,1.7,17.4,385.0,421.15,333.99
2018,11,20,13,45,539.5,133.5,1.7,17.4,374.5,393.7,310.48
2018,11,20,14,0,588.0,113.0,1.7,17.4,364.0,366.13,285.26
2018,11,20,14,15,554.5,110.0,1.55,17.25,332.0,312.31,239.14
2018,11,20,14,30,521.0,107.0,1.4,17.1,300.0,257.19,191.71
2018,11,20,14,45,528.0,94.5,1.25,16.95,272.5,216.5,154.52
2018,11,20,15,0,535.0,82.0,1.1,16.8,245.0,170.29,113.48
2018,11,20,15,15,435.0,77.5,1.1,16.8,197.5,114.02,71.55
2018,11,20,15,30,335.0,73.0,1.1,16.8,150.0,73.35,46.75
2018,11,20,15,45,264.5,62.0,0.9,15.9,115.0,45.85,34.78
2018,11,20,16,0,194.0,51.0,0.7,15.0,80.0,37.76,27.37
2018,11,20,16,15,194.5,37.5,0.7,14.65,58.0,28.21,18.13
2018,11,20,16,30,195.0,24.0,0.7,14.3,36.0,18.32,3.07
2018,11,20,16,45,105.0,13.0,0.65,14.0,19.0,10.23,0.0
2018,11,20,17,0,15.0,2.0,0.6,13.7,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.0,0.6,13.6,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,2.25,11.0,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,2.3,11.1,2.0,7.79,0.0
2018,11,21,7,15,4.0,3.5,2.4,11.35,3.5,6.58,0.0
2018,11,21,7,30,0.0,5.0,2.5,11.6,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,2.6,11.8,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,2.7,12.0,7.0,5.3,0.0
2018,11,21,8,15,0.0,11.5,2.7,12.2,11.5,8.72,1.88
2018,11,21,8,30,0.0,16.0,2.7,12.4,16.0,12.15,4.88
2018,11,21,8,45,0.0,18.0,2.75,12.55,18.0,13.68,6.21
2018,11,21,9,0,0.0,20.0,2.8,12.7,20.0,15.22,7.53
2018,11,21,9,15,0.0,24.5,2.95,13.0,24.5,18.66,10.48
2018,11,21,9,30,0.0,29.0,3.1,13.3,29.0,22.12,13.4
2018,11,21,9,45,0.0,44.0,3.25,13.65,44.0,33.64,23.22
2018,11,21,10,0,0.0,59.0,3.4,14.0,59.0,45.21,32.98
2018,11,21,10,15,5.5,99.5,3.6,14.3,102.0,84.02,65.94
2018,11,21,10,30,11.0,140.0,3.8,14.6,145.0,127.03,101.93
2018,11,21,10,45,9.0,126.0,4.0,14.9,130.5,110.54,87.83
2018,11,21,11,0,7.0,112.0,4.2,15.2,116.0,95.21,74.8
2018,11,21,11,15,10.0,124.5,4.25,15.3,130.0,108.6,85.98
2018,11,21,11,30,13.0,137.0,4.3,15.4,144.0,121.81,96.96
2018,11,21,11,45,18.5,122.5,4.4,15.45,132.5,121.9,97.2
2018,11,21,12,0,24.0,108.0,4.5,15.5,121.0,111.31,88.57
2018,11,21,12,15,14.0,101.5,4.4,15.45,109.0,96.23,75.65
2018,11,21,12,30,4.0,95.0,4.3,15.4,97.0,76.38,58.77
2018,11,21,12,45,8.0,92.5,4.2,15.35,96.5,76.87,59.34
2018,11,21,13,0,12.0,90.0,4.1,15.3,96.0,77.0,59.57
2018,11,21,13,15,10.0,78.0,3.95,15.25,83.0,65.77,50.13
2018,11,21,13,30,8.0,66.0,3.8,15.2,70.0,54.89,40.96
2018,11,21,13,45,6.5,68.0,3.6,15.1,71.0,55.27,41.32
2018,11,21,14,0,5.0,70.0,3.4,15.0,72.0,55.81,41.82
2018,11,21,14,15,3.0,64.5,3.25,14.9,65.5,50.54,37.43
2018,11,21,14,30,1.0,59.0,3.1,14.8,59.0,45.49,33.25
2018,11,21,14,45,7.0,63.5,3.0,14.7,65.5,50.37,37.24
2018,11,21,15,0,13.0,68.0,2.9,14.6,72.0,54.4,40.4
2018,11,21,15,15,6.5,55.0,2.9,14.6,57.0,42.9,30.84
2018,11,21,15,30,0.0,42.0,2.9,14.6,42.0,32.1,21.81
2018,11,21,15,45,9.0,32.5,2.45,14.1,34.0,25.56,17.09
2018,11,21,16,0,18.0,23.0,2.0,13.6,26.0,18.2,10.34
2018,11,21,16,15,16.5,16.0,1.85,13.05,18.0,12.78,5.14
2018,11,21,16,30,15.0,9.0,1.7,12.5,10.0,7.3,0.0
2018,11,21,16,45,15.0,5.5,1.5,11.95,5.5,4.33,0.0
2018,11,21,17,0,15.0,2.0,1.3,11.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,1.0,1.25,11.15,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,1.75,8.85,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,1.7,8.9,9.0,70.69,0.0
2018,11,22,7,15,232.5,19.0,1.8,9.55,36.0,242.59,0.0
2018,11,22,7,30,383.0,29.0,1.9,10.2,63.0,416.47,312.8
2018,11,22,7,45,478.5,35.5,2.05,10.8,102.5,518.21,419.87
2018,11,22,8,0,574.0,42.0,2.2,11.4,142.0,613.95,501.08
2018,11,22,8,15,582.0,51.0,2.3,11.7,175.5,655.58,536.9
2018,11,22,8,30,590.0,60.0,2.4,12.0,209.0,685.22,561.5
2018,11,22,8,45,678.5,58.5,2.5,12.3,257.0,767.9,624.34
2018,11,22,9,0,767.0,57.0,2.6,12.6,305.0,858.75,690.44
2018,11,22,9,15,780.0,61.5,2.7,12.9,338.5,881.9,705.68
2018,11,22,9,30,793.0,66.0,2.8,13.2,372.0,901.88,718.83
2018,11,22,9,45,784.0,73.5,2.9,13.45,396.0,900.72,716.75
2018,11,22,10,0,775.0,81.0,3.0,13.7,420.0,895.93,712.24
2018,11,22,10,15,773.5,86.5,3.1,14.0,440.5,892.52,708.67
2018,11,22,10,30,772.0,92.0,3.2,14.3,461.0,885.68,702.71
2018,11,22,10,45,722.5,108.0,3.3,14.55,463.5,849.64,675.87
2018,11,22,11,0,673.0,124.0,3.4,14.8,466.0,804.66,642.63
2018,11,22,11,15,787.0,96.0,3.5,14.9,503.5,848.86,675.08
2018,11,22,11,30,901.0,68.0,3.6,15.0,541.0,880.14,697.36
2018,11,22,11,45,775.5,99.0,3.75,15.15,507.5,789.84,631.43
2018,11,22,12,0,650.0,130.0,3.9,15.3,474.0,697.08,562.97
2018,11,22,12,15,529.0,161.0,4.0,15.3,439.0,598.18,485.7
2018,11,22,12,30,408.0,192.0,4.1,15.3,404.0,514.76,418.74
2018,11,22,12,45,363.5,196.5,4.2,15.3,382.0,450.28,367.54
2018,11,22,13,0,319.0,201.0,4.3,15.3,360.0,405.05,330.59
2018,11,22,13,15,384.0,180.5,4.4,15.2,364.5,402.71,328.8
2018,11,22,13,30,449.0,160.0,4.5,15.1,369.0,405.42,329.76
2018,11,22,13,45,405.5,156.5,4.6,14.95,337.0,351.72,284.71
2018,11,22,14,0,362.0,153.0,4.7,14.8,305.0,293.55,235.73
2018,11,22,14,15,349.0,143.0,4.75,14.6,280.5,255.26,202.12
2018,11,22,14,30,336.0,133.0,4.8,14.4,256.0,218.3,169.16
2018,11,22,14,45,381.5,112.5,4.8,14.25,238.0,193.07,143.79
2018,11,22,15,0,427.0,92.0,4.8,14.1,220.0,156.8,109.08
2018,11,22,15,15,446.5,78.5,4.8,14.1,195.5,117.65,75.12
2018,11,22,15,30,466.0,65.0,4.8,14.1,171.0,78.94,47.77
2018,11,22,15,45,330.5,58.5,4.5,13.5,125.5,43.97,33.4
2018,11,22,16,0,195.0,52.0,4.2,12.9,80.0,38.56,28.19
2018,11,22,16,15,129.0,36.5,4.1,12.6,52.5,27.23,17.24
2018,11,22,16,30,63.0,21.0,4.0,12.3,25.0,15.86,0.22
2018,11,22,16,45,31.5,10.5,3.95,12.0,12.5,8.26,0.0
2018,11,22,17,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.6,11.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,11.5,1.0,0.79,0.0
2018,11,23,7,15,0.0,6.5,1.85,11.7,6.5,5.11,0.0
2018,11,23,7,30,0.0,12.0,2.0,11.9,12.0,9.11,1.21
2018,11,23,7,45,0.0,19.5,2.1,12.1,19.5,14.84,6.76
2018,11,23,8,0,0.0,27.0,2.2,12.3,27.0,20.57,11.91
2018,11,23,8,15,0.0,32.0,2.35,12.45,32.0,24.4,15.36
2018,11,23,8,30,0.0,37.0,2.5,12.6,37.0,28.24,18.76
2018,11,23,8,45,0.0,33.0,2.65,12.75,33.0,25.16,16.13
2018,11,23,9,0,0.0,29.0,2.8,12.9,29.0,22.1,13.47
2018,11,23,9,15,1.0,52.5,2.95,13.1,53.0,41.15,29.89
2018,11,23,9,30,2.0,76.0,3.1,13.3,77.0,60.78,46.63
2018,11,23,9,45,1.5,80.5,3.25,13.5,81.0,63.88,49.1
2018,11,23,10,0,1.0,85.0,3.4,13.7,85.0,67.03,51.61
2018,11,23,10,15,0.5,80.5,3.55,13.85,80.5,62.34,47.5
2018,11,23,10,30,0.0,76.0,3.7,14.0,76.0,58.37,44.02
2018,11,23,10,45,0.0,68.5,3.9,14.2,68.5,52.58,39.03
2018,11,23,11,0,0.0,61.0,4.1,14.4,61.0,46.79,34.06
2018,11,23,11,15,0.0,64.5,4.2,14.45,64.5,49.5,36.32
2018,11,23,11,30,0.0,68.0,4.3,14.5,68.0,52.21,38.57
2018,11,23,11,45,0.0,54.5,4.4,14.55,54.5,41.79,29.76
2018,11,23,12,0,0.0,41.0,4.5,14.6,41.0,31.39,20.97
2018,11,23,12,15,0.0,50.5,4.5,14.65,50.5,38.7,27.15
2018,11,23,12,30,0.0,60.0,4.5,14.7,60.0,46.02,33.34
2018,11,23,12,45,0.0,61.0,4.5,14.7,61.0,46.79,34.01
2018,11,23,13,0,0.0,62.0,4.5,14.7,62.0,47.56,34.69
2018,11,23,13,15,0.0,52.5,4.5,14.7,52.5,40.22,28.53
2018,11,23,13,30,0.0,43.0,4.5,14.7,43.0,32.89,22.36
2018,11,23,13,45,5.0,64.0,4.5,14.7,66.0,51.47,38.18
2018,11,23,14,0,10.0,85.0,4.5,14.7,89.0,69.69,53.6
2018,11,23,14,15,6.0,64.0,4.45,14.6,66.5,51.25,38.03
2018,11,23,14,30,2.0,43.0,4.4,14.5,44.0,33.47,22.99
2018,11,23,14,45,2.0,39.5,4.35,14.45,40.5,30.65,20.6
2018,11,23,15,0,2.0,36.0,4.3,14.4,37.0,27.83,18.19
2018,11,23,15,15,1.0,32.5,4.3,14.4,33.0,24.9,15.69
2018,11,23,15,30,0.0,29.0,4.3,14.4,29.0,22.09,13.27
2018,11,23,15,45,0.0,22.5,4.2,14.1,22.5,17.12,9.55
2018,11,23,16,0,0.0,16.0,4.1,13.8,16.0,12.15,4.99
2018,11,23,16,15,0.0,11.0,4.05,13.7,11.0,8.34,1.31
2018,11,23,16,30,0.0,6.0,4.0,13.6,6.0,4.54,0.0
2018,11,23,16,45,0.0,3.0,3.95,13.5,3.0,2.36,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,24,6,45,30.0,3.0,1.95,11.3,3.0,0.0,0.0
2018,11,24,7,0,60.0,6.0,2.0,11.3,6.0,4.72,0.0
2018,11,24,7,15,219.0,16.5,2.15,11.65,32.0,189.63,0.0
2018,11,24,7,30,378.0,27.0,2.3,12.0,58.0,406.2,290.6
2018,11,24,7,45,475.5,32.5,2.5,12.3,96.0,499.36,402.44
2018,11,24,8,0,573.0,38.0,2.7,12.6,134.0,607.31,494.96
2018,11,24,8,15,559.5,48.0,2.75,12.8,163.0,629.39,516.27
2018,11,24,8,30,546.0,58.0,2.8,13.0,192.0,639.83,526.64
2018,11,24,8,45,501.0,75.0,2.8,13.2,214.5,625.99,516.51
2018,11,24,9,0,456.0,92.0,2.8,13.4,237.0,599.06,495.41
2018,11,24,9,15,636.0,74.0,2.8,13.65,301.0,763.25,619.79
2018,11,24,9,30,816.0,56.0,2.8,13.9,365.0,897.7,715.36
2018,11,24,9,45,833.5,57.0,2.8,14.2,395.0,913.96,723.79
2018,11,24,10,0,851.0,58.0,2.8,14.5,425.0,926.9,730.86
2018,11,24,10,15,862.5,60.0,2.75,14.8,449.5,931.84,731.89
2018,11,24,10,30,874.0,62.0,2.7,15.1,474.0,933.08,730.46
2018,11,24,10,45,882.0,62.5,2.65,15.4,491.5,925.18,722.78
2018,11,24,11,0,890.0,63.0,2.6,15.7,509.0,913.6,712.79
2018,11,24,11,15,890.5,64.5,2.5,15.85,518.5,892.85,696.54
2018,11,24,11,30,891.0,66.0,2.4,16.0,528.0,868.74,678.15
2018,11,24,11,45,895.5,65.5,2.35,16.15,531.5,842.24,658.66
2018,11,24,12,0,900.0,65.0,2.3,16.3,535.0,812.4,636.89
2018,11,24,12,15,888.5,68.0,2.3,16.35,528.5,771.17,607.6
2018,11,24,12,30,877.0,71.0,2.3,16.4,522.0,727.89,576.71
2018,11,24,12,45,846.0,76.5,2.25,16.45,503.0,678.08,539.25
2018,11,24,13,0,815.0,82.0,2.2,16.5,484.0,621.74,495.14
2018,11,24,13,15,729.0,98.5,2.2,16.45,447.5,546.2,435.68
2018,11,24,13,30,643.0,115.0,2.2,16.4,411.0,474.46,378.24
2018,11,24,13,45,735.0,90.0,2.15,16.35,410.0,455.18,360.16
2018,11,24,14,0,827.0,65.0,2.1,16.3,409.0,424.89,331.14
2018,11,24,14,15,774.0,67.0,2.05,16.1,369.0,356.86,272.71
2018,11,24,14,30,721.0,69.0,2.0,15.9,329.0,293.63,217.55
2018,11,24,14,45,684.5,66.0,2.0,15.75,292.0,235.19,165.76
2018,11,24,15,0,648.0,63.0,2.0,15.6,255.0,178.49,116.52
2018,11,24,15,15,644.0,55.5,2.0,15.6,223.0,127.75,74.2
2018,11,24,15,30,640.0,48.0,2.0,15.6,191.0,80.2,42.57
2018,11,24,15,45,570.5,43.5,1.75,14.6,150.5,36.53,26.68
2018,11,24,16,0,501.0,39.0,1.5,13.6,110.0,32.65,22.94
2018,11,24,16,15,375.5,30.5,1.55,13.0,73.0,25.36,15.5
2018,11,24,16,30,250.0,22.0,1.6,12.4,36.0,18.27,0.0
2018,11,24,16,45,125.0,11.0,1.65,11.8,18.0,8.65,0.0
2018,11,24,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,45,28.0,3.0,0.75,8.5,3.0,0.0,0.0
2018,11,25,7,0,56.0,6.0,0.8,8.4,6.0,4.72,0.0
2018,11,25,7,15,212.5,16.5,0.8,8.8,31.0,184.14,0.0
2018,11,25,7,30,369.0,27.0,0.8,9.2,56.0,395.61,273.95
2018,11,25,7,45,450.0,33.5,0.8,9.6,91.5,489.48,390.54
2018,11,25,8,0,531.0,40.0,0.8,10.0,127.0,580.99,467.97
2018,11,25,8,15,352.0,56.5,0.85,10.45,121.0,440.7,363.87
2018,11,25,8,30,173.0,73.0,0.9,10.9,115.0,275.5,231.67
2018,11,25,8,45,118.5,95.0,0.9,11.4,126.0,233.55,196.44
2018,11,25,9,0,64.0,117.0,0.9,11.9,137.0,188.66,157.03
2018,11,25,9,15,135.5,126.0,1.0,12.4,175.0,285.5,238.9
2018,11,25,9,30,207.0,135.0,1.1,12.9,213.0,385.7,319.75
2018,11,25,9,45,256.5,143.0,1.15,13.45,247.5,440.39,362.04
2018,11,25,10,0,306.0,151.0,1.2,14.0,282.0,493.9,402.73
2018,11,25,10,15,299.5,159.5,1.25,14.35,293.5,491.8,399.36
2018,11,25,10,30,293.0,168.0,1.3,14.7,305.0,488.48,395.57
2018,11,25,10,45,302.0,180.0,1.35,15.0,326.0,502.91,405.67
2018,11,25,11,0,311.0,192.0,1.4,15.3,347.0,515.41,414.12
2018,11,25,11,15,490.0,158.0,1.4,15.55,408.0,648.0,515.36
2018,11,25,11,30,669.0,124.0,1.4,15.8,469.0,758.72,594.09
2018,11,25,11,45,710.5,115.5,1.45,16.05,483.5,759.24,593.0
2018,11,25,12,0,752.0,107.0,1.5,16.3,498.0,754.43,589.5
2018,11,25,12,15,752.0,105.5,1.45,16.4,493.5,720.3,564.6
2018,11,25,12,30,752.0,104.0,1.4,16.5,489.0,683.79,537.49
2018,11,25,12,45,759.0,100.0,1.4,16.55,480.5,647.07,509.84
2018,11,25,13,0,766.0,96.0,1.4,16.6,472.0,605.67,478.1
2018,11,25,13,15,813.5,81.0,1.35,16.65,466.5,576.99,454.84
2018,11,25,13,30,861.0,66.0,1.3,16.7,461.0,538.31,422.88
2018,11,25,13,45,820.0,69.5,1.2,16.7,428.5,476.13,371.64
2018,11,25,14,0,779.0,73.0,1.1,16.7,396.0,413.42,319.13
2018,11,25,14,15,786.0,66.0,1.1,16.65,370.0,361.26,273.37
2018,11,25,14,30,793.0,59.0,1.1,16.6,344.0,307.33,224.65
2018,11,25,14,45,777.0,55.0,1.1,16.5,309.5,248.97,172.35
2018,11,25,15,0,761.0,51.0,1.1,16.4,275.0,191.91,121.96
2018,11,25,15,15,585.0,58.5,1.1,16.4,215.5,124.03,73.17
2018,11,25,15,30,409.0,66.0,1.1,16.4,156.0,76.1,45.78
2018,11,25,15,45,357.5,55.5,0.95,15.5,122.0,42.09,31.45
2018,11,25,16,0,306.0,45.0,0.8,14.6,88.0,34.23,24.2
2018,11,25,16,15,224.5,32.5,0.8,14.25,58.0,24.74,14.82
2018,11,25,16,30,143.0,20.0,0.8,13.9,28.0,15.24,0.0
2018,11,25,16,45,71.5,10.0,0.85,13.5,14.0,7.87,0.0
2018,11,25,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.7,6.7,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.7,6.7,4.0,0.0,0.0
2018,11,26,7,15,36.0,15.5,1.75,7.3,17.5,41.15,0.0
2018,11,26,7,30,48.0,27.0,1.8,7.9,31.0,88.76,57.19
2018,11,26,7,45,78.5,43.0,1.9,8.5,54.0,140.01,113.78
2018,11,26,8,0,109.0,59.0,2.0,9.1,77.0,187.21,157.2
2018,11,26,8,15,125.5,75.5,1.9,9.5,101.5,223.07,189.21
2018,11,26,8,30,142.0,92.0,1.8,9.9,126.0,258.77,220.07
2018,11,26,8,45,150.5,108.5,1.75,10.3,150.0,286.61,243.23
2018,11,26,9,0,159.0,125.0,1.7,10.7,174.0,313.88,265.23
2018,11,26,9,15,276.5,127.0,1.7,11.25,225.0,447.36,375.08
2018,11,26,9,30,394.0,129.0,1.7,11.8,276.0,585.88,482.89
2018,11,26,9,45,416.5,137.5,1.75,12.4,304.0,615.23,502.64
2018,11,26,10,0,439.0,146.0,1.8,13.0,332.0,642.52,521.45
2018,11,26,10,15,392.5,164.5,1.75,13.45,338.0,612.27,495.02
2018,11,26,10,30,346.0,183.0,1.7,13.9,344.0,558.52,451.96
2018,11,26,10,45,344.0,191.0,1.65,14.35,356.0,556.39,448.84
2018,11,26,11,0,342.0,199.0,1.6,14.8,368.0,552.8,444.26
2018,11,26,11,15,258.0,210.5,1.55,15.1,339.5,478.21,384.39
2018,11,26,11,30,174.0,222.0,1.5,15.4,311.0,386.52,311.4
2018,11,26,11,45,197.0,215.0,1.5,15.75,316.5,388.34,313.36
2018,11,26,12,0,220.0,208.0,1.5,16.1,322.0,388.6,313.45
2018,11,26,12,15,424.0,170.0,1.45,16.3,387.0,528.35,422.97
2018,11,26,12,30,628.0,132.0,1.4,16.5,452.0,623.71,494.06
2018,11,26,12,45,547.5,147.5,1.4,16.65,421.5,543.95,431.87
2018,11,26,13,0,467.0,163.0,1.4,16.8,391.0,477.84,380.34
2018,11,26,13,15,517.0,146.0,1.3,16.7,389.5,462.7,368.04
2018,11,26,13,30,567.0,129.0,1.2,16.6,388.0,448.1,354.76
2018,11,26,13,45,539.0,127.0,1.15,16.45,362.0,391.4,308.7
2018,11,26,14,0,511.0,125.0,1.1,16.3,336.0,343.11,268.44
2018,11,26,14,15,536.0,109.5,1.0,15.95,315.0,309.62,238.25
2018,11,26,14,30,561.0,94.0,0.9,15.6,294.0,267.62,200.04
2018,11,26,14,45,581.0,80.5,0.85,15.2,268.5,222.76,158.9
2018,11,26,15,0,601.0,67.0,0.8,14.8,243.0,175.29,115.77
2018,11,26,15,15,514.5,65.0,0.8,14.8,200.0,121.65,74.6
2018,11,26,15,30,428.0,63.0,0.8,14.8,157.0,78.47,47.2
2018,11,26,15,45,441.0,50.5,0.75,14.3,129.0,41.13,30.75
2018,11,26,16,0,454.0,38.0,0.7,13.8,101.0,31.58,21.96
2018,11,26,16,15,336.0,29.5,0.75,13.55,67.0,24.39,14.51
2018,11,26,16,30,218.0,21.0,0.8,13.3,33.0,17.36,0.0
2018,11,26,16,45,109.0,10.5,0.85,13.05,16.5,8.26,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.45,8.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.5,8.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,1.5,8.6,6.5,5.11,0.0
2018,11,27,7,30,0.0,12.0,1.5,8.9,12.0,9.12,0.33
2018,11,27,7,45,0.0,19.0,1.45,9.2,19.0,14.46,6.43
2018,11,27,8,0,0.0,26.0,1.4,9.5,26.0,19.81,11.37
2018,11,27,8,15,0.0,34.0,1.5,9.95,34.0,25.95,16.85
2018,11,27,8,30,0.0,42.0,1.6,10.4,42.0,32.09,22.29
2018,11,27,8,45,0.0,47.0,1.75,10.85,47.0,35.94,25.64
2018,11,27,9,0,0.0,52.0,1.9,11.3,52.0,39.79,28.93
2018,11,27,9,15,0.0,53.5,1.95,11.6,53.5,40.94,29.87
2018,11,27,9,30,0.0,55.0,2.0,11.9,55.0,42.1,30.78
2018,11,27,9,45,0.0,45.5,2.1,12.15,45.5,34.79,24.4
2018,11,27,10,0,0.0,36.0,2.2,12.4,36.0,27.5,18.07
2018,11,27,10,15,0.0,48.0,2.25,12.6,48.0,36.73,25.93
2018,11,27,10,30,0.0,60.0,2.3,12.8,60.0,45.99,33.77
2018,11,27,10,45,0.0,56.0,2.4,13.0,56.0,42.91,31.06
2018,11,27,11,0,0.0,52.0,2.5,13.2,52.0,39.84,28.39
2018,11,27,11,15,0.0,44.5,2.6,13.25,44.5,34.07,23.45
2018,11,27,11,30,0.0,37.0,2.7,13.3,37.0,28.31,18.52
2018,11,27,11,45,2.0,74.5,2.8,13.35,75.5,58.91,44.56
2018,11,27,12,0,4.0,112.0,2.9,13.4,114.0,91.35,71.91
2018,11,27,12,15,8.0,133.0,3.0,13.45,137.0,112.43,89.63
2018,11,27,12,30,12.0,154.0,3.1,13.5,160.0,133.42,107.2
2018,11,27,12,45,6.5,111.0,3.2,13.55,114.0,91.38,71.93
2018,11,27,13,0,1.0,68.0,3.3,13.6,68.0,52.82,39.36
2018,11,27,13,15,7.0,67.5,3.25,13.6,70.5,55.9,42.14
2018,11,27,13,30,13.0,67.0,3.2,13.6,73.0,61.01,46.55
2018,11,27,13,45,13.5,83.5,3.15,13.6,89.5,74.19,57.7
2018,11,27,14,0,14.0,100.0,3.1,13.6,106.0,83.52,65.55
2018,11,27,14,15,7.5,87.0,2.85,13.5,90.0,69.85,54.05
2018,11,27,14,30,1.0,74.0,2.6,13.4,74.0,57.14,43.42
2018,11,27,14,45,1.5,61.0,2.4,13.25,61.5,47.12,34.9
2018,11,27,15,0,2.0,48.0,2.2,13.1,49.0,37.08,26.28
2018,11,27,15,15,1.5,42.0,2.2,13.1,42.5,32.28,22.13
2018,11,27,15,30,1.0,36.0,2.2,13.1,36.0,27.54,18.0
2018,11,27,15,45,0.5,27.0,1.85,12.75,27.0,20.57,12.71
2018,11,27,16,0,0.0,18.0,1.5,12.4,18.0,13.68,6.38
2018,11,27,16,15,0.0,12.5,1.45,12.25,12.5,9.49,2.2
2018,11,27,16,30,0.0,7.0,1.4,12.1,7.0,5.3,0.0
2018,11,27,16,45,0.0,3.5,1.35,11.95,3.5,2.75,0.0
2018,11,27,17,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,45,5.0,0.5,0.45,11.1,0.5,0.0,0.0
2018,11,28,7,0,10.0,1.0,0.4,11.1,1.0,0.0,0.0
2018,11,28,7,15,12.5,10.5,0.45,11.3,11.0,18.28,0.0
2018,11,28,7,30,15.0,20.0,0.5,11.5,21.0,32.7,14.73
2018,11,28,7,45,18.0,34.5,0.55,11.75,36.5,55.08,40.44
2018,11,28,8,0,21.0,49.0,0.6,12.0,52.0,74.11,57.93
2018,11,28,8,15,28.0,64.5,0.75,12.3,70.0,97.78,78.9
2018,11,28,8,30,35.0,80.0,0.9,12.6,88.0,121.07,99.24
2018,11,28,8,45,81.0,96.5,1.0,12.95,120.0,201.87,168.57
2018,11,28,9,0,127.0,113.0,1.1,13.3,152.0,265.3,221.83
2018,11,28,9,15,118.0,128.0,1.1,13.55,167.5,272.93,226.82
2018,11,28,9,30,109.0,143.0,1.1,13.8,183.0,279.81,231.3
2018,11,28,9,45,77.0,137.0,1.1,14.1,166.5,213.76,176.22
2018,11,28,10,0,45.0,131.0,1.1,14.4,150.0,170.9,139.64
2018,11,28,10,15,107.5,164.0,1.15,14.6,212.5,289.71,237.82
2018,11,28,10,30,170.0,197.0,1.2,14.8,275.0,386.38,314.4
2018,11,28,10,45,198.5,192.5,1.25,15.05,287.0,399.87,324.57
2018,11,28,11,0,227.0,188.0,1.3,15.3,299.0,434.07,350.81
2018,11,28,11,15,386.5,170.0,1.35,15.45,364.0,569.07,455.83
2018,11,28,11,30,546.0,152.0,1.4,15.6,429.0,672.83,533.49
2018,11,28,11,45,697.5,117.0,1.45,15.75,472.5,750.62,588.84
2018,11,28,12,0,849.0,82.0,1.5,15.9,516.0,800.82,623.68
2018,11,28,12,15,844.5,82.5,1.65,15.95,511.0,763.15,597.95
2018,11,28,12,30,840.0,83.0,1.8,16.0,506.0,723.09,570.99
2018,11,28,12,45,840.0,81.0,1.95,16.05,495.5,681.16,540.82
2018,11,28,13,0,840.0,79.0,2.1,16.1,485.0,636.92,507.31
2018,11,28,13,15,828.0,77.5,2.2,16.0,465.0,584.03,466.09
2018,11,28,13,30,816.0,76.0,2.3,15.9,445.0,530.38,422.98
2018,11,28,13,45,798.5,75.0,2.45,15.8,419.0,474.09,376.48
2018,11,28,14,0,781.0,74.0,2.6,15.7,393.0,418.13,328.66
2018,11,28,14,15,758.0,71.5,2.55,15.55,361.0,359.32,276.97
2018,11,28,14,30,735.0,69.0,2.5,15.4,329.0,302.1,225.57
2018,11,28,14,45,632.5,74.5,2.45,15.2,281.0,232.4,166.46
2018,11,28,15,0,530.0,80.0,2.4,15.0,233.0,174.95,119.27
2018,11,28,15,15,498.0,70.5,2.4,15.0,197.5,126.04,79.13
2018,11,28,15,30,466.0,61.0,2.4,15.0,162.0,81.14,47.72
2018,11,28,15,45,441.5,51.5,2.1,14.4,130.5,41.99,31.45
2018,11,28,16,0,417.0,42.0,1.8,13.8,99.0,34.69,24.58
2018,11,28,16,15,287.5,32.0,1.9,13.6,64.5,26.35,15.9
2018,11,28,16,30,158.0,22.0,2.0,13.4,30.0,16.72,0.0
2018,11,28,16,45,79.0,11.0,2.05,13.15,15.0,8.65,0.0
2018,11,28,17,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,12.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.25,11.9,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.3,11.9,1.0,0.0,0.0
2018,11,29,7,15,17.0,14.0,6.35,11.95,15.0,24.62,0.0
2018,11,29,7,30,34.0,27.0,6.4,12.0,29.0,78.91,38.9
2018,11,29,7,45,93.0,46.0,6.45,12.0,58.5,165.71,132.43
2018,11,29,8,0,152.0,65.0,6.5,12.0,88.0,259.79,217.16
2018,11,29,8,15,150.0,59.5,6.5,12.05,88.0,237.43,201.66
2018,11,29,8,30,148.0,54.0,6.5,12.1,88.0,222.24,190.49
2018,11,29,8,45,88.0,60.0,6.45,12.15,81.0,154.21,130.94
2018,11,29,9,0,28.0,66.0,6.4,12.2,74.0,86.7,70.54
2018,11,29,9,15,46.5,80.5,6.35,12.2,96.5,119.9,99.84
2018,11,29,9,30,65.0,95.0,6.3,12.2,119.0,171.2,144.11
2018,11,29,9,45,32.5,60.0,6.25,12.25,72.0,82.3,66.77
2018,11,29,10,0,0.0,25.0,6.2,12.3,25.0,19.06,10.78
2018,11,29,10,15,0.0,24.0,6.15,12.35,24.0,18.31,10.1
2018,11,29,10,30,0.0,23.0,6.1,12.4,23.0,17.55,9.43
2018,11,29,10,45,5.5,52.0,6.05,12.4,54.5,45.0,33.19
2018,11,29,11,0,11.0,81.0,6.0,12.4,86.0,72.39,56.71
2018,11,29,11,15,74.0,141.5,5.95,12.45,178.5,212.95,177.36
2018,11,29,11,30,137.0,202.0,5.9,12.5,271.0,332.19,277.06
2018,11,29,11,45,117.5,158.0,5.85,12.6,217.5,258.95,215.99
2018,11,29,12,0,98.0,114.0,5.8,12.7,164.0,190.66,158.74
2018,11,29,12,15,57.5,112.5,5.75,12.75,142.0,152.94,125.71
2018,11,29,12,30,17.0,111.0,5.7,12.8,120.0,106.58,85.38
2018,11,29,12,45,168.0,138.5,5.6,12.9,220.0,259.75,216.72
