Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,13,0,319.0,166.0,5.5,13.0,320.0,373.32,310.91
2018,11,29,13,15,421.5,139.5,5.35,13.0,334.5,402.05,333.67
2018,11,29,13,30,524.0,113.0,5.2,13.0,349.0,412.32,340.34
2018,11,29,13,45,451.5,115.0,5.05,13.0,310.0,339.97,278.66
2018,11,29,14,0,379.0,117.0,4.9,13.0,271.0,281.63,228.39
2018,11,29,14,15,332.5,117.0,4.65,12.9,244.5,238.36,190.41
2018,11,29,14,30,286.0,117.0,4.4,12.8,218.0,193.38,151.25
2018,11,29,14,45,326.0,105.0,4.2,12.65,208.0,177.99,134.48
2018,11,29,15,0,366.0,93.0,4.0,12.5,198.0,151.5,108.13
2018,11,29,15,15,360.5,77.5,4.0,12.5,168.0,111.58,73.86
2018,11,29,15,30,355.0,62.0,4.0,12.5,138.0,72.77,44.61
2018,11,29,15,45,398.0,51.0,3.6,12.0,119.0,41.27,31.11
2018,11,29,16,0,441.0,40.0,3.2,11.5,100.0,33.18,23.48
2018,11,29,16,15,309.5,30.0,3.2,11.25,64.5,24.75,14.68
2018,11,29,16,30,178.0,20.0,3.2,11.0,29.0,16.45,0.0
2018,11,29,16,45,89.0,10.0,3.25,10.7,14.5,7.87,0.0
2018,11,29,17,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.75,7.2,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.7,7.2,2.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,2.85,7.75,12.5,31.02,0.0
2018,11,30,7,30,29.0,21.0,3.0,8.3,23.0,58.99,24.46
2018,11,30,7,45,26.0,36.5,3.1,8.85,39.0,68.91,52.0
2018,11,30,8,0,23.0,52.0,3.2,9.4,55.0,83.94,66.72
2018,11,30,8,15,31.5,68.0,3.35,9.75,74.0,109.23,89.58
2018,11,30,8,30,40.0,84.0,3.5,10.1,93.0,134.26,111.86
2018,11,30,8,45,143.5,97.0,3.6,10.45,138.5,263.56,225.58
2018,11,30,9,0,247.0,110.0,3.7,10.8,184.0,398.79,340.21
2018,11,30,9,15,395.0,106.0,3.7,11.1,241.0,558.22,471.09
2018,11,30,9,30,543.0,102.0,3.7,11.4,298.0,705.02,584.6
2018,11,30,9,45,648.5,91.0,3.65,11.75,344.5,793.71,649.44
2018,11,30,10,0,754.0,80.0,3.6,12.1,391.0,870.34,703.78
2018,11,30,10,15,763.0,82.5,3.55,12.35,413.0,874.29,704.09
2018,11,30,10,30,772.0,85.0,3.5,12.6,435.0,874.8,702.54
2018,11,30,10,45,815.0,80.5,3.45,12.9,463.0,895.25,715.51
2018,11,30,11,0,858.0,76.0,3.4,13.2,491.0,910.73,724.72
2018,11,30,11,15,867.0,76.5,3.4,13.3,503.5,896.89,713.78
2018,11,30,11,30,876.0,77.0,3.4,13.4,516.0,879.32,700.53
2018,11,30,11,45,867.0,79.0,3.4,13.55,516.0,844.73,674.9
2018,11,30,12,0,858.0,81.0,3.4,13.7,516.0,807.58,647.5
2018,11,30,12,15,870.5,77.5,3.4,13.75,515.5,778.21,626.04
2018,11,30,12,30,883.0,74.0,3.4,13.8,515.0,738.48,596.76
2018,11,30,12,45,882.5,71.5,3.45,13.85,503.5,694.98,564.14
2018,11,30,13,0,882.0,69.0,3.5,13.9,492.0,649.16,527.52
2018,11,30,13,15,873.0,68.0,3.45,13.85,473.0,597.8,485.48
2018,11,30,13,30,864.0,67.0,3.4,13.8,454.0,545.27,441.44
2018,11,30,13,45,851.5,65.0,3.4,13.8,428.0,489.05,393.32
2018,11,30,14,0,839.0,63.0,3.4,13.8,402.0,434.12,344.78
2018,11,30,14,15,778.0,63.5,3.3,13.65,358.5,361.22,281.4
2018,11,30,14,30,717.0,64.0,3.2,13.5,315.0,294.06,222.09
2018,11,30,14,45,689.5,59.5,3.15,13.35,280.0,236.99,170.09
2018,11,30,15,0,662.0,55.0,3.1,13.2,245.0,182.68,121.29
2018,11,30,15,15,659.0,50.5,3.1,13.2,216.0,134.56,79.71
2018,11,30,15,30,656.0,46.0,3.1,13.2,187.0,86.6,45.64
2018,11,30,15,45,587.5,41.0,2.7,12.2,146.5,38.04,28.21
2018,11,30,16,0,519.0,36.0,2.3,11.2,106.0,32.99,23.34
2018,11,30,16,15,391.0,28.5,2.3,10.7,70.0,23.82,13.89
2018,11,30,16,30,263.0,21.0,2.3,10.2,34.0,17.53,0.0
2018,11,30,16,45,131.5,10.5,2.3,9.7,17.0,8.26,0.0
2018,11,30,17,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.35,9.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.3,9.6,2.0,0.0,0.0
2018,12,1,7,15,10.5,5.5,3.4,9.85,6.0,12.71,0.0
2018,12,1,7,30,17.0,9.0,3.5,10.1,10.0,24.78,5.07
2018,12,1,7,45,51.0,17.5,3.6,10.35,24.0,79.98,61.38
2018,12,1,8,0,85.0,26.0,3.7,10.6,38.0,122.27,101.16
2018,12,1,8,15,102.0,30.5,3.75,10.7,50.0,143.06,121.05
2018,12,1,8,30,119.0,35.0,3.8,10.8,62.0,185.4,158.48
2018,12,1,8,45,60.5,34.0,3.85,10.9,48.0,107.07,89.81
2018,12,1,9,0,2.0,33.0,3.9,11.0,34.0,27.09,18.02
2018,12,1,9,15,1.0,50.0,4.05,11.15,50.5,39.21,28.47
2018,12,1,9,30,0.0,67.0,4.2,11.3,67.0,51.38,38.86
2018,12,1,9,45,4.0,87.0,4.35,11.4,88.5,73.09,57.64
2018,12,1,10,0,8.0,107.0,4.5,11.5,110.0,95.6,76.93
2018,12,1,10,15,299.0,115.0,4.65,11.6,249.5,460.75,390.7
2018,12,1,10,30,590.0,123.0,4.8,11.7,389.0,753.13,623.22
2018,12,1,10,45,459.0,133.0,4.9,11.8,345.0,618.87,516.21
2018,12,1,11,0,328.0,143.0,5.0,11.9,301.0,497.72,416.89
2018,12,1,11,15,290.5,125.5,5.05,12.0,267.5,431.58,362.95
2018,12,1,11,30,253.0,108.0,5.1,12.1,234.0,366.21,308.85
2018,12,1,11,45,542.5,96.0,5.2,12.2,369.0,596.52,498.94
2018,12,1,12,0,832.0,84.0,5.3,12.3,504.0,790.53,649.69
2018,12,1,12,15,585.0,124.5,5.25,12.35,418.5,615.19,510.64
2018,12,1,12,30,338.0,165.0,5.2,12.4,333.0,422.78,352.75
2018,12,1,12,45,498.5,137.5,5.2,12.4,379.0,502.78,419.25
2018,12,1,13,0,659.0,110.0,5.2,12.4,425.0,558.37,463.55
2018,12,1,13,15,716.5,99.0,5.15,12.4,429.0,544.64,450.48
2018,12,1,13,30,774.0,88.0,5.1,12.4,433.0,522.6,429.99
2018,12,1,13,45,452.5,112.5,5.05,12.35,311.5,339.47,278.89
2018,12,1,14,0,131.0,137.0,5.0,12.3,190.0,177.44,144.35
2018,12,1,14,15,292.5,113.0,4.95,12.15,218.5,213.15,171.07
2018,12,1,14,30,454.0,89.0,4.9,12.0,247.0,229.5,178.04
2018,12,1,14,45,542.5,79.5,4.8,11.85,248.5,217.18,160.51
2018,12,1,15,0,631.0,70.0,4.7,11.7,250.0,189.19,129.22
2018,12,1,15,15,584.0,64.0,4.7,11.7,211.0,135.13,84.08
2018,12,1,15,30,537.0,58.0,4.7,11.7,172.0,86.73,49.86
2018,12,1,15,45,488.0,50.0,4.2,11.05,136.5,42.57,32.36
2018,12,1,16,0,439.0,42.0,3.7,10.4,101.0,34.86,25.02
2018,12,1,16,15,315.5,32.0,3.55,10.0,66.5,26.51,16.06
2018,12,1,16,30,192.0,22.0,3.4,9.6,32.0,18.27,0.0
2018,12,1,16,45,96.0,11.0,3.25,9.2,16.0,8.65,0.0
2018,12,1,17,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,45,10.0,1.5,1.25,4.6,1.0,0.0,0.0
2018,12,2,7,0,20.0,3.0,1.2,4.6,2.0,0.0,0.0
2018,12,2,7,15,181.5,13.0,1.15,4.9,22.5,154.87,0.0
2018,12,2,7,30,343.0,23.0,1.1,5.2,43.0,351.33,110.51
2018,12,2,7,45,459.0,29.0,1.1,5.45,80.0,475.0,374.48
2018,12,2,8,0,575.0,35.0,1.1,5.7,117.0,599.29,487.25
2018,12,2,8,15,640.0,39.5,1.05,6.1,158.5,678.11,551.8
2018,12,2,8,30,705.0,44.0,1.0,6.5,200.0,756.74,612.0
2018,12,2,8,45,746.0,47.0,0.95,6.9,240.0,809.93,650.2
2018,12,2,9,0,787.0,50.0,0.9,7.3,280.0,861.19,685.03
2018,12,2,9,15,811.5,53.0,0.9,7.7,316.0,894.09,706.23
2018,12,2,9,30,836.0,56.0,0.9,8.1,352.0,912.99,717.16
2018,12,2,9,45,850.5,58.5,0.9,8.5,382.5,928.91,725.85
2018,12,2,10,0,865.0,61.0,0.9,8.9,413.0,941.43,732.07
2018,12,2,10,15,877.5,62.5,0.95,9.15,438.0,946.98,734.94
2018,12,2,10,30,890.0,64.0,1.0,9.4,463.0,948.86,735.47
2018,12,2,10,45,898.0,64.5,1.0,9.65,481.0,941.33,728.79
2018,12,2,11,0,906.0,65.0,1.0,9.9,499.0,930.11,719.89
2018,12,2,11,15,911.0,65.5,1.05,10.15,510.0,912.46,707.71
2018,12,2,11,30,916.0,66.0,1.1,10.4,521.0,891.22,693.2
2018,12,2,11,45,918.0,66.0,1.1,10.7,524.5,863.28,673.19
2018,12,2,12,0,920.0,66.0,1.1,11.0,528.0,832.08,651.03
2018,12,2,12,15,919.0,66.0,1.1,11.15,524.0,795.41,625.36
2018,12,2,12,30,918.0,66.0,1.1,11.3,520.0,755.93,597.62
2018,12,2,12,45,914.5,65.0,1.15,11.45,508.5,710.94,566.11
2018,12,2,13,0,911.0,64.0,1.2,11.6,497.0,663.73,530.14
2018,12,2,13,15,871.5,69.0,1.15,11.55,470.5,599.82,479.91
2018,12,2,13,30,832.0,74.0,1.1,11.5,444.0,540.73,432.2
2018,12,2,13,45,848.5,67.0,1.1,11.4,425.5,494.29,393.33
2018,12,2,14,0,865.0,60.0,1.1,11.3,407.0,443.0,348.87
2018,12,2,14,15,818.0,62.0,1.0,11.05,369.5,377.09,291.81
2018,12,2,14,30,771.0,64.0,0.9,10.8,332.0,313.49,235.78
2018,12,2,14,45,651.5,70.0,0.85,10.55,279.5,237.77,172.16
2018,12,2,15,0,532.0,76.0,0.8,10.3,227.0,176.09,121.77
2018,12,2,15,15,499.5,68.5,0.8,10.3,193.5,128.64,82.22
2018,12,2,15,30,467.0,61.0,0.8,10.3,160.0,85.18,50.88
2018,12,2,15,45,402.5,51.0,0.85,9.7,123.0,43.46,33.36
2018,12,2,16,0,338.0,41.0,0.9,9.1,86.0,33.46,23.98
2018,12,2,16,15,250.0,30.0,1.0,8.8,56.5,24.55,14.53
2018,12,2,16,30,162.0,19.0,1.1,8.5,27.0,15.58,0.0
2018,12,2,16,45,81.0,9.5,1.2,8.15,13.5,7.47,0.0
2018,12,2,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.2,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,33.0,10.0,2.3,2.85,12.0,34.13,0.0
2018,12,3,7,30,66.0,20.0,2.4,3.4,24.0,100.22,16.72
2018,12,3,7,45,88.0,34.5,2.55,4.0,44.0,154.23,122.86
2018,12,3,8,0,110.0,49.0,2.7,4.6,64.0,192.23,162.54
2018,12,3,8,15,93.0,66.0,2.65,5.15,82.0,181.44,155.09
2018,12,3,8,30,76.0,83.0,2.6,5.7,100.0,186.64,159.78
2018,12,3,8,45,108.5,98.5,2.6,6.2,127.5,234.8,202.45
2018,12,3,9,0,141.0,114.0,2.6,6.7,155.0,283.39,244.39
2018,12,3,9,15,328.0,108.5,2.6,7.3,219.5,496.31,424.3
2018,12,3,9,30,515.0,103.0,2.6,7.9,284.0,669.15,560.16
2018,12,3,9,45,680.5,83.0,2.55,8.5,344.5,813.53,666.34
2018,12,3,10,0,846.0,63.0,2.5,9.1,405.0,936.62,752.15
2018,12,3,10,15,821.5,71.5,2.55,9.3,420.0,916.08,734.91
2018,12,3,10,30,797.0,80.0,2.6,9.5,435.0,892.0,716.65
2018,12,3,10,45,623.5,122.0,2.65,9.75,406.5,771.41,627.11
2018,12,3,11,0,450.0,164.0,2.7,10.0,378.0,634.96,522.19
2018,12,3,11,15,392.5,182.0,2.7,10.15,372.0,588.79,485.03
2018,12,3,11,30,335.0,200.0,2.7,10.3,366.0,523.95,432.85
2018,12,3,11,45,393.0,189.0,2.7,10.45,384.5,545.46,450.7
2018,12,3,12,0,451.0,178.0,2.7,10.6,403.0,582.01,478.89
2018,12,3,12,15,558.5,150.0,2.7,10.7,426.5,613.66,504.37
2018,12,3,12,30,666.0,122.0,2.7,10.8,450.0,644.8,528.49
2018,12,3,12,45,606.5,132.5,2.65,10.9,426.0,581.1,476.82
2018,12,3,13,0,547.0,143.0,2.6,11.0,402.0,513.46,422.24
2018,12,3,13,15,566.0,132.0,2.6,11.05,391.0,489.42,402.06
2018,12,3,13,30,585.0,121.0,2.6,11.1,380.0,455.8,373.4
2018,12,3,13,45,345.5,145.0,2.6,11.15,295.5,308.63,252.83
2018,12,3,14,0,106.0,169.0,2.6,11.2,211.0,196.34,160.21
2018,12,3,14,15,75.5,151.0,2.55,11.05,180.0,153.39,124.35
2018,12,3,14,30,45.0,133.0,2.5,10.9,149.0,122.3,98.39
2018,12,3,14,45,22.5,97.5,2.45,10.75,105.5,83.35,65.68
2018,12,3,15,0,0.0,62.0,2.4,10.6,62.0,47.5,35.66
2018,12,3,15,15,36.5,60.5,2.4,10.6,68.0,52.08,37.91
2018,12,3,15,30,73.0,59.0,2.4,10.6,74.0,51.24,35.97
2018,12,3,15,45,54.0,45.5,2.3,9.75,55.5,34.92,25.72
2018,12,3,16,0,35.0,32.0,2.2,8.9,37.0,24.58,16.11
2018,12,3,16,15,28.5,20.0,2.2,8.6,23.0,15.67,7.19
2018,12,3,16,30,22.0,8.0,2.2,8.3,9.0,6.3,0.0
2018,12,3,16,45,11.0,4.0,2.2,7.95,4.5,3.15,0.0
2018,12,3,17,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,4.5,3.4,5.7,4.5,4.34,0.0
2018,12,4,7,30,2.0,9.0,3.5,5.9,9.0,8.49,0.0
2018,12,4,7,45,1.0,15.5,3.6,6.15,15.5,12.64,4.59
2018,12,4,8,0,0.0,22.0,3.7,6.4,22.0,16.75,8.72
2018,12,4,8,15,0.0,29.0,3.75,6.8,29.0,22.11,13.61
2018,12,4,8,30,0.0,36.0,3.8,7.2,36.0,27.48,18.45
2018,12,4,8,45,0.0,44.0,3.8,7.65,44.0,33.63,23.91
2018,12,4,9,0,0.0,52.0,3.8,8.1,52.0,39.79,29.3
2018,12,4,9,15,0.0,66.0,3.85,8.65,66.0,50.97,38.98
2018,12,4,9,30,0.0,80.0,3.9,9.2,80.0,63.68,49.89
2018,12,4,9,45,0.0,85.5,3.9,9.75,85.5,68.01,53.43
2018,12,4,10,0,0.0,91.0,3.9,10.3,91.0,72.43,57.03
2018,12,4,10,15,0.0,78.0,3.85,10.7,78.0,59.91,46.11
2018,12,4,10,30,0.0,65.0,3.8,11.1,65.0,49.85,37.34
2018,12,4,10,45,0.0,68.5,3.7,11.45,68.5,52.56,39.57
2018,12,4,11,0,0.0,72.0,3.6,11.8,72.0,55.28,41.78
2018,12,4,11,15,0.0,74.5,3.45,12.05,74.5,57.22,43.35
2018,12,4,11,30,0.0,77.0,3.3,12.3,77.0,59.16,44.93
2018,12,4,11,45,0.0,75.0,3.15,12.5,75.0,57.61,43.56
2018,12,4,12,0,0.0,73.0,3.0,12.7,73.0,56.06,42.21
2018,12,4,12,15,0.0,66.5,2.8,12.75,66.5,51.03,37.94
2018,12,4,12,30,0.0,60.0,2.6,12.8,60.0,46.01,33.68
2018,12,4,12,45,0.0,58.0,2.4,12.85,58.0,44.46,32.39
2018,12,4,13,0,0.0,56.0,2.2,12.9,56.0,42.91,31.09
2018,12,4,13,15,0.0,53.0,2.15,12.75,53.0,40.59,29.17
2018,12,4,13,30,0.0,50.0,2.1,12.6,50.0,38.27,27.25
2018,12,4,13,45,16.0,69.5,2.05,12.45,76.0,63.9,49.3
2018,12,4,14,0,32.0,89.0,2.0,12.3,102.0,86.17,68.13
2018,12,4,14,15,16.0,90.5,2.1,11.95,97.0,76.04,59.58
2018,12,4,14,30,0.0,92.0,2.2,11.6,92.0,71.1,55.75
2018,12,4,14,45,0.0,78.0,2.3,11.25,78.0,59.95,46.3
2018,12,4,15,0,0.0,64.0,2.4,10.9,64.0,49.03,36.95
2018,12,4,15,15,0.0,54.0,2.4,10.9,54.0,41.34,30.24
2018,12,4,15,30,0.0,44.0,2.4,10.9,44.0,33.66,23.46
2018,12,4,15,45,0.0,35.0,2.35,10.15,35.0,26.74,18.35
2018,12,4,16,0,0.0,26.0,2.3,9.4,26.0,19.83,11.88
2018,12,4,16,15,11.0,18.0,2.25,9.05,18.5,14.19,5.94
2018,12,4,16,30,22.0,10.0,2.2,8.7,11.0,8.01,0.0
2018,12,4,16,45,11.0,5.0,2.15,8.4,5.5,3.93,0.0
2018,12,4,17,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.25,7.5,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,3.3,7.6,3.0,2.27,0.0
2018,12,5,7,45,0.0,5.0,3.35,7.7,5.0,3.78,0.0
2018,12,5,8,0,0.0,7.0,3.4,7.8,7.0,5.3,0.0
2018,12,5,8,15,0.0,9.5,3.4,7.95,9.5,7.2,0.59
2018,12,5,8,30,0.0,12.0,3.4,8.1,12.0,9.1,2.31
2018,12,5,8,45,0.0,15.0,3.4,8.25,15.0,11.39,4.35
2018,12,5,9,0,0.0,18.0,3.4,8.4,18.0,13.68,6.38
2018,12,5,9,15,0.5,37.5,3.35,8.7,37.5,29.1,19.92
2018,12,5,9,30,1.0,57.0,3.3,9.0,57.0,44.62,33.43
2018,12,5,9,45,0.5,65.5,3.25,9.3,65.5,50.71,38.59
2018,12,5,10,0,0.0,74.0,3.2,9.6,74.0,56.81,43.72
2018,12,5,10,15,0.0,83.0,3.15,9.95,83.0,64.44,50.17
2018,12,5,10,30,0.0,92.0,3.1,10.3,92.0,72.23,56.69
2018,12,5,10,45,0.5,97.5,3.05,10.65,97.5,77.31,60.9
2018,12,5,11,0,1.0,103.0,3.0,11.0,103.0,82.38,65.08
2018,12,5,11,15,1.0,91.0,2.9,11.25,91.0,71.5,55.71
2018,12,5,11,30,1.0,79.0,2.8,11.5,79.0,61.58,47.18
2018,12,5,11,45,1.5,80.5,2.7,11.8,81.0,63.14,48.46
2018,12,5,12,0,2.0,82.0,2.6,12.1,83.0,64.65,49.7
2018,12,5,12,15,16.5,127.5,2.5,12.2,135.5,114.66,92.38
2018,12,5,12,30,31.0,173.0,2.4,12.3,188.0,178.22,145.55
2018,12,5,12,45,23.5,167.5,2.3,12.45,179.0,153.64,124.71
2018,12,5,13,0,16.0,162.0,2.2,12.6,170.0,142.2,114.98
2018,12,5,13,15,9.5,143.0,2.2,12.6,147.5,120.24,96.6
2018,12,5,13,30,3.0,124.0,2.2,12.6,125.0,99.59,79.27
2018,12,5,13,45,77.0,124.5,2.15,12.55,155.0,149.95,121.97
2018,12,5,14,0,151.0,125.0,2.1,12.5,185.0,176.64,143.27
2018,12,5,14,15,238.0,126.5,2.05,12.35,212.5,207.06,166.02
2018,12,5,14,30,325.0,128.0,2.0,12.2,240.0,219.16,171.76
2018,12,5,14,45,283.5,117.5,2.0,12.05,207.5,176.52,134.88
2018,12,5,15,0,242.0,107.0,2.0,11.9,175.0,138.81,102.91
2018,12,5,15,15,204.0,93.0,2.0,11.9,144.5,103.93,74.3
2018,12,5,15,30,166.0,79.0,2.0,11.9,114.0,73.97,51.57
2018,12,5,15,45,139.0,63.5,1.9,11.15,88.5,48.18,34.4
2018,12,5,16,0,112.0,48.0,1.8,10.4,63.0,35.21,25.3
2018,12,5,16,15,79.5,33.0,1.85,10.05,41.5,24.48,14.23
2018,12,5,16,30,47.0,18.0,1.9,9.7,20.0,13.6,0.0
2018,12,5,16,45,23.5,9.0,1.9,9.35,10.0,7.08,0.0
2018,12,5,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,6,7,15,112.0,10.0,2.25,5.8,15.5,96.58,0.0
2018,12,6,7,30,224.0,20.0,2.4,6.2,31.0,241.75,0.0
2018,12,6,7,45,294.5,30.0,2.6,6.6,59.5,346.66,267.85
2018,12,6,8,0,365.0,40.0,2.8,7.0,88.0,427.79,356.34
2018,12,6,8,15,395.5,49.0,2.8,7.45,118.0,474.83,400.55
2018,12,6,8,30,426.0,58.0,2.8,7.9,148.0,521.8,441.48
2018,12,6,8,45,472.0,67.5,2.8,8.3,185.5,583.38,491.98
2018,12,6,9,0,518.0,77.0,2.8,8.7,223.0,644.23,539.79
2018,12,6,9,15,647.0,68.5,2.75,9.2,275.0,761.09,628.24
2018,12,6,9,30,776.0,60.0,2.7,9.7,327.0,869.26,706.0
2018,12,6,9,45,800.0,61.0,2.7,10.25,358.0,892.78,719.88
2018,12,6,10,0,824.0,62.0,2.7,10.8,389.0,912.92,731.79
2018,12,6,10,15,838.0,63.5,2.6,11.2,414.0,909.43,726.12
2018,12,6,10,30,852.0,65.0,2.5,11.6,439.0,913.51,726.15
2018,12,6,10,45,860.5,66.5,2.45,12.0,457.5,908.74,720.33
2018,12,6,11,0,869.0,68.0,2.4,12.4,476.0,900.37,712.18
2018,12,6,11,15,874.5,68.5,2.3,12.65,487.0,884.36,698.73
2018,12,6,11,30,880.0,69.0,2.2,12.9,498.0,864.88,683.05
2018,12,6,11,45,881.5,69.5,2.15,13.2,502.0,838.59,663.04
2018,12,6,12,0,883.0,70.0,2.1,13.5,506.0,809.17,640.95
2018,12,6,12,15,881.5,69.5,2.05,13.6,502.0,773.21,614.67
2018,12,6,12,30,880.0,69.0,2.0,13.7,498.0,734.62,586.48
2018,12,6,12,45,875.5,68.0,2.0,13.85,487.0,690.91,554.42
2018,12,6,13,0,871.0,67.0,2.0,14.0,476.0,645.17,518.39
2018,12,6,13,15,862.5,66.0,1.95,14.05,458.0,595.23,478.19
2018,12,6,13,30,854.0,65.0,1.9,14.1,440.0,544.06,436.03
2018,12,6,13,45,840.5,64.0,1.9,14.1,415.5,491.99,392.2
2018,12,6,14,0,827.0,63.0,1.9,14.1,391.0,436.31,344.23
2018,12,6,14,15,807.5,60.5,1.8,14.0,360.0,376.88,291.89
2018,12,6,14,30,788.0,58.0,1.7,13.9,329.0,318.51,239.25
2018,12,6,14,45,759.5,55.5,1.6,13.8,293.5,259.09,185.46
2018,12,6,15,0,731.0,53.0,1.5,13.7,258.0,202.33,134.5
2018,12,6,15,15,687.5,49.5,1.5,13.7,219.5,145.43,86.9
2018,12,6,15,30,644.0,46.0,1.5,13.7,181.0,93.56,49.73
2018,12,6,15,45,576.0,40.5,1.2,12.6,141.5,44.79,27.06
2018,12,6,16,0,508.0,35.0,0.9,11.5,102.0,32.06,22.45
2018,12,6,16,15,383.5,27.5,0.9,11.2,67.0,22.98,12.93
2018,12,6,16,30,259.0,20.0,0.9,10.9,32.0,16.68,0.0
2018,12,6,16,45,129.5,10.0,0.95,10.6,16.0,7.87,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,7,7,15,10.5,7.5,1.55,5.45,8.0,14.21,0.0
2018,12,7,7,30,21.0,15.0,1.6,5.8,16.0,40.29,0.0
2018,12,7,7,45,23.0,30.5,1.6,6.15,32.5,60.49,42.19
2018,12,7,8,0,25.0,46.0,1.6,6.5,49.0,80.7,63.96
2018,12,7,8,15,48.5,61.5,1.6,6.8,70.5,118.9,98.94
2018,12,7,8,30,72.0,77.0,1.6,7.1,92.0,175.03,148.53
2018,12,7,8,45,94.0,94.5,1.6,7.4,118.0,216.93,185.18
2018,12,7,9,0,116.0,112.0,1.6,7.7,144.0,258.59,220.86
2018,12,7,9,15,200.0,121.5,1.5,8.0,186.0,368.45,313.49
2018,12,7,9,30,284.0,131.0,1.4,8.3,228.0,458.77,386.75
2018,12,7,9,45,347.0,133.5,1.35,8.6,263.0,518.38,433.37
2018,12,7,10,0,410.0,136.0,1.3,8.9,298.0,601.74,496.34
2018,12,7,10,15,575.0,113.0,1.25,9.45,355.5,735.92,594.59
2018,12,7,10,30,740.0,90.0,1.2,10.0,413.0,856.21,676.75
2018,12,7,10,45,810.5,78.5,1.1,10.55,446.0,888.28,693.77
2018,12,7,11,0,881.0,67.0,1.0,11.1,479.0,910.25,704.62
2018,12,7,11,15,886.5,67.0,0.95,11.65,490.0,893.45,689.96
2018,12,7,11,30,892.0,67.0,0.9,12.2,501.0,873.16,673.68
2018,12,7,11,45,894.5,67.0,0.8,12.8,505.0,846.9,652.53
2018,12,7,12,0,897.0,67.0,0.7,13.4,509.0,817.41,629.43
2018,12,7,12,15,895.5,67.0,0.7,13.7,505.5,781.72,604.59
2018,12,7,12,30,894.0,67.0,0.7,14.0,502.0,743.33,577.84
2018,12,7,12,45,890.0,66.0,0.7,14.3,491.0,699.5,547.05
2018,12,7,13,0,886.0,65.0,0.7,14.6,480.0,653.57,512.16
2018,12,7,13,15,877.0,64.5,0.7,14.65,462.0,603.3,473.62
2018,12,7,13,30,868.0,64.0,0.7,14.7,444.0,551.78,433.0
2018,12,7,13,45,854.5,62.5,0.75,14.7,419.0,495.98,388.32
2018,12,7,14,0,841.0,61.0,0.8,14.7,394.0,439.93,341.77
2018,12,7,14,15,820.5,59.5,0.8,14.55,363.0,382.21,292.24
2018,12,7,14,30,800.0,58.0,0.8,14.4,332.0,323.81,240.82
2018,12,7,14,45,770.0,55.5,0.75,14.3,296.0,263.3,187.01
2018,12,7,15,0,740.0,53.0,0.7,14.2,260.0,205.6,135.94
2018,12,7,15,15,696.5,49.0,0.7,14.2,221.0,147.68,87.85
2018,12,7,15,30,653.0,45.0,0.7,14.2,182.0,94.79,49.91
2018,12,7,15,45,584.0,40.5,0.7,13.25,142.5,46.21,27.26
2018,12,7,16,0,515.0,36.0,0.7,12.3,103.0,30.36,20.89
2018,12,7,16,15,389.5,28.0,0.7,12.0,68.0,23.42,13.24
2018,12,7,16,30,264.0,20.0,0.7,11.7,33.0,16.69,0.0
2018,12,7,16,45,132.0,10.0,0.75,11.35,16.5,7.87,0.0
2018,12,7,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,7,15,106.0,9.5,1.9,4.7,14.0,91.19,0.0
2018,12,8,7,30,212.0,19.0,1.9,5.2,28.0,227.14,0.0
2018,12,8,7,45,348.5,28.0,1.95,5.7,63.0,388.96,290.48
2018,12,8,8,0,485.0,37.0,2.0,6.2,98.0,529.47,433.84
2018,12,8,8,15,558.0,42.5,2.05,6.6,137.5,613.11,507.13
2018,12,8,8,30,631.0,48.0,2.1,7.0,177.0,688.15,569.11
2018,12,8,8,45,677.5,52.0,2.15,7.45,216.5,747.59,616.03
2018,12,8,9,0,724.0,56.0,2.2,7.9,256.0,805.22,659.42
2018,12,8,9,15,757.0,58.0,2.25,8.55,292.0,845.06,687.44
2018,12,8,9,30,790.0,60.0,2.3,9.2,328.0,882.05,712.49
2018,12,8,9,45,815.0,61.0,2.35,9.8,360.0,906.74,728.08
2018,12,8,10,0,840.0,62.0,2.4,10.4,392.0,927.98,740.99
2018,12,8,10,15,851.0,64.0,2.45,10.85,416.5,922.44,735.05
2018,12,8,10,30,862.0,66.0,2.5,11.3,441.0,924.38,734.79
2018,12,8,10,45,874.0,67.0,2.5,11.8,460.5,922.25,731.05
2018,12,8,11,0,886.0,68.0,2.5,12.3,480.0,916.38,724.83
2018,12,8,11,15,891.5,68.5,2.45,12.5,491.5,900.2,711.82
2018,12,8,11,30,897.0,69.0,2.4,12.7,503.0,880.5,696.56
2018,12,8,11,45,868.5,76.5,2.35,12.95,499.5,846.27,670.93
2018,12,8,12,0,840.0,84.0,2.3,13.2,496.0,800.69,637.26
2018,12,8,12,15,843.0,83.0,2.25,13.3,494.0,768.41,613.64
2018,12,8,12,30,846.0,82.0,2.2,13.4,492.0,733.22,587.73
2018,12,8,12,45,752.0,99.5,2.15,13.45,458.0,651.13,524.85
2018,12,8,13,0,658.0,117.0,2.1,13.5,424.0,570.56,461.55
2018,12,8,13,15,736.0,97.5,2.05,13.5,428.5,561.39,453.57
2018,12,8,13,30,814.0,78.0,2.0,13.5,433.0,541.82,435.93
2018,12,8,13,45,821.0,72.5,1.95,13.45,413.5,493.79,394.99
2018,12,8,14,0,828.0,67.0,1.9,13.4,394.0,443.53,351.06
2018,12,8,14,15,807.5,65.0,1.75,13.25,363.0,384.13,298.65
2018,12,8,14,30,787.0,63.0,1.6,13.1,332.0,325.86,246.07
2018,12,8,14,45,756.5,60.0,1.5,12.9,296.0,265.39,191.54
2018,12,8,15,0,726.0,57.0,1.4,12.7,260.0,207.81,139.92
2018,12,8,15,15,681.0,53.0,1.4,12.7,221.0,150.4,91.62
2018,12,8,15,30,636.0,49.0,1.4,12.7,182.0,98.22,53.55
2018,12,8,15,45,564.5,43.5,1.4,11.6,142.0,46.78,27.3
2018,12,8,16,0,493.0,38.0,1.4,10.5,102.0,31.88,22.37
2018,12,8,16,15,362.5,29.5,1.45,10.1,67.0,24.59,14.28
2018,12,8,16,30,232.0,21.0,1.5,9.7,32.0,17.5,0.0
2018,12,8,16,45,116.0,10.5,1.6,9.3,16.0,8.26,0.0
2018,12,8,17,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,7,15,2.5,4.0,1.6,5.8,4.0,5.12,0.0
2018,12,9,7,30,5.0,8.0,1.6,5.9,8.0,10.39,0.0
2018,12,9,7,45,2.5,18.5,1.6,6.0,18.5,16.23,6.65
2018,12,9,8,0,0.0,29.0,1.6,6.1,29.0,22.16,13.22
2018,12,9,8,15,0.0,37.5,1.7,6.3,37.5,28.68,19.29
2018,12,9,8,30,0.0,46.0,1.8,6.5,46.0,35.58,25.57
2018,12,9,8,45,13.5,63.5,1.85,6.7,67.0,65.68,52.77
2018,12,9,9,0,27.0,81.0,1.9,6.9,88.0,107.36,89.75
2018,12,9,9,15,40.5,71.5,1.9,7.1,84.0,104.86,88.21
2018,12,9,9,30,54.0,62.0,1.9,7.3,80.0,120.32,102.13
2018,12,9,9,45,64.0,91.5,1.9,7.5,115.0,164.89,140.39
2018,12,9,10,0,74.0,121.0,1.9,7.7,150.0,189.77,161.37
2018,12,9,10,15,45.5,122.0,1.9,7.9,140.0,160.21,134.61
2018,12,9,10,30,17.0,123.0,1.9,8.1,130.0,118.58,97.65
2018,12,9,10,45,50.0,159.0,1.85,8.3,181.5,202.08,169.39
2018,12,9,11,0,83.0,195.0,1.8,8.5,233.0,272.51,228.1
2018,12,9,11,15,46.0,147.0,1.85,8.55,168.0,177.89,148.0
2018,12,9,11,30,9.0,99.0,1.9,8.6,103.0,85.38,68.39
2018,12,9,11,45,4.5,91.0,1.9,8.65,93.0,74.28,58.77
2018,12,9,12,0,0.0,83.0,1.9,8.7,83.0,63.81,49.59
2018,12,9,12,15,8.0,105.5,1.95,8.7,109.5,88.97,71.45
2018,12,9,12,30,16.0,128.0,2.0,8.7,136.0,114.08,93.05
2018,12,9,12,45,31.5,148.0,2.05,8.7,163.0,151.52,125.09
2018,12,9,13,0,47.0,168.0,2.1,8.7,190.0,178.77,148.17
2018,12,9,13,15,58.0,157.5,2.1,8.7,183.5,171.57,142.17
2018,12,9,13,30,69.0,147.0,2.1,8.7,177.0,163.6,135.44
2018,12,9,13,45,208.0,132.5,2.15,8.7,216.0,232.45,193.29
2018,12,9,14,0,347.0,118.0,2.2,8.7,255.0,275.78,226.85
2018,12,9,14,15,414.5,111.0,2.15,8.65,262.0,271.6,219.52
2018,12,9,14,30,482.0,104.0,2.1,8.6,269.0,259.3,204.05
2018,12,9,14,45,334.5,104.5,2.05,8.55,213.0,187.32,144.33
2018,12,9,15,0,187.0,105.0,2.0,8.5,157.0,128.19,97.63
2018,12,9,15,15,137.5,89.5,2.0,8.5,124.5,91.47,67.59
2018,12,9,15,30,88.0,74.0,2.0,8.5,92.0,64.53,46.9
2018,12,9,15,45,99.5,60.5,1.8,8.05,77.0,46.94,33.5
2018,12,9,16,0,111.0,47.0,1.6,7.6,62.0,34.54,25.01
2018,12,9,16,15,77.0,32.0,1.6,7.35,40.5,23.8,13.84
2018,12,9,16,30,43.0,17.0,1.6,7.1,19.0,12.9,0.0
2018,12,9,16,45,21.5,8.5,1.55,6.9,9.5,6.69,0.0
2018,12,9,17,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
