Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,23,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.6,5.9,1.0,0.79,0.0
2018,12,10,7,30,0.0,2.0,1.7,6.1,2.0,1.57,0.0
2018,12,10,7,45,12.5,11.5,1.8,6.35,13.0,24.92,13.13
2018,12,10,8,0,25.0,21.0,1.9,6.6,24.0,48.56,36.61
2018,12,10,8,15,33.5,31.5,2.0,6.95,37.0,69.39,55.88
2018,12,10,8,30,42.0,42.0,2.1,7.3,50.0,89.88,74.59
2018,12,10,8,45,21.0,42.0,2.25,7.6,46.0,54.95,43.58
2018,12,10,9,0,0.0,42.0,2.4,7.9,42.0,32.08,22.56
2018,12,10,9,15,0.0,60.0,2.45,8.4,60.0,45.98,34.69
2018,12,10,9,30,0.0,78.0,2.5,8.9,78.0,62.29,48.78
2018,12,10,9,45,0.0,83.0,2.6,9.35,83.0,66.09,51.9
2018,12,10,10,0,0.0,88.0,2.7,9.8,88.0,70.0,55.1
2018,12,10,10,15,0.5,109.0,2.7,10.25,109.0,90.14,72.19
2018,12,10,10,30,1.0,130.0,2.7,10.7,130.0,110.62,89.37
2018,12,10,10,45,18.0,133.5,2.65,11.1,141.5,128.69,105.17
2018,12,10,11,0,35.0,137.0,2.6,11.5,153.0,159.66,131.57
2018,12,10,11,15,22.0,148.5,2.55,11.8,158.5,144.19,117.67
2018,12,10,11,30,9.0,160.0,2.5,12.1,164.0,142.61,115.55
2018,12,10,11,45,46.0,179.5,2.4,12.35,202.0,207.77,170.7
2018,12,10,12,0,83.0,199.0,2.3,12.6,240.0,255.89,210.65
2018,12,10,12,15,308.0,170.5,2.3,12.75,319.5,426.91,352.9
2018,12,10,12,30,533.0,142.0,2.3,12.9,399.0,564.2,461.55
2018,12,10,12,45,713.5,102.5,2.3,13.05,438.5,629.63,511.43
2018,12,10,13,0,894.0,63.0,2.3,13.2,478.0,659.69,533.7
2018,12,10,13,15,887.0,61.5,2.35,13.25,460.5,609.42,492.9
2018,12,10,13,30,880.0,60.0,2.4,13.3,443.0,557.72,450.43
2018,12,10,13,45,868.0,59.0,2.4,13.3,419.0,502.87,404.06
2018,12,10,14,0,856.0,58.0,2.4,13.3,395.0,447.56,355.9
2018,12,10,14,15,837.5,56.0,2.3,13.2,364.5,388.47,303.33
2018,12,10,14,30,819.0,54.0,2.2,13.1,334.0,330.2,250.22
2018,12,10,14,45,791.0,52.0,2.15,12.95,298.5,270.07,195.3
2018,12,10,15,0,763.0,50.0,2.1,12.8,263.0,212.1,142.64
2018,12,10,15,15,720.5,46.0,2.1,12.8,223.5,152.9,92.1
2018,12,10,15,30,678.0,42.0,2.1,12.8,184.0,98.56,51.66
2018,12,10,15,45,611.0,38.0,1.75,11.55,144.5,48.63,26.63
2018,12,10,16,0,544.0,34.0,1.4,10.3,105.0,31.37,21.94
2018,12,10,16,15,416.0,27.0,1.5,9.9,69.5,24.69,14.41
2018,12,10,16,30,288.0,20.0,1.6,9.5,34.0,16.73,0.0
2018,12,10,16,45,144.0,10.0,1.65,9.1,17.0,7.87,0.0
2018,12,10,17,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,7,15,124.5,8.5,1.45,3.85,13.0,6.69,0.0
2018,12,11,7,30,249.0,17.0,1.5,4.4,26.0,216.73,0.0
2018,12,11,7,45,394.5,24.5,1.55,4.95,61.0,404.11,281.4
2018,12,11,8,0,540.0,32.0,1.6,5.5,96.0,557.84,451.82
2018,12,11,8,15,611.0,36.5,1.65,6.1,136.0,641.63,525.88
2018,12,11,8,30,682.0,41.0,1.7,6.7,176.0,725.22,593.73
2018,12,11,8,45,509.5,63.0,1.75,7.3,176.0,611.2,508.37
2018,12,11,9,0,337.0,85.0,1.8,7.9,176.0,473.13,400.58
2018,12,11,9,15,456.0,86.0,1.75,8.45,227.0,588.38,492.47
2018,12,11,9,30,575.0,87.0,1.7,9.0,278.0,715.15,586.99
2018,12,11,9,45,704.0,74.5,1.7,9.5,331.0,822.85,663.52
2018,12,11,10,0,833.0,62.0,1.7,10.0,384.0,920.68,730.18
2018,12,11,10,15,853.5,62.0,1.7,10.45,410.5,921.85,727.59
2018,12,11,10,30,874.0,62.0,1.7,10.9,437.0,930.38,731.41
2018,12,11,10,45,879.5,64.0,1.7,11.3,455.0,923.78,724.77
2018,12,11,11,0,885.0,66.0,1.7,11.7,473.0,913.58,715.95
2018,12,11,11,15,850.5,75.0,1.75,12.05,474.0,882.85,693.68
2018,12,11,11,30,816.0,84.0,1.8,12.4,475.0,839.38,662.55
2018,12,11,11,45,837.0,79.5,1.9,12.7,484.0,825.14,652.92
2018,12,11,12,0,858.0,75.0,2.0,13.0,493.0,806.66,639.93
2018,12,11,12,15,877.0,70.5,2.05,13.15,495.0,774.78,617.18
2018,12,11,12,30,896.0,66.0,2.1,13.3,497.0,747.21,597.6
2018,12,11,12,45,892.5,64.5,2.15,13.45,486.0,703.48,565.93
2018,12,11,13,0,889.0,63.0,2.2,13.6,475.0,657.59,530.27
2018,12,11,13,15,879.5,62.0,2.25,13.6,457.0,606.7,489.85
2018,12,11,13,30,870.0,61.0,2.3,13.6,439.0,554.62,447.32
2018,12,11,13,45,856.5,59.5,2.3,13.6,414.0,499.05,400.57
2018,12,11,14,0,843.0,58.0,2.3,13.6,389.0,443.21,352.2
2018,12,11,14,15,813.0,57.5,2.2,13.45,356.5,383.06,299.18
2018,12,11,14,30,783.0,57.0,2.1,13.3,324.0,323.14,245.31
2018,12,11,14,45,762.0,53.5,1.95,13.1,290.5,265.18,192.2
2018,12,11,15,0,741.0,50.0,1.8,12.9,257.0,208.99,140.91
2018,12,11,15,15,698.5,46.5,1.8,12.9,218.5,151.53,91.85
2018,12,11,15,30,656.0,43.0,1.8,12.9,180.0,98.91,52.52
2018,12,11,15,45,571.0,39.5,1.55,11.95,140.0,50.13,27.73
2018,12,11,16,0,486.0,36.0,1.3,11.0,100.0,30.19,20.85
2018,12,11,16,15,350.0,28.0,1.4,10.55,65.0,23.26,13.24
2018,12,11,16,30,214.0,20.0,1.5,10.1,30.0,16.57,0.0
2018,12,11,16,45,107.0,10.0,1.65,9.7,15.0,7.87,0.0
2018,12,11,17,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,12,7,15,45.5,7.5,3.0,6.65,9.0,0.0,0.0
2018,12,12,7,30,91.0,15.0,3.2,6.8,18.0,86.01,0.0
2018,12,12,7,45,178.5,27.0,3.4,6.95,44.0,234.99,159.5
2018,12,12,8,0,266.0,39.0,3.6,7.1,70.0,336.11,279.09
2018,12,12,8,15,325.0,50.0,3.6,7.4,103.0,406.56,344.72
2018,12,12,8,30,384.0,61.0,3.6,7.7,136.0,479.45,408.35
2018,12,12,8,45,553.0,57.0,3.6,8.0,191.0,644.01,542.86
2018,12,12,9,0,722.0,53.0,3.6,8.3,246.0,797.37,662.08
2018,12,12,9,15,716.0,60.5,3.6,8.75,274.5,806.95,667.61
2018,12,12,9,30,710.0,68.0,3.6,9.2,303.0,813.25,670.97
2018,12,12,9,45,717.0,75.0,3.6,9.7,331.5,836.04,686.23
2018,12,12,10,0,724.0,82.0,3.6,10.2,360.0,848.21,693.04
2018,12,12,10,15,809.0,71.0,3.6,10.6,401.0,902.23,731.03
2018,12,12,10,30,894.0,60.0,3.6,11.0,442.0,946.72,761.05
2018,12,12,10,45,905.5,60.0,3.6,11.45,461.5,942.87,755.73
2018,12,12,11,0,917.0,60.0,3.6,11.9,481.0,935.25,748.23
2018,12,12,11,15,924.0,60.5,3.65,12.2,493.5,920.4,736.43
2018,12,12,11,30,931.0,61.0,3.7,12.5,506.0,901.84,722.12
2018,12,12,11,45,934.0,60.5,3.75,12.8,510.5,874.92,701.83
2018,12,12,12,0,937.0,60.0,3.8,13.1,515.0,844.64,679.18
2018,12,12,12,15,933.5,60.5,3.8,13.25,511.5,807.29,651.44
2018,12,12,12,30,930.0,61.0,3.8,13.4,508.0,767.23,621.62
2018,12,12,12,45,922.0,62.0,3.85,13.6,497.0,722.11,587.93
2018,12,12,13,0,914.0,63.0,3.9,13.8,486.0,675.01,550.38
2018,12,12,13,15,871.0,68.0,3.85,13.8,459.0,609.52,497.19
2018,12,12,13,30,828.0,73.0,3.8,13.8,432.0,549.33,447.08
2018,12,12,13,45,805.5,70.0,3.75,13.8,403.0,488.81,395.84
2018,12,12,14,0,783.0,67.0,3.7,13.8,374.0,429.14,344.0
2018,12,12,14,15,726.0,69.0,3.4,13.6,336.5,362.08,285.42
2018,12,12,14,30,669.0,71.0,3.1,13.4,299.0,299.4,229.9
2018,12,12,14,45,659.0,65.0,2.85,13.2,269.5,248.11,182.34
2018,12,12,15,0,649.0,59.0,2.6,13.0,240.0,197.52,135.59
2018,12,12,15,15,642.0,53.5,2.6,13.0,210.5,150.6,93.74
2018,12,12,15,30,635.0,48.0,2.6,13.0,181.0,102.77,56.39
2018,12,12,15,45,521.5,42.5,2.15,11.55,136.0,49.79,27.66
2018,12,12,16,0,408.0,37.0,1.7,10.1,91.0,30.57,21.27
2018,12,12,16,15,338.5,28.5,1.75,9.6,62.0,23.64,13.64
2018,12,12,16,30,269.0,20.0,1.8,9.1,33.0,16.68,0.0
2018,12,12,16,45,134.5,10.0,1.8,8.6,16.5,7.87,0.0
2018,12,12,17,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.0,2.05,4.7,11.5,0.0,0.0
2018,12,13,7,30,226.0,16.0,2.1,5.2,23.0,196.61,0.0
2018,12,13,7,45,371.5,23.0,2.15,5.7,56.5,380.25,248.51
2018,12,13,8,0,517.0,30.0,2.2,6.2,90.0,534.78,433.53
2018,12,13,8,15,591.0,35.5,2.4,6.75,130.0,621.18,512.5
2018,12,13,8,30,665.0,41.0,2.6,7.3,170.0,708.32,585.44
2018,12,13,8,45,710.5,44.5,2.75,7.8,209.5,766.21,632.45
2018,12,13,9,0,756.0,48.0,2.9,8.3,249.0,822.52,676.11
2018,12,13,9,15,786.0,51.0,2.95,8.9,285.5,861.18,703.9
2018,12,13,9,30,816.0,54.0,3.0,9.5,322.0,897.11,728.66
2018,12,13,9,45,836.0,55.5,3.1,10.05,353.5,907.08,734.22
2018,12,13,10,0,856.0,57.0,3.2,10.6,385.0,924.52,745.2
2018,12,13,10,15,870.0,58.5,3.2,11.0,410.5,932.72,748.9
2018,12,13,10,30,884.0,60.0,3.2,11.4,436.0,937.32,750.08
2018,12,13,10,45,893.5,60.5,3.25,11.8,455.0,932.54,744.98
2018,12,13,11,0,903.0,61.0,3.3,12.2,474.0,924.08,737.43
2018,12,13,11,15,908.5,62.0,3.3,12.45,486.5,908.94,725.3
2018,12,13,11,30,914.0,63.0,3.3,12.7,499.0,890.2,710.76
2018,12,13,11,45,916.5,63.0,3.35,12.95,503.5,864.06,691.31
2018,12,13,12,0,919.0,63.0,3.4,13.2,508.0,834.63,669.53
2018,12,13,12,15,915.5,63.5,3.35,13.35,504.5,797.95,642.12
2018,12,13,12,30,912.0,64.0,3.3,13.5,501.0,758.61,612.75
2018,12,13,12,45,905.0,64.5,3.3,13.65,490.5,714.36,579.81
2018,12,13,13,0,898.0,65.0,3.3,13.8,480.0,668.12,543.04
2018,12,13,13,15,889.0,64.0,3.25,13.8,462.0,617.21,501.61
2018,12,13,13,30,880.0,63.0,3.2,13.8,444.0,565.03,458.15
2018,12,13,13,45,866.0,62.0,3.15,13.85,419.5,509.29,410.65
2018,12,13,14,0,852.0,61.0,3.1,13.9,395.0,453.27,361.63
2018,12,13,14,15,831.5,59.5,2.95,13.7,364.5,395.35,309.99
2018,12,13,14,30,811.0,58.0,2.8,13.5,334.0,336.5,256.48
2018,12,13,14,45,781.0,55.5,2.6,13.3,298.5,275.37,200.69
2018,12,13,15,0,751.0,53.0,2.4,13.1,263.0,216.98,147.61
2018,12,13,15,15,707.5,49.5,2.4,13.1,224.0,158.6,97.46
2018,12,13,15,30,664.0,46.0,2.4,13.1,185.0,105.15,56.96
2018,12,13,15,45,592.5,41.0,2.05,11.65,145.0,54.7,29.87
2018,12,13,16,0,521.0,36.0,1.7,10.2,105.0,33.02,23.42
2018,12,13,16,15,389.5,28.5,1.75,9.7,69.5,23.83,13.84
2018,12,13,16,30,258.0,21.0,1.8,9.2,34.0,17.53,0.0
2018,12,13,16,45,129.0,10.5,1.85,8.65,17.0,8.26,0.0
2018,12,13,17,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,2.65,8.9,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,2.8,9.2,5.0,3.93,0.0
2018,12,14,7,45,0.0,11.0,2.95,9.55,11.0,8.35,0.0
2018,12,14,8,0,0.0,17.0,3.1,9.9,17.0,12.93,5.06
2018,12,14,8,15,0.0,23.0,3.3,10.3,23.0,17.51,9.29
2018,12,14,8,30,0.0,29.0,3.5,10.7,29.0,22.1,13.42
2018,12,14,8,45,0.0,35.5,3.7,11.1,35.5,27.09,17.83
2018,12,14,9,0,0.0,42.0,3.9,11.5,42.0,32.08,22.19
2018,12,14,9,15,0.0,30.0,4.05,11.8,30.0,22.86,14.2
2018,12,14,9,30,0.0,18.0,4.2,12.1,18.0,13.69,6.22
2018,12,14,9,45,0.0,24.5,4.35,12.4,24.5,18.66,10.5
2018,12,14,10,0,0.0,31.0,4.5,12.7,31.0,23.65,14.76
2018,12,14,10,15,0.0,51.0,4.55,12.8,51.0,39.03,27.93
2018,12,14,10,30,0.0,71.0,4.6,12.9,71.0,54.48,41.08
2018,12,14,10,45,13.0,84.0,4.65,13.05,90.0,77.21,60.97
2018,12,14,11,0,26.0,97.0,4.7,13.2,109.0,109.23,88.52
2018,12,14,11,15,197.0,131.0,4.75,13.25,224.5,333.75,280.8
2018,12,14,11,30,368.0,165.0,4.8,13.3,340.0,537.75,447.08
2018,12,14,11,45,521.0,140.5,4.85,13.35,391.0,624.61,517.43
2018,12,14,12,0,674.0,116.0,4.9,13.4,442.0,711.15,585.06
2018,12,14,12,15,647.0,122.0,4.85,13.45,433.5,668.5,550.83
2018,12,14,12,30,620.0,128.0,4.8,13.5,425.0,625.24,515.63
2018,12,14,12,45,369.5,135.5,4.8,13.55,311.5,419.65,348.76
2018,12,14,13,0,119.0,143.0,4.8,13.6,198.0,214.26,176.82
2018,12,14,13,15,59.5,117.0,4.7,13.55,144.5,134.96,109.78
2018,12,14,13,30,0.0,91.0,4.6,13.5,91.0,70.5,54.51
2018,12,14,13,45,19.0,94.0,4.5,13.45,101.5,86.88,68.66
2018,12,14,14,0,38.0,97.0,4.4,13.4,112.0,96.6,76.8
2018,12,14,14,15,38.0,90.0,4.25,13.25,104.0,88.04,69.32
2018,12,14,14,30,38.0,83.0,4.1,13.1,96.0,79.56,61.86
2018,12,14,14,45,76.0,70.0,3.95,12.95,92.5,80.41,61.11
2018,12,14,15,0,114.0,57.0,3.8,12.8,89.0,74.66,54.04
2018,12,14,15,15,140.0,63.5,3.8,12.8,97.0,75.34,52.78
2018,12,14,15,30,166.0,70.0,3.8,12.8,105.0,71.61,48.79
2018,12,14,15,45,149.0,59.5,3.35,12.25,85.5,49.62,33.6
2018,12,14,16,0,132.0,49.0,2.9,11.7,66.0,35.99,25.85
2018,12,14,16,15,83.5,31.5,2.85,11.5,41.0,23.52,13.5
2018,12,14,16,30,35.0,14.0,2.8,11.3,16.0,10.77,0.0
2018,12,14,16,45,17.5,7.0,2.7,11.1,8.0,5.51,0.0
2018,12,14,17,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.0,1.65,8.85,5.5,0.0,0.0
2018,12,15,7,30,20.0,10.0,1.7,9.1,11.0,24.11,0.0
2018,12,15,7,45,45.0,25.0,1.75,9.4,29.5,82.57,45.45
2018,12,15,8,0,70.0,40.0,1.8,9.7,48.0,129.78,103.48
2018,12,15,8,15,93.5,56.0,1.9,10.0,71.0,171.18,142.22
2018,12,15,8,30,117.0,72.0,2.0,10.3,94.0,212.46,179.2
2018,12,15,8,45,117.0,86.5,2.1,10.55,113.0,229.06,193.98
2018,12,15,9,0,117.0,101.0,2.2,10.8,132.0,245.3,207.86
2018,12,15,9,15,90.0,113.5,2.2,11.2,139.5,231.91,195.4
2018,12,15,9,30,63.0,126.0,2.2,11.6,147.0,197.88,165.65
2018,12,15,9,45,44.0,128.5,2.2,12.0,143.5,176.59,146.71
2018,12,15,10,0,25.0,131.0,2.2,12.4,140.0,156.52,128.69
2018,12,15,10,15,59.0,151.0,2.15,12.8,175.0,211.05,175.06
2018,12,15,10,30,93.0,171.0,2.1,13.2,210.0,264.65,219.47
2018,12,15,10,45,54.0,167.5,2.05,13.6,190.5,217.91,178.93
2018,12,15,11,0,15.0,164.0,2.0,14.0,171.0,156.39,126.39
2018,12,15,11,15,42.0,178.0,2.0,14.2,198.0,211.2,172.37
2018,12,15,11,30,69.0,192.0,2.0,14.4,225.0,247.5,202.3
2018,12,15,11,45,94.0,200.5,1.95,14.6,245.5,273.78,223.72
2018,12,15,12,0,119.0,209.0,1.9,14.8,266.0,315.82,257.27
2018,12,15,12,15,178.0,203.0,1.9,14.95,288.0,347.08,283.07
2018,12,15,12,30,237.0,197.0,1.9,15.1,310.0,390.16,317.4
2018,12,15,12,45,207.5,191.5,1.9,15.2,289.0,334.38,272.34
2018,12,15,13,0,178.0,186.0,1.9,15.3,268.0,297.15,241.92
2018,12,15,13,15,121.0,178.0,1.8,15.3,233.0,243.21,197.39
2018,12,15,13,30,64.0,170.0,1.7,15.3,198.0,184.15,148.59
2018,12,15,13,45,35.0,146.0,1.65,15.3,161.0,142.07,113.83
2018,12,15,14,0,6.0,122.0,1.6,15.3,124.0,99.02,78.09
2018,12,15,14,15,15.5,103.0,1.55,15.2,108.5,86.47,67.63
2018,12,15,14,30,25.0,84.0,1.5,15.1,93.0,76.09,58.68
2018,12,15,14,45,36.5,90.5,1.4,14.95,101.5,82.69,63.73
2018,12,15,15,0,48.0,97.0,1.3,14.8,110.0,87.37,66.91
2018,12,15,15,15,24.0,73.5,1.3,14.8,80.0,61.17,45.48
2018,12,15,15,30,0.0,50.0,1.3,14.8,50.0,38.18,26.9
2018,12,15,15,45,0.0,39.5,1.4,13.9,39.5,30.21,20.0
2018,12,15,16,0,0.0,29.0,1.5,13.0,29.0,22.14,13.7
2018,12,15,16,15,8.0,19.0,1.55,12.55,19.5,14.97,6.56
2018,12,15,16,30,16.0,9.0,1.6,12.1,10.0,7.26,0.0
2018,12,15,16,45,8.0,4.5,1.65,11.65,5.0,3.54,0.0
2018,12,15,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,2.75,10.55,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,2.8,10.8,4.0,3.15,0.0
2018,12,16,7,45,0.0,10.0,2.85,11.1,10.0,7.59,0.0
2018,12,16,8,0,0.0,16.0,2.9,11.4,16.0,12.16,4.32
2018,12,16,8,15,0.0,23.0,3.05,11.6,23.0,17.51,9.2
2018,12,16,8,30,0.0,30.0,3.2,11.8,30.0,22.87,13.99
2018,12,16,8,45,0.0,33.5,3.4,12.05,33.5,25.55,16.42
2018,12,16,9,0,0.0,37.0,3.6,12.3,37.0,28.23,18.79
2018,12,16,9,15,0.0,36.0,3.65,12.5,36.0,27.46,18.13
2018,12,16,9,30,0.0,35.0,3.7,12.7,35.0,26.7,17.45
2018,12,16,9,45,0.0,28.5,3.7,12.9,28.5,21.72,13.12
2018,12,16,10,0,0.0,22.0,3.7,13.1,22.0,16.76,8.81
2018,12,16,10,15,0.0,32.5,3.8,13.2,32.5,24.8,15.7
2018,12,16,10,30,0.0,43.0,3.9,13.3,43.0,32.87,22.58
2018,12,16,10,45,0.0,59.0,4.0,13.45,59.0,45.21,33.05
2018,12,16,11,0,0.0,75.0,4.1,13.6,75.0,57.59,43.51
2018,12,16,11,15,0.0,67.0,4.05,13.6,67.0,51.4,38.21
2018,12,16,11,30,0.0,59.0,4.0,13.6,59.0,45.23,32.94
2018,12,16,11,45,2.0,65.5,3.95,13.6,66.5,51.95,38.72
2018,12,16,12,0,4.0,72.0,3.9,13.6,74.0,58.54,44.37
2018,12,16,12,15,2.0,68.0,3.85,13.6,69.0,53.74,40.22
2018,12,16,12,30,0.0,64.0,3.8,13.6,64.0,49.09,36.21
2018,12,16,12,45,0.0,54.5,3.75,13.6,54.5,41.75,30.0
2018,12,16,13,0,0.0,45.0,3.7,13.6,45.0,34.43,23.79
2018,12,16,13,15,0.0,44.0,3.7,13.6,44.0,33.65,23.16
2018,12,16,13,30,0.0,43.0,3.7,13.6,43.0,32.88,22.53
2018,12,16,13,45,0.0,42.0,3.75,13.6,42.0,32.1,21.9
2018,12,16,14,0,0.0,41.0,3.8,13.6,41.0,31.33,21.27
2018,12,16,14,15,0.0,33.5,3.8,13.5,33.5,25.56,16.36
2018,12,16,14,30,0.0,26.0,3.8,13.4,26.0,19.81,11.44
2018,12,16,14,45,0.0,25.5,3.75,13.35,25.5,19.42,11.12
2018,12,16,15,0,0.0,25.0,3.7,13.3,25.0,19.03,10.79
2018,12,16,15,15,0.0,22.5,3.7,13.3,22.5,17.11,9.11
2018,12,16,15,30,0.0,20.0,3.7,13.3,20.0,15.2,7.4
2018,12,16,15,45,0.0,16.5,3.6,13.0,16.5,12.53,5.02
2018,12,16,16,0,0.0,13.0,3.5,12.7,13.0,9.86,2.97
2018,12,16,16,15,0.0,9.5,3.45,12.6,9.5,7.2,0.23
2018,12,16,16,30,0.0,6.0,3.4,12.5,6.0,4.54,0.0
2018,12,16,16,45,0.0,3.0,3.35,12.45,3.0,2.36,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,17,7,15,6.0,3.0,1.45,7.6,3.0,0.0,0.0
2018,12,17,7,30,12.0,6.0,1.4,8.1,6.0,14.44,0.0
2018,12,17,7,45,7.0,18.5,1.35,8.65,18.5,23.83,7.39
2018,12,17,8,0,2.0,31.0,1.3,9.2,31.0,29.05,18.38
2018,12,17,8,15,10.5,46.5,1.4,9.65,48.5,53.15,40.12
2018,12,17,8,30,19.0,62.0,1.5,10.1,66.0,87.45,70.33
2018,12,17,8,45,63.0,80.0,1.55,10.5,96.0,149.88,125.7
2018,12,17,9,0,107.0,98.0,1.6,10.9,126.0,231.53,195.79
2018,12,17,9,15,163.5,112.0,1.55,11.25,161.5,300.87,254.47
2018,12,17,9,30,220.0,126.0,1.5,11.6,197.0,391.9,328.41
2018,12,17,9,45,412.5,112.0,1.5,11.9,261.5,578.44,477.47
2018,12,17,10,0,605.0,98.0,1.5,12.2,326.0,753.16,605.5
2018,12,17,10,15,731.5,79.5,1.5,12.45,374.0,838.52,663.56
2018,12,17,10,30,858.0,61.0,1.5,12.7,422.0,914.78,714.53
2018,12,17,10,45,868.0,62.0,1.5,12.95,441.5,911.94,710.08
2018,12,17,11,0,878.0,63.0,1.5,13.2,461.0,905.48,704.26
2018,12,17,11,15,883.5,63.5,1.5,13.35,473.0,890.62,693.07
2018,12,17,11,30,889.0,64.0,1.5,13.5,485.0,872.27,679.68
2018,12,17,11,45,848.5,74.5,1.55,13.6,479.5,833.08,652.53
2018,12,17,12,0,808.0,85.0,1.6,13.7,474.0,782.77,617.44
2018,12,17,12,15,601.5,129.5,1.65,13.75,418.5,643.17,515.44
2018,12,17,12,30,395.0,174.0,1.7,13.8,363.0,500.54,404.98
2018,12,17,12,45,344.5,175.5,1.7,13.85,338.0,429.31,349.72
2018,12,17,13,0,294.0,177.0,1.7,13.9,313.0,378.63,308.86
2018,12,17,13,15,233.0,162.5,1.7,13.8,267.5,308.95,252.55
2018,12,17,13,30,172.0,148.0,1.7,13.7,222.0,234.22,191.42
2018,12,17,13,45,189.0,153.5,1.7,13.65,231.0,237.1,193.23
2018,12,17,14,0,206.0,159.0,1.7,13.6,240.0,237.45,192.29
2018,12,17,14,15,160.0,138.5,1.6,13.35,198.5,186.38,149.62
2018,12,17,14,30,114.0,118.0,1.5,13.1,157.0,141.15,111.95
2018,12,17,14,45,158.0,103.5,1.4,12.85,151.5,137.12,106.41
2018,12,17,15,0,202.0,89.0,1.3,12.6,146.0,122.34,90.95
2018,12,17,15,15,127.0,75.5,1.3,12.6,109.5,81.91,58.92
2018,12,17,15,30,52.0,62.0,1.3,12.6,73.0,54.25,38.69
2018,12,17,15,45,59.0,51.0,1.2,11.65,61.0,41.28,28.27
2018,12,17,16,0,66.0,40.0,1.1,10.7,49.0,30.17,20.95
2018,12,17,16,15,55.5,29.0,1.1,10.45,34.5,22.02,12.57
2018,12,17,16,30,45.0,18.0,1.1,10.2,20.0,13.65,0.0
2018,12,17,16,45,22.5,9.0,1.15,9.95,10.0,7.08,0.0
2018,12,17,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.55,7.7,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.5,8.2,10.0,42.66,0.0
2018,12,18,7,45,149.5,22.5,1.5,8.7,36.5,195.22,93.67
2018,12,18,8,0,255.0,36.0,1.5,9.2,63.0,322.39,259.02
2018,12,18,8,15,361.0,41.5,1.55,9.65,98.0,430.41,355.34
2018,12,18,8,30,467.0,47.0,1.6,10.1,133.0,541.32,446.75
2018,12,18,8,45,348.5,70.5,1.65,10.5,143.0,462.25,386.39
2018,12,18,9,0,230.0,94.0,1.7,10.9,153.0,362.4,305.59
2018,12,18,9,15,430.0,85.0,1.7,11.25,215.5,561.68,467.4
2018,12,18,9,30,630.0,76.0,1.7,11.6,278.0,753.4,610.3
2018,12,18,9,45,672.0,77.0,1.65,11.9,312.0,794.72,636.74
2018,12,18,10,0,714.0,78.0,1.6,12.2,346.0,833.14,661.92
2018,12,18,10,15,621.0,102.0,1.55,12.5,346.5,767.88,612.4
2018,12,18,10,30,528.0,126.0,1.5,12.8,347.0,689.35,553.78
2018,12,18,10,45,649.5,106.0,1.45,13.1,390.5,779.97,618.82
2018,12,18,11,0,771.0,86.0,1.4,13.4,434.0,847.02,663.39
2018,12,18,11,15,822.5,76.5,1.4,13.6,457.0,863.17,672.78
2018,12,18,11,30,874.0,67.0,1.4,13.8,480.0,863.74,672.05
2018,12,18,11,45,877.0,67.5,1.35,13.95,485.5,840.26,654.36
2018,12,18,12,0,880.0,68.0,1.3,14.1,491.0,813.56,634.82
2018,12,18,12,15,879.5,67.5,1.35,14.2,488.5,779.76,611.68
2018,12,18,12,30,879.0,67.0,1.4,14.3,486.0,743.23,586.46
2018,12,18,12,45,792.5,85.0,1.4,14.4,457.0,671.0,533.81
2018,12,18,13,0,706.0,103.0,1.4,14.5,428.0,597.75,477.54
2018,12,18,13,15,549.5,131.0,1.4,14.5,378.5,485.42,390.34
2018,12,18,13,30,393.0,159.0,1.4,14.5,329.0,392.97,316.77
2018,12,18,13,45,321.5,158.0,1.45,14.55,292.0,319.43,257.79
2018,12,18,14,0,250.0,157.0,1.5,14.6,255.0,264.91,213.04
2018,12,18,14,15,175.0,148.5,1.5,14.45,214.5,201.84,161.35
2018,12,18,14,30,100.0,140.0,1.5,14.3,174.0,155.92,123.92
2018,12,18,14,45,128.5,125.5,1.45,14.15,164.5,143.08,111.71
2018,12,18,15,0,157.0,111.0,1.4,14.0,155.0,127.19,96.29
2018,12,18,15,15,234.5,89.5,1.4,14.0,144.5,113.35,80.31
2018,12,18,15,30,312.0,68.0,1.4,14.0,134.0,88.96,56.81
2018,12,18,15,45,397.5,51.5,1.2,13.0,117.5,59.06,34.91
2018,12,18,16,0,483.0,35.0,1.0,12.0,101.0,29.33,20.09
2018,12,18,16,15,379.0,28.0,1.05,11.65,68.5,23.33,13.64
2018,12,18,16,30,275.0,21.0,1.1,11.3,36.0,17.5,0.0
2018,12,18,16,45,137.5,10.5,1.15,10.95,18.0,8.26,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,7,15,32.5,3.5,1.0,8.8,4.0,0.0,0.0
2018,12,19,7,30,65.0,7.0,1.0,9.1,8.0,58.0,0.0
2018,12,19,7,45,45.5,6.5,0.95,9.45,8.5,62.02,23.61
2018,12,19,8,0,26.0,6.0,0.9,9.8,9.0,43.32,30.85
2018,12,19,8,15,14.5,11.0,1.0,10.15,13.0,24.6,16.01
2018,12,19,8,30,3.0,16.0,1.1,10.5,17.0,14.9,7.37
2018,12,19,8,45,6.5,24.0,1.2,10.85,26.0,24.95,16.36
2018,12,19,9,0,10.0,32.0,1.3,11.2,35.0,34.7,25.05
2018,12,19,9,15,5.0,50.5,1.4,11.6,52.0,43.43,32.32
2018,12,19,9,30,0.0,69.0,1.5,12.0,69.0,53.89,41.0
2018,12,19,9,45,10.5,83.0,1.6,12.45,87.0,76.89,61.08
2018,12,19,10,0,21.0,97.0,1.7,12.9,105.0,110.95,90.24
2018,12,19,10,15,24.5,100.5,1.75,13.15,110.5,116.33,94.65
2018,12,19,10,30,28.0,104.0,1.8,13.4,116.0,121.76,99.12
2018,12,19,10,45,63.0,119.5,1.9,13.7,147.5,169.95,140.49
2018,12,19,11,0,98.0,135.0,2.0,14.0,179.0,235.43,195.01
2018,12,19,11,15,86.0,148.5,2.05,14.15,188.0,235.93,194.25
2018,12,19,11,30,74.0,162.0,2.1,14.3,197.0,217.78,178.69
2018,12,19,11,45,52.0,170.0,2.15,14.5,194.5,203.9,166.25
2018,12,19,12,0,30.0,178.0,2.2,14.7,192.0,191.12,154.78
2018,12,19,12,15,45.5,180.5,2.2,14.8,202.0,202.99,164.88
2018,12,19,12,30,61.0,183.0,2.2,14.9,212.0,213.66,173.82
2018,12,19,12,45,54.0,174.0,2.15,15.0,199.5,195.06,158.27
2018,12,19,13,0,47.0,165.0,2.1,15.1,187.0,177.46,143.6
2018,12,19,13,15,145.0,151.5,2.0,15.05,215.0,232.45,190.09
2018,12,19,13,30,243.0,138.0,1.9,15.0,243.0,276.06,225.47
2018,12,19,13,45,315.5,129.5,1.8,15.0,258.5,301.12,244.21
2018,12,19,14,0,388.0,121.0,1.7,15.0,274.0,304.97,244.83
2018,12,19,14,15,440.0,107.5,1.55,14.85,268.5,287.61,227.46
2018,12,19,14,30,492.0,94.0,1.4,14.7,263.0,269.07,207.83
2018,12,19,14,45,557.5,77.0,1.25,14.55,249.5,239.74,177.81
2018,12,19,15,0,623.0,60.0,1.1,14.4,236.0,202.32,140.13
2018,12,19,15,15,641.5,53.0,1.1,14.4,211.5,159.81,100.83
2018,12,19,15,30,660.0,46.0,1.1,14.4,187.0,113.46,62.45
2018,12,19,15,45,595.0,41.5,0.9,13.6,148.0,63.18,32.96
2018,12,19,16,0,530.0,37.0,0.7,12.8,109.0,33.93,24.06
2018,12,19,16,15,408.0,29.0,0.65,12.6,73.0,24.27,14.45
2018,12,19,16,30,286.0,21.0,0.6,12.4,37.0,17.51,0.0
2018,12,19,16,45,143.0,10.5,0.6,12.15,18.5,8.26,0.0
2018,12,19,17,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
