Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,2.1,6.2,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,2.1,6.3,4.0,17.66,0.0
2018,12,20,7,45,9.0,6.5,2.1,6.35,6.5,14.57,0.62
2018,12,20,8,0,0.0,9.0,2.1,6.4,9.0,6.82,0.0
2018,12,20,8,15,0.0,13.5,2.05,6.6,13.5,10.24,3.17
2018,12,20,8,30,0.0,18.0,2.0,6.8,18.0,13.68,6.3
2018,12,20,8,45,0.0,23.5,1.95,6.95,23.5,17.88,10.09
2018,12,20,9,0,0.0,29.0,1.9,7.1,29.0,22.09,13.85
2018,12,20,9,15,0.0,39.0,1.85,7.35,39.0,29.77,20.63
2018,12,20,9,30,0.0,49.0,1.8,7.6,49.0,37.47,27.36
2018,12,20,9,45,1.0,81.5,1.7,7.9,82.0,66.22,52.43
2018,12,20,10,0,2.0,114.0,1.6,8.2,115.0,99.67,81.19
2018,12,20,10,15,5.0,128.0,1.55,8.4,130.0,115.53,94.65
2018,12,20,10,30,8.0,142.0,1.5,8.6,145.0,131.32,107.96
2018,12,20,10,45,17.5,157.5,1.45,8.8,165.0,154.77,127.9
2018,12,20,11,0,27.0,173.0,1.4,9.0,185.0,196.31,162.63
2018,12,20,11,15,24.0,175.5,1.35,9.1,186.5,175.1,144.45
2018,12,20,11,30,21.0,178.0,1.3,9.2,188.0,172.68,142.15
2018,12,20,11,45,23.0,181.0,1.3,9.3,192.0,175.33,144.28
2018,12,20,12,0,25.0,184.0,1.3,9.4,196.0,177.95,146.37
2018,12,20,12,15,25.0,182.5,1.3,9.5,194.5,174.4,143.3
2018,12,20,12,30,25.0,181.0,1.3,9.6,193.0,171.01,140.4
2018,12,20,12,45,22.0,174.5,1.35,9.65,185.0,160.8,131.81
2018,12,20,13,0,19.0,168.0,1.4,9.7,177.0,151.09,123.66
2018,12,20,13,15,19.0,162.0,1.4,9.7,170.5,144.16,117.9
2018,12,20,13,30,19.0,156.0,1.4,9.7,164.0,137.35,112.22
2018,12,20,13,45,26.0,155.0,1.4,9.75,165.5,146.53,120.01
2018,12,20,14,0,33.0,154.0,1.4,9.8,167.0,146.25,119.67
2018,12,20,14,15,31.5,140.0,1.35,9.7,151.5,129.82,105.73
2018,12,20,14,30,30.0,126.0,1.3,9.6,136.0,114.0,92.23
2018,12,20,14,45,24.5,113.0,1.25,9.55,120.5,98.45,78.93
2018,12,20,15,0,19.0,100.0,1.2,9.5,105.0,81.48,64.4
2018,12,20,15,15,9.5,81.0,1.2,9.5,83.5,63.44,49.11
2018,12,20,15,30,0.0,62.0,1.2,9.5,62.0,47.05,35.22
2018,12,20,15,45,0.0,49.5,1.05,9.2,49.5,37.38,26.64
2018,12,20,16,0,0.0,37.0,0.9,8.9,37.0,27.98,19.24
2018,12,20,16,15,0.0,25.0,0.9,8.75,25.0,19.09,10.44
2018,12,20,16,30,0.0,13.0,0.9,8.6,13.0,9.9,0.0
2018,12,20,16,45,0.0,6.5,0.9,8.5,6.5,5.11,0.0
2018,12,20,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,21,7,15,23.5,3.0,1.05,9.2,3.5,0.0,0.0
2018,12,21,7,30,47.0,6.0,1.1,9.3,7.0,42.58,0.0
2018,12,21,7,45,234.0,17.5,1.2,9.45,39.5,258.73,89.69
2018,12,21,8,0,421.0,29.0,1.3,9.6,72.0,458.65,358.56
2018,12,21,8,15,355.5,30.5,1.35,9.8,78.0,408.42,335.29
2018,12,21,8,30,290.0,32.0,1.4,10.0,84.0,353.56,296.59
2018,12,21,8,45,145.0,36.0,1.5,10.25,62.0,212.33,180.6
2018,12,21,9,0,0.0,40.0,1.6,10.5,40.0,30.54,20.87
2018,12,21,9,15,0.0,49.5,1.65,10.75,49.5,37.86,27.34
2018,12,21,9,30,0.0,59.0,1.7,11.0,59.0,45.2,33.65
2018,12,21,9,45,3.5,83.5,1.75,11.25,85.0,70.72,55.73
2018,12,21,10,0,7.0,108.0,1.8,11.5,111.0,98.06,79.07
2018,12,21,10,15,11.0,128.0,1.85,11.75,132.5,121.4,98.76
2018,12,21,10,30,15.0,148.0,1.9,12.0,154.0,144.74,118.23
2018,12,21,10,45,8.5,130.0,1.9,12.25,133.5,117.19,94.55
2018,12,21,11,0,2.0,112.0,1.9,12.5,113.0,92.31,73.17
2018,12,21,11,15,16.0,136.0,1.95,12.7,143.5,127.32,103.09
2018,12,21,11,30,30.0,160.0,2.0,12.9,174.0,177.09,144.7
2018,12,21,11,45,70.0,174.5,2.0,13.1,208.0,224.58,184.76
2018,12,21,12,0,110.0,189.0,2.0,13.3,242.0,287.02,235.98
2018,12,21,12,15,142.5,196.5,2.0,13.35,265.0,313.98,257.91
2018,12,21,12,30,175.0,204.0,2.0,13.4,288.0,337.92,277.24
2018,12,21,12,45,343.5,175.0,2.05,13.5,335.0,430.51,353.25
2018,12,21,13,0,512.0,146.0,2.1,13.6,382.0,508.94,415.02
2018,12,21,13,15,391.0,148.5,2.1,13.6,325.0,408.41,333.61
2018,12,21,13,30,270.0,151.0,2.1,13.6,268.0,305.38,249.96
2018,12,21,13,45,289.0,148.5,2.05,13.55,268.0,295.48,241.14
2018,12,21,14,0,308.0,146.0,2.0,13.5,268.0,283.0,229.29
2018,12,21,14,15,342.0,129.0,1.95,13.3,255.0,269.26,215.76
2018,12,21,14,30,376.0,112.0,1.9,13.1,242.0,241.97,190.2
2018,12,21,14,45,499.5,86.5,1.9,12.95,240.0,233.71,176.65
2018,12,21,15,0,623.0,61.0,1.9,12.8,238.0,205.94,144.84
2018,12,21,15,15,588.0,58.0,1.9,12.8,206.0,156.12,101.12
2018,12,21,15,30,553.0,55.0,1.9,12.8,174.0,110.15,64.44
2018,12,21,15,45,487.5,47.0,1.7,11.6,136.0,62.63,34.61
2018,12,21,16,0,422.0,39.0,1.5,10.4,98.0,32.2,22.81
2018,12,21,16,15,329.0,30.5,1.55,10.1,67.0,25.18,15.52
2018,12,21,16,30,236.0,22.0,1.6,9.8,36.0,18.22,0.0
2018,12,21,16,45,118.0,11.0,1.65,9.5,18.0,8.65,0.0
2018,12,21,17,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,22,7,15,69.5,5.5,1.5,4.2,7.0,0.0,0.0
2018,12,22,7,30,139.0,11.0,1.5,4.6,14.0,120.49,0.0
2018,12,22,7,45,183.0,22.5,1.5,5.05,35.5,220.63,66.58
2018,12,22,8,0,227.0,34.0,1.5,5.5,57.0,295.04,236.92
2018,12,22,8,15,267.0,46.5,1.55,5.9,85.5,349.34,293.72
2018,12,22,8,30,307.0,59.0,1.6,6.3,114.0,405.49,344.03
2018,12,22,8,45,326.5,71.0,1.7,6.7,142.0,442.43,376.53
2018,12,22,9,0,346.0,83.0,1.8,7.1,170.0,478.79,407.15
2018,12,22,9,15,276.5,101.0,1.75,7.45,177.5,414.02,353.14
2018,12,22,9,30,207.0,119.0,1.7,7.8,185.0,369.83,314.63
2018,12,22,9,45,288.0,126.0,1.7,8.1,227.5,453.3,384.0
2018,12,22,10,0,369.0,133.0,1.7,8.4,270.0,559.82,467.79
2018,12,22,10,15,361.5,145.5,1.6,8.65,287.5,539.46,449.46
2018,12,22,10,30,354.0,158.0,1.5,8.9,305.0,541.1,448.74
2018,12,22,10,45,403.0,156.5,1.35,9.15,331.5,599.42,491.94
2018,12,22,11,0,452.0,155.0,1.2,9.4,358.0,632.36,514.81
2018,12,22,11,15,457.5,158.5,1.2,9.75,369.0,628.06,509.88
2018,12,22,11,30,463.0,162.0,1.2,10.1,380.0,621.58,503.76
2018,12,22,11,45,379.5,180.5,1.15,10.45,360.5,533.4,434.23
2018,12,22,12,0,296.0,199.0,1.1,10.8,341.0,470.17,383.16
2018,12,22,12,15,282.5,199.5,1.05,11.05,334.5,445.38,363.2
2018,12,22,12,30,269.0,200.0,1.0,11.3,328.0,420.69,342.92
2018,12,22,12,45,225.0,200.0,1.0,11.6,306.0,358.8,293.26
2018,12,22,13,0,181.0,200.0,1.0,11.9,284.0,316.54,258.66
2018,12,22,13,15,105.0,181.0,1.0,11.9,229.5,238.5,194.82
2018,12,22,13,30,29.0,162.0,1.0,11.9,175.0,157.64,127.8
2018,12,22,13,45,49.0,163.0,1.0,11.85,183.0,166.22,135.33
2018,12,22,14,0,69.0,164.0,1.0,11.8,191.0,172.51,140.31
2018,12,22,14,15,48.0,145.5,1.0,11.75,163.5,141.71,114.52
2018,12,22,14,30,27.0,127.0,1.0,11.7,136.0,114.01,91.47
2018,12,22,14,45,29.0,111.5,1.0,11.65,120.5,98.68,78.35
2018,12,22,15,0,31.0,96.0,1.0,11.6,105.0,83.59,65.22
2018,12,22,15,15,31.5,84.0,1.0,11.6,92.0,71.15,54.33
2018,12,22,15,30,32.0,72.0,1.0,11.6,79.0,58.86,43.63
2018,12,22,15,45,17.0,57.5,0.95,10.8,61.0,44.16,31.79
2018,12,22,16,0,2.0,43.0,0.9,10.0,43.0,32.06,22.79
2018,12,22,16,15,12.0,30.0,0.9,9.85,30.5,22.71,13.56
2018,12,22,16,30,22.0,17.0,0.9,9.7,18.0,13.16,0.0
2018,12,22,16,45,22.0,10.0,0.9,9.55,10.0,7.87,0.0
2018,12,22,17,0,22.0,3.0,0.9,9.4,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,0.95,9.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,7,15,22.5,4.0,1.0,6.95,4.5,0.0,0.0
2018,12,23,7,30,45.0,8.0,0.9,7.2,9.0,42.45,0.0
2018,12,23,7,45,116.0,22.0,0.8,7.45,31.5,162.94,38.61
2018,12,23,8,0,187.0,36.0,0.7,7.7,54.0,264.81,208.86
2018,12,23,8,15,238.0,47.5,0.7,8.05,82.5,325.37,269.32
2018,12,23,8,30,289.0,59.0,0.7,8.4,111.0,389.05,324.83
2018,12,23,8,45,285.5,73.5,0.65,8.7,135.0,407.99,341.01
2018,12,23,9,0,282.0,88.0,0.6,9.0,159.0,402.69,337.51
2018,12,23,9,15,153.0,91.0,0.7,9.55,130.5,280.17,235.88
2018,12,23,9,30,24.0,94.0,0.8,10.1,102.0,116.43,95.47
2018,12,23,9,45,50.5,118.0,0.85,10.65,136.5,170.05,142.0
2018,12,23,10,0,77.0,142.0,0.9,11.2,171.0,223.53,186.57
2018,12,23,10,15,214.5,146.0,1.05,11.55,233.5,398.69,331.45
2018,12,23,10,30,352.0,150.0,1.2,11.9,296.0,528.87,434.3
2018,12,23,10,45,321.0,160.5,1.35,12.3,298.5,504.49,413.02
2018,12,23,11,0,290.0,171.0,1.5,12.7,301.0,479.47,392.49
2018,12,23,11,15,237.0,183.0,1.5,12.85,291.5,436.09,356.69
2018,12,23,11,30,184.0,195.0,1.5,13.0,282.0,373.48,305.97
2018,12,23,11,45,237.5,191.5,1.5,13.15,305.0,425.62,347.85
2018,12,23,12,0,291.0,188.0,1.5,13.3,328.0,453.84,370.04
2018,12,23,12,15,370.0,176.0,1.5,13.35,353.0,488.35,397.61
2018,12,23,12,30,449.0,164.0,1.5,13.4,378.0,534.81,433.16
2018,12,23,12,45,311.0,180.5,1.5,13.45,327.5,414.59,337.41
2018,12,23,13,0,173.0,197.0,1.5,13.5,277.0,308.4,251.46
2018,12,23,13,15,186.5,191.0,1.5,13.45,274.5,299.44,244.62
2018,12,23,13,30,200.0,185.0,1.5,13.4,272.0,288.99,235.82
2018,12,23,13,45,154.0,167.5,1.45,13.35,232.5,234.91,191.17
2018,12,23,14,0,108.0,150.0,1.4,13.3,193.0,186.18,150.8
2018,12,23,14,15,63.5,119.0,1.35,13.15,144.0,124.48,99.55
2018,12,23,14,30,19.0,88.0,1.3,13.0,95.0,77.85,60.76
2018,12,23,14,45,12.0,70.5,1.25,12.85,74.5,57.71,43.74
2018,12,23,15,0,5.0,53.0,1.2,12.7,54.0,41.74,30.25
2018,12,23,15,15,3.5,36.5,1.2,12.7,37.0,28.46,18.82
2018,12,23,15,30,2.0,20.0,1.2,12.7,20.0,15.43,7.58
2018,12,23,15,45,1.0,13.5,1.0,11.8,13.5,10.3,3.17
2018,12,23,16,0,0.0,7.0,0.8,10.9,7.0,5.3,0.0
2018,12,23,16,15,12.0,5.5,0.8,10.65,6.0,4.37,0.0
2018,12,23,16,30,24.0,4.0,0.8,10.4,5.0,3.08,0.0
2018,12,23,16,45,24.0,3.5,0.75,10.2,3.5,2.75,0.0
2018,12,23,17,0,24.0,3.0,0.7,10.0,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.65,9.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,1.85,8.25,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,1.9,8.6,2.0,1.57,0.0
2018,12,24,7,45,0.0,4.5,2.0,8.95,4.5,3.4,0.0
2018,12,24,8,0,0.0,7.0,2.1,9.3,7.0,5.3,0.0
2018,12,24,8,15,0.0,11.5,2.2,9.6,11.5,8.72,1.76
2018,12,24,8,30,0.0,16.0,2.3,9.9,16.0,12.15,4.83
2018,12,24,8,45,23.0,20.5,2.4,10.2,26.5,43.28,33.08
2018,12,24,9,0,46.0,25.0,2.5,10.5,37.0,80.17,66.22
2018,12,24,9,15,34.0,51.5,2.55,10.85,61.0,76.62,62.51
2018,12,24,9,30,22.0,78.0,2.6,11.2,85.0,94.18,76.86
2018,12,24,9,45,11.0,71.5,2.65,11.55,75.0,66.19,52.14
2018,12,24,10,0,0.0,65.0,2.7,11.9,65.0,49.83,37.4
2018,12,24,10,15,0.0,77.5,2.85,12.2,77.5,59.94,45.97
2018,12,24,10,30,0.0,90.0,3.0,12.5,90.0,71.01,55.28
2018,12,24,10,45,0.0,88.0,3.1,12.85,88.0,68.72,53.17
2018,12,24,11,0,0.0,86.0,3.2,13.2,86.0,66.66,51.29
2018,12,24,11,15,0.0,79.0,3.3,13.25,79.0,60.7,46.17
2018,12,24,11,30,0.0,72.0,3.4,13.3,72.0,55.27,41.53
2018,12,24,11,45,0.0,54.5,3.55,13.4,54.5,41.76,30.01
2018,12,24,12,0,0.0,37.0,3.7,13.5,37.0,28.29,18.53
2018,12,24,12,15,0.0,37.5,3.7,13.35,37.5,28.68,18.87
2018,12,24,12,30,0.0,38.0,3.7,13.2,38.0,29.06,19.22
2018,12,24,12,45,0.0,36.0,3.75,13.1,36.0,27.52,17.92
2018,12,24,13,0,0.0,34.0,3.8,13.0,34.0,25.98,16.63
2018,12,24,13,15,0.0,32.5,3.7,12.85,32.5,24.82,15.67
2018,12,24,13,30,0.0,31.0,3.6,12.7,31.0,23.67,14.71
2018,12,24,13,45,0.0,33.0,3.55,12.6,33.0,25.19,16.06
2018,12,24,14,0,0.0,35.0,3.5,12.5,35.0,26.72,17.41
2018,12,24,14,15,0.0,33.0,3.45,12.45,33.0,25.18,16.11
2018,12,24,14,30,0.0,31.0,3.4,12.4,31.0,23.64,14.81
2018,12,24,14,45,0.0,26.5,3.4,12.35,26.5,20.18,11.85
2018,12,24,15,0,0.0,22.0,3.4,12.3,22.0,16.74,8.86
2018,12,24,15,15,0.0,16.5,3.4,12.3,16.5,12.53,5.21
2018,12,24,15,30,0.0,11.0,3.4,12.3,11.0,8.34,1.55
2018,12,24,15,45,0.0,9.0,3.65,12.15,9.0,6.82,0.19
2018,12,24,16,0,0.0,7.0,3.9,12.0,7.0,5.3,0.0
2018,12,24,16,15,46.5,8.5,4.05,11.85,11.5,6.52,0.0
2018,12,24,16,30,93.0,10.0,4.2,11.7,16.0,7.86,0.0
2018,12,24,16,45,52.5,6.0,4.35,11.55,9.0,4.72,0.0
2018,12,24,17,0,12.0,2.0,4.5,11.4,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.4,11.05,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.0,5.0,2.45,5.4,6.0,0.0,0.0
2018,12,25,7,30,128.0,10.0,2.5,6.0,12.0,110.49,0.0
2018,12,25,7,45,298.5,19.0,2.5,6.6,42.5,310.57,45.28
2018,12,25,8,0,469.0,28.0,2.5,7.2,73.0,483.7,378.38
2018,12,25,8,15,555.5,33.0,2.6,7.6,112.0,580.44,476.04
2018,12,25,8,30,642.0,38.0,2.7,8.0,151.0,677.9,558.85
2018,12,25,8,45,695.0,40.5,2.8,8.4,190.5,741.56,611.42
2018,12,25,9,0,748.0,43.0,2.9,8.8,230.0,803.95,660.47
2018,12,25,9,15,778.5,47.0,3.0,9.2,267.5,845.49,691.82
2018,12,25,9,30,809.0,51.0,3.1,9.6,305.0,873.89,712.32
2018,12,25,9,45,828.0,54.0,3.2,10.05,337.5,897.06,728.18
2018,12,25,10,0,847.0,57.0,3.3,10.5,370.0,917.06,741.32
2018,12,25,10,15,864.0,58.0,3.45,10.85,397.5,928.76,748.82
2018,12,25,10,30,881.0,59.0,3.6,11.2,425.0,936.93,753.75
2018,12,25,10,45,893.5,59.5,3.75,11.55,446.0,936.42,752.41
2018,12,25,11,0,906.0,60.0,3.9,11.9,467.0,932.16,748.47
2018,12,25,11,15,913.0,61.0,3.95,12.1,481.0,919.74,738.53
2018,12,25,11,30,920.0,62.0,4.0,12.3,495.0,903.63,726.08
2018,12,25,11,45,924.0,62.0,4.05,12.55,501.5,879.95,708.09
2018,12,25,12,0,928.0,62.0,4.1,12.8,508.0,852.84,687.69
2018,12,25,12,15,926.5,62.0,4.15,12.95,506.5,818.01,661.85
2018,12,25,12,30,925.0,62.0,4.2,13.1,505.0,780.32,633.87
2018,12,25,12,45,920.5,62.5,4.2,13.2,496.5,738.38,602.46
2018,12,25,13,0,916.0,63.0,4.2,13.3,488.0,694.13,568.1
2018,12,25,13,15,909.5,62.0,4.2,13.35,472.0,644.79,527.83
2018,12,25,13,30,903.0,61.0,4.2,13.4,456.0,593.81,485.27
2018,12,25,13,45,891.0,60.0,4.2,13.45,432.5,538.53,438.18
2018,12,25,14,0,879.0,59.0,4.2,13.5,409.0,482.63,389.26
2018,12,25,14,15,861.0,57.5,4.05,13.35,379.5,423.35,336.32
2018,12,25,14,30,843.0,56.0,3.9,13.2,350.0,364.63,282.67
2018,12,25,14,45,817.0,53.5,3.75,13.05,315.0,303.41,226.27
2018,12,25,15,0,791.0,51.0,3.6,12.9,280.0,243.58,170.98
2018,12,25,15,15,751.5,48.0,3.6,12.9,241.5,183.28,117.34
2018,12,25,15,30,712.0,45.0,3.6,12.9,203.0,127.27,71.67
2018,12,25,15,45,650.5,40.5,3.15,11.7,162.5,73.25,37.15
2018,12,25,16,0,589.0,36.0,2.7,10.5,122.0,33.36,23.9
2018,12,25,16,15,482.5,29.5,2.65,10.0,84.5,27.14,17.5
2018,12,25,16,30,376.0,23.0,2.6,9.5,47.0,21.11,5.1
2018,12,25,16,45,204.0,13.0,2.55,8.95,24.5,10.23,0.0
2018,12,25,17,0,32.0,3.0,2.5,8.4,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.5,8.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,26,7,15,10.5,3.0,1.9,5.05,3.0,0.0,0.0
2018,12,26,7,30,21.0,6.0,1.8,5.5,6.0,21.54,0.0
2018,12,26,7,45,49.0,18.5,1.7,5.9,22.0,82.63,3.7
2018,12,26,8,0,77.0,31.0,1.6,6.3,38.0,137.52,107.04
2018,12,26,8,15,57.5,41.5,1.8,6.9,48.5,113.06,92.76
2018,12,26,8,30,38.0,52.0,2.0,7.5,59.0,89.99,73.81
2018,12,26,8,45,42.0,70.5,2.2,8.05,79.5,116.68,97.48
2018,12,26,9,0,46.0,89.0,2.4,8.6,100.0,142.51,119.96
2018,12,26,9,15,183.5,101.0,2.6,9.0,157.0,325.36,279.12
2018,12,26,9,30,321.0,113.0,2.8,9.4,214.0,471.47,401.53
2018,12,26,9,45,376.5,115.5,2.95,9.8,246.0,549.13,463.02
2018,12,26,10,0,432.0,118.0,3.1,10.2,278.0,602.45,504.6
2018,12,26,10,15,629.0,93.0,3.15,10.45,344.5,766.59,630.11
2018,12,26,10,30,826.0,68.0,3.2,10.7,411.0,908.3,732.95
2018,12,26,10,45,866.5,64.5,3.2,11.0,439.5,918.53,737.4
2018,12,26,11,0,907.0,61.0,3.2,11.3,468.0,935.22,747.76
2018,12,26,11,15,912.5,62.0,3.1,11.45,482.0,921.5,735.88
2018,12,26,11,30,918.0,63.0,3.0,11.6,496.0,904.15,721.81
2018,12,26,11,45,920.0,63.5,2.95,11.8,502.0,879.54,702.92
2018,12,26,12,0,922.0,64.0,2.9,12.0,508.0,851.6,681.79
2018,12,26,12,15,883.5,72.5,2.95,12.1,497.0,798.11,642.86
2018,12,26,12,30,845.0,81.0,3.0,12.2,486.0,751.14,608.56
2018,12,26,12,45,860.0,77.0,3.05,12.25,483.0,720.07,585.98
2018,12,26,13,0,875.0,73.0,3.1,12.3,480.0,685.31,558.8
2018,12,26,13,15,876.0,70.5,3.1,12.3,466.0,635.01,518.49
2018,12,26,13,30,877.0,68.0,3.1,12.3,452.0,588.19,479.73
2018,12,26,13,45,863.0,67.5,3.1,12.3,429.0,536.74,436.07
2018,12,26,14,0,849.0,67.0,3.1,12.3,406.0,480.9,387.77
2018,12,26,14,15,803.0,68.5,2.95,12.05,370.5,413.59,329.39
2018,12,26,14,30,757.0,70.0,2.8,11.8,335.0,349.86,272.89
2018,12,26,14,45,679.0,70.0,2.6,11.55,290.0,278.3,210.23
2018,12,26,15,0,601.0,70.0,2.4,11.3,245.0,215.44,155.32
2018,12,26,15,15,565.5,64.0,2.4,11.3,210.5,163.69,109.56
2018,12,26,15,30,530.0,58.0,2.4,11.3,176.0,116.01,70.39
2018,12,26,15,45,473.5,51.5,2.35,10.3,141.0,70.95,40.45
2018,12,26,16,0,417.0,45.0,2.3,9.3,106.0,37.01,27.29
2018,12,26,16,15,317.0,35.0,2.35,8.95,72.5,28.8,19.1
2018,12,26,16,30,217.0,25.0,2.4,8.6,39.0,20.63,5.8
2018,12,26,16,45,121.5,14.0,2.45,8.25,20.5,11.02,0.0
2018,12,26,17,0,26.0,3.0,2.5,7.9,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,2.5,7.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,3.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,3.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.85,3.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,27,7,15,71.5,5.0,3.15,4.2,6.0,0.0,0.0
2018,12,27,7,30,143.0,10.0,3.3,4.8,12.0,122.27,0.0
2018,12,27,7,45,322.5,18.0,3.5,5.45,43.0,318.26,13.52
2018,12,27,8,0,502.0,26.0,3.7,6.1,74.0,510.58,399.84
2018,12,27,8,15,585.0,30.5,3.85,6.65,113.0,603.29,498.54
2018,12,27,8,30,668.0,35.0,4.0,7.2,152.0,697.07,580.0
2018,12,27,8,45,718.0,38.0,4.15,7.75,192.0,749.77,625.27
2018,12,27,9,0,768.0,41.0,4.3,8.3,232.0,809.44,673.46
2018,12,27,9,15,798.0,44.0,4.55,8.75,269.5,848.83,705.01
2018,12,27,9,30,828.0,47.0,4.8,9.2,307.0,885.95,733.73
2018,12,27,9,45,847.0,50.0,5.05,9.7,340.0,909.61,751.31
2018,12,27,10,0,866.0,53.0,5.3,10.2,373.0,930.02,766.05
2018,12,27,10,15,883.5,54.0,5.4,10.5,401.0,942.48,774.14
2018,12,27,10,30,901.0,55.0,5.5,10.8,429.0,951.33,779.51
2018,12,27,10,45,912.0,55.5,5.6,11.1,450.0,949.51,776.91
2018,12,27,11,0,923.0,56.0,5.7,11.4,471.0,943.91,771.63
2018,12,27,11,15,930.5,56.5,5.75,11.55,485.5,931.26,761.32
2018,12,27,11,30,938.0,57.0,5.8,11.7,500.0,914.86,748.36
2018,12,27,11,45,941.5,56.5,5.85,11.9,506.0,889.93,728.94
2018,12,27,12,0,945.0,56.0,5.9,12.1,512.0,861.56,707.01
2018,12,27,12,15,944.5,56.5,5.9,12.15,511.0,827.91,681.25
2018,12,27,12,30,944.0,57.0,5.9,12.2,510.0,791.24,653.16
2018,12,27,12,45,940.0,57.0,5.85,12.25,501.5,748.57,620.15
2018,12,27,13,0,936.0,57.0,5.8,12.3,493.0,703.49,584.61
2018,12,27,13,15,929.5,57.0,5.8,12.25,477.5,654.66,543.86
2018,12,27,13,30,923.0,57.0,5.8,12.2,462.0,604.06,500.73
2018,12,27,13,45,911.5,56.0,5.75,12.15,439.0,548.19,452.16
2018,12,27,14,0,900.0,55.0,5.7,12.1,416.0,491.59,401.73
2018,12,27,14,15,883.5,53.5,5.6,11.9,386.5,431.91,347.62
2018,12,27,14,30,867.0,52.0,5.5,11.7,357.0,372.58,292.52
2018,12,27,14,45,842.5,49.5,5.4,11.55,322.0,310.44,234.31
2018,12,27,15,0,818.0,47.0,5.3,11.4,287.0,250.16,177.58
2018,12,27,15,15,780.5,44.5,5.3,11.4,248.0,189.57,122.64
2018,12,27,15,30,743.0,42.0,5.3,11.4,209.0,131.35,74.12
2018,12,27,15,45,682.5,38.0,4.85,10.5,168.0,75.74,37.55
2018,12,27,16,0,622.0,34.0,4.4,9.6,127.0,31.81,22.65
2018,12,27,16,15,519.5,28.5,4.3,9.15,89.0,26.38,17.07
2018,12,27,16,30,417.0,23.0,4.2,8.7,51.0,21.18,6.93
2018,12,27,16,45,228.0,13.5,4.1,8.25,27.0,10.62,0.0
2018,12,27,17,0,39.0,4.0,4.0,7.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.0,7.6,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,4.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,3.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,3.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,3.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,2.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,2.55,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,28,7,15,30.5,3.5,3.15,2.95,4.0,0.0,0.0
2018,12,28,7,30,61.0,7.0,3.2,3.4,8.0,54.26,0.0
2018,12,28,7,45,168.0,20.0,3.3,3.85,33.5,200.12,0.0
2018,12,28,8,0,275.0,33.0,3.4,4.3,59.0,333.63,265.45
2018,12,28,8,15,476.0,34.0,3.5,4.8,106.0,520.48,436.07
2018,12,28,8,30,677.0,35.0,3.6,5.3,153.0,705.01,589.21
2018,12,28,8,45,726.5,38.0,3.7,5.75,193.0,757.53,633.62
2018,12,28,9,0,776.0,41.0,3.8,6.2,233.0,816.93,681.39
2018,12,28,9,15,808.0,43.0,3.85,6.75,270.5,856.73,711.45
2018,12,28,9,30,840.0,45.0,3.9,7.3,308.0,894.38,738.61
2018,12,28,9,45,839.0,50.5,4.0,7.8,336.5,902.85,743.4
2018,12,28,10,0,838.0,56.0,4.1,8.3,365.0,907.74,745.34
2018,12,28,10,15,876.0,53.0,4.05,8.7,397.0,934.19,762.68
2018,12,28,10,30,914.0,50.0,4.0,9.1,429.0,956.99,776.85
2018,12,28,10,45,923.5,51.0,3.95,9.5,450.0,954.58,772.49
2018,12,28,11,0,933.0,52.0,3.9,9.9,471.0,948.36,765.67
2018,12,28,11,15,938.5,52.5,3.9,10.1,485.0,933.93,753.91
2018,12,28,11,30,944.0,53.0,3.9,10.3,499.0,915.79,739.64
2018,12,28,11,45,946.5,53.5,3.9,10.55,505.5,891.38,720.78
2018,12,28,12,0,949.0,54.0,3.9,10.8,512.0,863.5,699.51
2018,12,28,12,15,946.0,55.0,3.85,10.95,511.0,828.52,673.02
2018,12,28,12,30,943.0,56.0,3.8,11.1,510.0,790.65,644.4
2018,12,28,12,45,935.5,58.5,3.7,11.2,502.0,748.65,612.51
2018,12,28,13,0,928.0,61.0,3.6,11.3,494.0,704.39,578.18
2018,12,28,13,15,922.0,59.0,3.55,11.35,477.5,653.88,536.95
2018,12,28,13,30,916.0,57.0,3.5,11.4,461.0,601.66,493.42
2018,12,28,13,45,905.5,56.0,3.4,11.45,438.0,546.71,446.42
2018,12,28,14,0,895.0,55.0,3.3,11.5,415.0,490.93,397.49
2018,12,28,14,15,878.0,53.5,3.1,11.35,386.0,431.31,344.29
2018,12,28,14,30,861.0,52.0,2.9,11.2,357.0,372.11,290.12
2018,12,28,14,45,836.5,50.0,2.75,11.0,322.0,310.8,233.5
2018,12,28,15,0,812.0,48.0,2.6,10.8,287.0,251.3,178.13
2018,12,28,15,15,775.0,45.5,2.6,10.8,248.5,189.97,123.01
2018,12,28,15,30,738.0,43.0,2.6,10.8,210.0,133.15,75.75
2018,12,28,15,45,679.0,39.0,2.15,9.35,169.5,77.79,39.11
2018,12,28,16,0,620.0,35.0,1.7,7.9,129.0,32.68,23.65
2018,12,28,16,15,518.5,29.5,1.7,7.45,91.0,27.27,18.09
2018,12,28,16,30,417.0,24.0,1.7,7.0,53.0,22.1,8.39
2018,12,28,16,45,228.0,14.0,1.7,6.55,28.0,11.02,0.0
2018,12,28,17,0,39.0,4.0,1.7,6.1,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.7,6.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,7,15,61.0,5.0,1.25,3.6,5.5,0.0,0.0
2018,12,29,7,30,122.0,10.0,1.3,4.1,11.0,105.27,0.0
2018,12,29,7,45,289.0,18.5,1.35,4.55,40.5,299.0,0.0
2018,12,29,8,0,456.0,27.0,1.4,5.0,70.0,470.35,363.66
2018,12,29,8,15,539.0,32.5,1.45,5.5,108.0,563.88,460.72
2018,12,29,8,30,622.0,38.0,1.5,6.0,146.0,658.52,540.36
2018,12,29,8,45,672.0,41.5,1.55,6.45,185.0,720.77,590.92
2018,12,29,9,0,722.0,45.0,1.6,6.9,224.0,781.87,638.03
2018,12,29,9,15,755.0,48.0,1.55,7.4,261.0,824.42,668.03
2018,12,29,9,30,788.0,51.0,1.5,7.9,298.0,864.58,694.9
2018,12,29,9,45,810.0,53.5,1.5,8.4,330.5,879.64,703.44
2018,12,29,10,0,832.0,56.0,1.5,8.9,363.0,902.27,717.25
2018,12,29,10,15,847.0,57.5,1.4,9.3,390.0,913.32,721.3
2018,12,29,10,30,862.0,59.0,1.3,9.7,417.0,920.92,722.9
2018,12,29,10,45,872.0,60.0,1.25,10.15,437.5,919.44,718.88
2018,12,29,11,0,882.0,61.0,1.2,10.6,458.0,914.34,712.59
2018,12,29,11,15,888.0,61.5,1.2,10.9,471.5,901.22,702.18
2018,12,29,11,30,894.0,62.0,1.2,11.2,485.0,884.56,689.57
2018,12,29,11,45,896.0,63.0,1.2,11.55,491.5,861.58,672.61
2018,12,29,12,0,898.0,64.0,1.2,11.9,498.0,835.31,653.53
2018,12,29,12,15,895.5,64.5,1.25,12.1,496.5,801.63,630.31
2018,12,29,12,30,893.0,65.0,1.3,12.3,495.0,765.21,605.04
2018,12,29,12,45,881.5,66.5,1.35,12.45,485.0,720.92,573.95
2018,12,29,13,0,870.0,68.0,1.4,12.6,475.0,674.92,540.35
2018,12,29,13,15,867.0,66.5,1.4,12.65,461.0,629.44,504.84
2018,12,29,13,30,864.0,65.0,1.4,12.7,447.0,582.09,466.9
2018,12,29,13,45,799.0,73.0,1.4,12.75,412.5,513.56,411.5
2018,12,29,14,0,734.0,81.0,1.4,12.8,378.0,445.61,355.61
2018,12,29,14,15,670.0,84.5,1.25,12.65,340.5,378.02,298.71
2018,12,29,14,30,606.0,88.0,1.1,12.5,303.0,315.97,245.55
2018,12,29,14,45,595.5,81.0,1.0,12.4,275.0,267.03,201.43
2018,12,29,15,0,585.0,74.0,0.9,12.3,247.0,218.84,157.47
2018,12,29,15,15,440.5,76.5,0.9,12.3,197.0,151.08,103.68
2018,12,29,15,30,296.0,79.0,0.9,12.3,147.0,103.79,69.8
2018,12,29,15,45,283.0,65.0,0.8,11.5,119.5,69.57,44.45
2018,12,29,16,0,270.0,51.0,0.7,10.7,92.0,38.26,28.35
2018,12,29,16,15,290.5,38.0,0.7,10.5,69.5,31.1,21.23
2018,12,29,16,30,311.0,25.0,0.7,10.3,47.0,20.81,8.1
2018,12,29,16,45,171.5,14.5,0.75,10.1,25.0,11.41,0.0
2018,12,29,17,0,32.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,12,29,17,15,16.0,2.0,0.85,9.7,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,30,7,15,25.0,3.5,2.35,4.6,4.0,0.0,0.0
2018,12,30,7,30,50.0,7.0,2.4,4.8,8.0,45.38,0.0
2018,12,30,7,45,135.0,20.5,2.45,5.0,31.0,172.67,0.0
2018,12,30,8,0,220.0,34.0,2.5,5.2,54.0,290.23,228.45
2018,12,30,8,15,293.5,43.5,2.35,5.45,85.5,367.56,309.32
2018,12,30,8,30,367.0,53.0,2.2,5.7,117.0,453.97,385.16
2018,12,30,8,45,428.0,61.0,2.05,5.95,153.5,527.57,446.94
2018,12,30,9,0,489.0,69.0,1.9,6.2,190.0,601.27,505.9
2018,12,30,9,15,630.0,62.5,1.75,6.5,243.5,732.31,605.68
2018,12,30,9,30,771.0,56.0,1.6,6.8,297.0,855.49,693.49
2018,12,30,9,45,785.0,60.0,1.45,7.15,328.0,875.84,703.31
2018,12,30,10,0,799.0,64.0,1.3,7.5,359.0,892.96,711.37
2018,12,30,10,15,829.5,63.5,1.15,7.85,389.5,916.51,723.4
2018,12,30,10,30,860.0,63.0,1.0,8.2,420.0,925.31,724.58
2018,12,30,10,45,855.0,67.0,0.85,8.55,437.0,924.55,719.19
2018,12,30,11,0,850.0,71.0,0.7,8.9,454.0,909.42,704.11
2018,12,30,11,15,785.0,87.5,0.95,9.3,449.5,851.52,667.48
2018,12,30,11,30,720.0,104.0,1.2,9.7,445.0,798.22,633.01
2018,12,30,11,45,816.0,84.0,1.45,10.1,475.5,829.28,657.81
2018,12,30,12,0,912.0,64.0,1.7,10.5,506.0,848.17,672.71
2018,12,30,12,15,910.0,64.5,1.9,10.85,505.0,814.49,649.53
2018,12,30,12,30,908.0,65.0,2.1,11.2,504.0,777.98,624.4
2018,12,30,12,45,902.0,65.5,2.3,11.55,495.5,735.91,594.65
2018,12,30,13,0,896.0,66.0,2.5,11.9,487.0,691.67,562.03
2018,12,30,13,15,887.5,66.0,2.5,12.05,471.5,643.32,523.15
2018,12,30,13,30,879.0,66.0,2.5,12.2,456.0,593.48,482.17
2018,12,30,13,45,866.0,65.0,2.55,12.35,433.0,538.9,436.61
2018,12,30,14,0,853.0,64.0,2.6,12.5,410.0,486.23,391.15
2018,12,30,14,15,834.5,62.5,2.5,12.45,381.0,427.23,339.33
2018,12,30,14,30,816.0,61.0,2.4,12.4,352.0,368.89,286.77
2018,12,30,14,45,789.5,58.5,2.35,12.3,318.0,308.04,231.46
2018,12,30,15,0,763.0,56.0,2.3,12.2,284.0,249.38,177.61
2018,12,30,15,15,724.0,52.5,2.3,12.2,245.5,189.9,124.64
2018,12,30,15,30,685.0,49.0,2.3,12.2,207.0,134.67,78.81
2018,12,30,15,45,579.0,47.0,2.25,11.05,162.5,78.32,41.85
2018,12,30,16,0,473.0,45.0,2.2,9.9,118.0,37.25,27.55
2018,12,30,16,15,345.5,36.0,2.3,9.4,80.5,29.64,20.1
2018,12,30,16,30,218.0,27.0,2.4,8.9,43.0,20.63,8.62
2018,12,30,16,45,130.0,16.0,2.55,8.45,23.5,12.59,0.0
2018,12,30,17,0,42.0,5.0,2.7,8.0,4.0,0.0,0.0
2018,12,30,17,15,21.0,2.5,2.7,7.75,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,4.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.1,4.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.25,4.45,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.05,4.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,4.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.2,0.0,0.0,0.0
2018,12,31,7,15,77.0,5.0,5.0,4.45,6.0,0.0,0.0
2018,12,31,7,30,154.0,10.0,5.1,4.7,12.0,130.57,0.0
2018,12,31,7,45,343.0,17.5,5.15,4.95,43.0,332.36,0.0
2018,12,31,8,0,532.0,25.0,5.2,5.2,74.0,534.3,418.04
2018,12,31,8,15,615.5,29.5,5.3,5.65,114.5,627.93,523.82
2018,12,31,8,30,699.0,34.0,5.4,6.1,155.0,715.52,602.73
2018,12,31,8,45,750.5,37.0,5.55,6.5,196.5,777.62,656.99
2018,12,31,9,0,802.0,40.0,5.7,6.9,238.0,839.62,708.38
2018,12,31,9,15,832.5,42.5,5.85,7.3,276.5,879.51,740.32
2018,12,31,9,30,863.0,45.0,6.0,7.7,315.0,917.09,769.21
2018,12,31,9,45,883.0,47.5,6.15,8.15,349.5,941.63,787.01
2018,12,31,10,0,903.0,50.0,6.3,8.6,384.0,962.84,801.83
2018,12,31,10,15,917.5,51.5,6.3,8.85,412.5,973.59,808.14
2018,12,31,10,30,932.0,53.0,6.3,9.1,441.0,980.61,811.59
2018,12,31,10,45,942.0,54.0,6.3,9.4,462.5,978.72,808.19
2018,12,31,11,0,952.0,55.0,6.3,9.7,484.0,972.93,801.99
2018,12,31,11,15,957.5,55.5,6.25,9.9,498.5,958.38,789.33
2018,12,31,11,30,963.0,56.0,6.2,10.1,513.0,940.03,774.02
2018,12,31,11,45,964.0,56.0,6.15,10.25,519.0,913.37,752.7
2018,12,31,12,0,965.0,56.0,6.1,10.4,525.0,883.28,728.92
2018,12,31,12,15,961.5,57.5,6.05,10.5,524.0,848.18,701.53
2018,12,31,12,30,958.0,59.0,6.0,10.6,523.0,810.12,671.89
2018,12,31,12,45,950.5,60.0,5.95,10.7,514.0,765.79,637.34
2018,12,31,13,0,943.0,61.0,5.9,10.8,505.0,719.24,600.62
2018,12,31,13,15,935.5,60.5,5.9,10.8,489.0,668.96,558.55
2018,12,31,13,30,928.0,60.0,5.9,10.8,473.0,617.0,514.18
2018,12,31,13,45,917.0,59.0,5.85,10.8,450.0,561.17,465.47
2018,12,31,14,0,906.0,58.0,5.8,10.8,427.0,504.51,414.84
2018,12,31,14,15,889.0,56.5,5.7,10.7,397.5,444.2,360.01
2018,12,31,14,30,872.0,55.0,5.6,10.6,368.0,384.26,304.21
2018,12,31,14,45,835.5,54.0,5.45,10.45,330.5,319.37,243.85
2018,12,31,15,0,799.0,53.0,5.3,10.3,293.0,257.12,185.7
2018,12,31,15,15,748.5,51.0,5.3,10.3,252.0,194.66,129.34
2018,12,31,15,30,698.0,49.0,5.3,10.3,211.0,137.73,81.64
2018,12,31,15,45,387.5,49.0,2.95,10.55,136.0,67.95,39.37
2018,12,31,16,0,77.0,49.0,0.6,10.8,61.0,36.66,27.0
2018,12,31,16,15,57.5,37.5,0.6,10.55,45.0,28.11,18.79
2018,12,31,16,30,38.0,26.0,0.6,10.3,29.0,19.58,8.37
2018,12,31,16,45,39.0,15.5,0.65,10.05,16.5,12.2,0.0
2018,12,31,17,0,40.0,5.0,0.7,9.8,4.0,0.0,0.0
2018,12,31,17,15,20.0,2.5,0.7,9.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
